ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/01/2016 00:00,2,0.000,ALERT,214.19,304.48,59.981,1456808403,"201051344000645","219011344069620",0.00,-5.50,0,300.87,305.08,0.0,0.0,0.000,325163.8,325163.8,19638,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456808405,206852.00
03/01/2016 00:00,2,0.000,ALERT,213.06,301.47,59.965,1456808403,"274151322000085","219011344069620",0.00,-6.00,0,299.07,303.28,0.0,0.0,0.000,596738.8,596738.8,13293,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456808407,206853.00
03/01/2016 00:00,2,0.000,ALERT,214.41,303.58,59.970,1456808403,"201051344000633","219011344069620",0.00,-6.50,0,299.37,304.78,0.0,0.0,0.000,316832.4,316832.4,20047,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456808409,206854.00
03/01/2016 00:00,2,0.000,ALERT,213.96,304.18,59.981,1456808403,"201051344000469","219011344069620",0.00,-7.00,0,299.67,305.08,0.0,0.0,0.000,317556.1,317556.1,20036,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456808411,206855.00
03/01/2016 00:00,2,0.000,ALERT,212.83,301.47,60.007,1456808403,"201051344000646","219011344069620",0.00,-6.50,0,298.47,302.68,0.0,0.0,0.000,322781.0,322781.0,24570,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456808413,206856.00
03/01/2016 00:00,2,0.000,ALERT,212.83,302.07,59.965,1456808403,"274151322000052","219011344069620",0.00,-6.00,0,299.07,303.58,0.0,0.0,0.000,604408.2,604408.2,13506,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456808415,206857.00
03/01/2016 00:00,2,0.000,ALERT,213.29,302.07,59.965,1456808403,"201051344000585","219011344069620",0.00,-6.00,0,298.77,302.98,0.0,0.0,0.000,327883.2,327883.2,24576,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456808416,206858.00
03/01/2016 00:00,2,0.000,ALERT,213.06,301.77,59.959,1456808403,"201051344001230","219011344069620",0.00,-6.00,0,299.37,303.28,0.0,0.0,0.000,326613.3,326613.3,24357,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456808418,206859.00
03/01/2016 00:00,2,0.000,ALERT,213.74,302.68,59.970,1456808403,"201051344000582","219011344069620",0.00,-7.00,0,299.67,303.58,0.0,0.0,0.000,320192.2,320192.2,24553,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456808420,206860.00
03/01/2016 00:00,2,0.000,ALERT,212.83,301.47,59.986,1456808403,"201051344000955","219011344069620",0.00,-6.50,0,299.07,302.98,0.0,0.0,0.000,330970.6,330970.6,24489,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456808422,206861.00
03/01/2016 00:00,2,0.000,ALERT,212.83,300.57,59.965,1456808403,"274151322000094","219011344069620",0.00,-7.00,0,298.77,302.37,0.0,0.0,0.000,485535.0,485535.0,14021,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456808424,206862.00
03/01/2016 00:00,2,0.000,ALERT,213.74,304.48,59.981,1456808403,"201051344000579","219011344069620",0.00,-6.00,0,301.77,305.98,0.0,0.0,0.000,331698.8,331698.8,74,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456808425,206863.00
03/01/2016 00:00,2,0.000,ALERT,213.06,302.07,59.933,1456808403,"201051344000890","219011344069620",0.00,-6.00,0,298.77,303.88,0.0,0.0,0.000,328265.4,328265.4,24510,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456808427,206864.00
03/01/2016 00:00,2,0.000,ALERT,213.29,301.77,59.970,1456808403,"201051344000438","219011344069620",0.00,-6.50,0,299.07,303.28,0.0,0.0,0.000,330464.1,330464.1,24503,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456808429,206865.00
03/01/2016 00:00,2,0.000,ALERT,213.29,301.17,59.975,1456808403,"201051344000417","219011344069620",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,324284.9,324284.9,24660,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456808431,206866.00
03/01/2016 00:00,2,0.000,ALERT,213.06,302.07,59.954,1456808403,"274151322000083","219011344069620",0.00,-6.00,0,299.37,303.58,0.0,0.0,0.000,598532.3,598532.3,13546,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456808433,206867.00
03/01/2016 00:00,2,0.000,ALERT,213.51,301.17,59.959,1456808403,"274151322000076","219011344069620",0.00,-6.00,0,299.07,303.88,0.0,0.0,0.000,636953.3,636953.3,13548,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456808435,206868.00
03/01/2016 00:00,2,0.000,ALERT,213.74,304.78,59.970,1456808403,"201051344000868","219011344069620",0.00,-6.00,0,301.47,305.98,0.0,0.0,0.000,316583.1,316583.1,19771,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456808436,206869.00
03/01/2016 00:00,2,0.000,ALERT,212.83,302.37,59.959,1456808403,"274151322000095","219011344069620",0.00,-8.00,0,300.27,303.88,0.0,0.0,0.000,630213.6,630213.6,13435,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456808438,206870.00
03/01/2016 00:00,2,0.000,ALERT,213.74,303.88,59.959,1456808403,"201051344000988","219011344069620",0.00,-6.00,0,298.47,304.78,0.0,0.0,0.000,314788.2,314788.2,20048,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456808440,206871.00
03/01/2016 00:00,2,0.000,ALERT,213.06,301.17,59.965,1456808403,"201051344001025","219011344069620",0.00,-7.00,0,298.47,303.58,0.0,0.0,0.000,327901.6,327901.6,24564,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456808442,206872.00
03/01/2016 00:00,2,0.000,ALERT,213.51,303.88,59.944,1456808403,"201051344000458","219011344069620",0.00,-4.00,0,301.17,305.98,0.0,0.0,0.000,325084.4,325084.4,19957,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456808444,206873.00
03/01/2016 00:00,2,0.000,ALERT,214.19,303.28,59.954,1456808403,"201051344000853","219011344069620",0.00,-6.50,0,300.87,305.38,0.0,0.0,0.000,322911.1,322911.1,19580,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456808445,206874.00
03/01/2016 00:00,2,0.000,ALERT,213.51,301.77,59.928,1456808403,"201051344000685","219011344069620",0.00,-6.00,0,298.77,302.68,0.0,0.0,0.000,330199.6,330199.6,24381,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456808447,206875.00
03/01/2016 00:00,2,0.000,ALERT,213.29,301.17,59.970,1456808403,"201051344000917","219011344069620",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,327525.8,327525.8,24376,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456808449,206876.00
03/01/2016 00:00,2,0.000,ALERT,213.29,302.07,59.975,1456808403,"201051344001145","219011344069620",0.00,-6.50,0,299.37,303.58,0.0,0.0,0.000,332628.7,332628.7,24236,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456808451,206877.00
03/01/2016 00:00,2,0.000,ALERT,213.29,301.17,59.965,1456808403,"201051344000651","219011344069620",0.00,-8.00,0,298.47,302.68,0.0,0.0,0.000,324353.3,324353.3,24607,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456808453,206878.00
03/01/2016 00:00,2,0.000,ALERT,212.61,301.47,59.933,1456808403,"274151322000088","219011344069620",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,581181.9,581181.9,13245,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456808454,206879.00
03/01/2016 00:00,2,0.000,ALERT,213.74,300.87,59.922,1456808403,"274151322000068","219011344069620",0.00,-5.50,0,298.47,302.37,0.0,0.0,0.000,485538.4,485538.4,14197,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456808456,206880.00
03/01/2016 00:00,2,0.000,ALERT,212.61,301.77,59.959,1456808403,"201051344001135","219011344069620",0.00,-6.50,0,299.07,303.58,0.0,0.0,0.000,321030.9,321030.9,24575,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456808458,206881.00
03/01/2016 00:00,2,0.000,ALERT,213.29,304.18,59.928,1456808403,"201051344000594","219011344069620",0.00,-6.50,0,300.57,305.38,0.0,0.0,0.000,327346.3,327346.3,19987,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456808460,206882.00
03/01/2016 00:00,2,0.000,ALERT,212.83,300.87,59.959,1456808403,"201051344001203","219011344069620",0.00,-6.50,0,298.77,304.48,0.0,0.0,0.000,327188.8,327188.8,24554,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456808461,206883.00
03/01/2016 00:00,2,0.000,ALERT,212.83,301.77,59.949,1456808403,"274151322000054","219011344069620",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,593856.2,593856.2,13275,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456808463,206884.00
03/01/2016 00:00,2,0.000,ALERT,213.96,303.28,59.949,1456808403,"201051344000867","219011344069620",0.00,-5.50,0,299.97,305.68,0.0,0.0,0.000,315858.2,315858.2,20013,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456808465,206885.00
03/01/2016 00:00,2,0.000,ALERT,212.83,301.47,59.954,1456808403,"201051344001093","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,325976.0,325976.0,24435,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456808467,206886.00
03/01/2016 00:00,2,0.000,ALERT,213.74,303.88,59.949,1456808403,"201051344000900","219011344069620",0.00,-6.50,0,300.57,305.08,0.0,0.0,0.000,331609.6,331609.6,19423,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456808469,206887.00
03/01/2016 00:00,2,0.000,ALERT,213.96,302.98,59.949,1456808403,"201051344000648","219011344069620",0.00,-8.00,0,299.97,305.08,0.0,0.0,0.000,324311.5,324311.5,19693,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456808470,206888.00
03/01/2016 00:00,2,0.000,ALERT,213.96,304.48,59.912,1456808403,"201051344000569","219011344069620",0.00,-6.00,0,301.47,306.28,0.0,0.0,0.000,332590.0,332590.0,19368,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456808472,206889.00
03/01/2016 00:00,2,0.000,ALERT,213.74,303.88,59.954,1456808403,"201051344000983","219011344069620",0.00,-6.00,0,300.87,305.68,0.0,0.0,0.000,324755.2,324755.2,19813,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456808474,206890.00
03/01/2016 00:00,2,0.000,ALERT,213.96,303.88,59.986,1456808403,"201051344001158","219011344069620",0.00,-7.00,0,300.57,305.08,0.0,0.0,0.000,320685.9,320685.9,20029,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456808476,206891.00
03/01/2016 00:00,2,0.000,ALERT,214.41,304.48,59.928,1456808403,"201051344000576","219011344069620",0.00,-6.00,0,300.87,305.38,0.0,0.0,0.000,325532.2,325532.2,19486,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456808478,206892.00
03/01/2016 00:00,2,0.000,ALERT,213.06,299.97,59.949,1456808403,"274151322000087","219011344069620",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,568944.9,568944.9,13325,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456808480,206893.00
03/01/2016 00:15,2,0.000,ALERT,212.61,301.47,59.991,1456809304,"201051344000645","219011344069620",0.00,-6.00,0,300.57,305.98,0.0,0.0,0.000,325163.8,325163.8,19640,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456809306,206894.00
03/01/2016 00:15,2,0.000,ALERT,211.70,299.37,59.970,1456809304,"274151322000085","219011344069620",0.00,-6.00,0,297.87,304.18,0.0,0.0,0.000,596738.8,596738.8,13295,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456809307,206895.00
03/01/2016 00:15,2,0.000,ALERT,212.83,301.47,59.996,1456809304,"201051344000633","219011344069620",0.00,-7.00,0,298.77,305.68,0.0,0.0,0.000,316832.4,316832.4,20049,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456809309,206896.00
03/01/2016 00:15,2,0.000,ALERT,212.16,301.47,59.991,1456809304,"201051344000469","219011344069620",0.00,-8.00,0,299.67,305.68,0.0,0.0,0.000,317556.1,317556.1,20038,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456809311,206897.00
03/01/2016 00:15,2,0.000,ALERT,211.48,299.67,59.954,1456809304,"201051344000646","219011344069620",0.00,-7.00,0,298.17,303.28,0.0,0.0,0.000,322781.0,322781.0,24572,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456809313,206898.00
03/01/2016 00:15,2,0.000,ALERT,211.03,299.97,59.986,1456809304,"274151322000052","219011344069620",0.00,-6.50,0,297.87,304.18,0.0,0.0,0.000,604408.2,604408.2,13508,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456809315,206899.00
03/01/2016 00:15,2,0.000,ALERT,211.93,299.67,59.991,1456809304,"201051344000585","219011344069620",0.00,-6.00,0,298.17,303.28,0.0,0.0,0.000,327883.2,327883.2,24578,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456809316,206900.00
03/01/2016 00:15,2,0.000,ALERT,211.93,299.97,59.996,1456809304,"201051344001230","219011344069620",0.00,-6.50,0,298.77,303.28,0.0,0.0,0.000,326613.3,326613.3,24359,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456809318,206901.00
03/01/2016 00:15,2,0.000,ALERT,212.38,300.57,59.986,1456809304,"201051344000582","219011344069620",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,320192.2,320192.2,24555,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456809320,206902.00
03/01/2016 00:15,2,0.000,ALERT,211.48,299.67,60.002,1456809304,"201051344000955","219011344069620",0.00,-6.50,0,298.47,302.98,0.0,0.0,0.000,330970.6,330970.6,24491,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456809322,206903.00
03/01/2016 00:15,2,0.000,ALERT,211.48,298.77,59.981,1456809304,"274151322000094","219011344069620",0.00,-7.00,0,297.57,303.58,0.0,0.0,0.000,485535.0,485535.0,14023,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456809324,206904.00
03/01/2016 00:15,2,0.000,ALERT,212.16,302.07,59.981,1456809304,"201051344000579","219011344069620",0.00,-6.50,0,301.17,306.28,0.0,0.0,0.000,331698.8,331698.8,76,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456809325,206905.00
03/01/2016 00:15,2,0.000,ALERT,211.70,300.27,60.023,1456809304,"201051344000890","219011344069620",0.00,-6.00,0,299.07,304.48,0.0,0.0,0.000,328265.4,328265.4,24512,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456809327,206906.00
03/01/2016 00:15,2,0.000,ALERT,211.93,299.67,59.986,1456809304,"201051344000438","219011344069620",0.00,-7.00,0,298.77,303.58,0.0,0.0,0.000,330464.1,330464.1,24505,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456809329,206907.00
03/01/2016 00:15,2,0.000,ALERT,212.16,299.37,59.986,1456809304,"201051344000417","219011344069620",0.00,-6.50,0,297.87,302.68,0.0,0.0,0.000,324284.9,324284.9,24662,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456809331,206908.00
03/01/2016 00:15,2,0.000,ALERT,211.70,299.67,59.996,1456809304,"274151322000083","219011344069620",0.00,-6.00,0,298.77,304.18,0.0,0.0,0.000,598532.3,598532.3,13548,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456809333,206909.00
03/01/2016 00:15,2,0.000,ALERT,212.16,299.97,59.986,1456809304,"274151322000076","219011344069620",0.00,-6.50,0,297.87,304.48,0.0,0.0,0.000,636953.3,636953.3,13550,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456809334,206910.00
03/01/2016 00:15,2,0.000,ALERT,212.16,302.07,59.991,1456809304,"201051344000868","219011344069620",0.00,-7.00,0,301.17,306.58,0.0,0.0,0.000,316583.1,316583.1,19773,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456809336,206911.00
03/01/2016 00:15,2,0.000,ALERT,211.48,300.27,59.981,1456809304,"274151322000095","219011344069620",0.00,-7.00,0,299.37,305.08,0.0,0.0,0.000,630213.6,630213.6,13437,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456809338,206912.00
03/01/2016 00:15,2,0.000,ALERT,211.93,301.17,59.981,1456809304,"201051344000988","219011344069620",0.00,-6.00,0,297.87,305.38,0.0,0.0,0.000,314788.2,314788.2,20050,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456809340,206913.00
03/01/2016 00:15,2,0.000,ALERT,211.70,299.07,59.944,1456809304,"201051344001025","219011344069620",0.00,-7.00,0,297.87,303.88,0.0,0.0,0.000,327901.6,327901.6,24566,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456809342,206914.00
03/01/2016 00:15,2,0.000,ALERT,212.16,301.47,60.023,1456809304,"201051344000458","219011344069620",0.00,-5.00,0,300.27,306.28,0.0,0.0,0.000,325084.4,325084.4,19959,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456809343,206915.00
03/01/2016 00:15,2,0.000,ALERT,212.83,301.47,59.986,1456809304,"201051344000853","219011344069620",0.00,-6.50,0,300.27,305.68,0.0,0.0,0.000,322911.1,322911.1,19582,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456809345,206916.00
03/01/2016 00:15,2,0.000,ALERT,212.16,299.67,59.991,1456809304,"201051344000685","219011344069620",0.00,-6.50,0,298.47,302.98,0.0,0.0,0.000,330199.6,330199.6,24383,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456809347,206917.00
03/01/2016 00:15,2,0.000,ALERT,212.38,299.67,59.949,1456809304,"201051344000917","219011344069620",0.00,-5.50,0,297.26,302.68,0.0,0.0,0.000,327525.8,327525.8,24378,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456809349,206918.00
03/01/2016 00:15,2,0.000,ALERT,212.16,300.27,60.012,1456809304,"201051344001145","219011344069620",0.00,-6.50,0,299.07,303.88,0.0,0.0,0.000,332628.7,332628.7,24238,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456809351,206919.00
03/01/2016 00:15,2,0.000,ALERT,212.16,299.37,59.996,1456809304,"201051344000651","219011344069620",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,324353.3,324353.3,24609,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456809353,206920.00
03/01/2016 00:15,2,0.000,ALERT,211.25,299.07,59.996,1456809304,"274151322000088","219011344069620",0.00,-6.00,0,297.57,303.28,0.0,0.0,0.000,581181.9,581181.9,13247,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456809355,206921.00
03/01/2016 00:15,2,0.000,ALERT,212.38,298.77,59.959,1456809304,"274151322000068","219011344069620",0.00,-6.00,0,297.57,302.98,0.0,0.0,0.000,485538.4,485538.4,14199,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456809356,206922.00
03/01/2016 00:15,2,0.000,ALERT,211.48,299.67,59.986,1456809304,"201051344001135","219011344069620",0.00,-6.50,0,298.77,303.88,0.0,0.0,0.000,321030.9,321030.9,24577,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456809358,206923.00
03/01/2016 00:15,2,0.000,ALERT,211.93,301.77,59.981,1456809304,"201051344000594","219011344069620",0.00,-7.00,0,300.27,306.28,0.0,0.0,0.000,327346.3,327346.3,19989,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456809360,206924.00
03/01/2016 00:15,2,0.000,ALERT,211.93,299.37,59.970,1456809304,"201051344001203","219011344069620",0.00,-7.00,0,298.47,304.78,0.0,0.0,0.000,327188.8,327188.8,24556,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456809362,206925.00
03/01/2016 00:15,2,0.000,ALERT,211.25,299.67,59.991,1456809304,"274151322000054","219011344069620",0.00,-5.50,0,298.17,303.88,0.0,0.0,0.000,593856.2,593856.2,13277,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456809364,206926.00
03/01/2016 00:15,2,0.000,ALERT,212.38,300.87,60.023,1456809304,"201051344000867","219011344069620",0.00,-6.00,0,299.67,305.68,0.0,0.0,0.000,315858.2,315858.2,20015,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456809366,206927.00
03/01/2016 00:15,2,0.000,ALERT,211.93,299.67,59.986,1456809304,"201051344001093","219011344069620",0.00,-5.50,0,298.17,302.98,0.0,0.0,0.000,325976.0,325976.0,24437,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456809367,206928.00
03/01/2016 00:15,2,0.000,ALERT,212.16,301.47,59.949,1456809304,"201051344000900","219011344069620",0.00,-6.50,0,299.97,305.68,0.0,0.0,0.000,331609.6,331609.6,19425,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456809369,206929.00
03/01/2016 00:15,2,0.000,ALERT,212.38,300.57,59.970,1456809304,"201051344000648","219011344069620",0.00,-8.00,0,299.67,305.68,0.0,0.0,0.000,324311.5,324311.5,19695,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456809371,206930.00
03/01/2016 00:15,2,0.000,ALERT,212.38,302.07,59.981,1456809304,"201051344000569","219011344069620",0.00,-6.50,0,300.87,306.58,0.0,0.0,0.000,332590.0,332590.0,19370,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456809373,206931.00
03/01/2016 00:15,2,0.000,ALERT,212.16,301.47,59.959,1456809304,"201051344000983","219011344069620",0.00,-6.00,0,300.57,305.98,0.0,0.0,0.000,324755.2,324755.2,19815,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456809374,206932.00
03/01/2016 00:15,2,0.000,ALERT,212.38,301.17,59.965,1456809304,"201051344001158","219011344069620",0.00,-8.00,0,299.97,305.68,0.0,0.0,0.000,320685.9,320685.9,20031,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456809376,206933.00
03/01/2016 00:15,2,0.000,ALERT,212.83,302.07,59.975,1456809304,"201051344000576","219011344069620",0.00,-6.50,0,300.57,306.28,0.0,0.0,0.000,325532.2,325532.2,19488,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456809378,206934.00
03/01/2016 00:15,2,0.000,ALERT,211.70,298.17,59.975,1456809304,"274151322000087","219011344069620",0.00,-5.50,0,296.96,302.98,0.0,0.0,0.000,568944.9,568944.9,13327,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456809380,206935.00
03/01/2016 00:30,2,0.000,ALERT,212.83,301.47,59.981,1456810203,"201051344000645","219011344069620",0.00,-6.50,0,299.67,303.58,0.0,0.0,0.000,325163.8,325163.8,19642,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456810205,206936.00
03/01/2016 00:30,2,0.000,ALERT,211.48,299.67,59.986,1456810203,"274151322000085","219011344069620",0.00,-6.50,0,297.87,300.87,0.0,0.0,0.000,596738.8,596738.8,13297,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456810207,206937.00
03/01/2016 00:30,2,0.000,ALERT,212.83,301.17,59.975,1456810203,"201051344000633","219011344069620",0.00,-7.00,0,297.57,302.98,0.0,0.0,0.000,316832.4,316832.4,20051,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456810208,206938.00
03/01/2016 00:30,2,0.000,ALERT,212.38,301.47,60.018,1456810203,"201051344000469","219011344069620",0.00,-8.00,0,298.17,303.28,0.0,0.0,0.000,317556.1,317556.1,20040,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456810210,206939.00
03/01/2016 00:30,2,0.000,ALERT,211.48,299.97,59.975,1456810203,"201051344000646","219011344069620",0.00,-8.00,0,297.26,301.17,0.0,0.0,0.000,322781.0,322781.0,24574,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456810212,206940.00
03/01/2016 00:30,2,0.000,ALERT,211.25,299.67,60.018,1456810203,"274151322000052","219011344069620",0.00,-7.00,0,297.57,301.47,0.0,0.0,0.000,604408.2,604408.2,13510,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456810214,206941.00
03/01/2016 00:30,2,0.000,ALERT,211.70,299.97,59.996,1456810203,"201051344000585","219011344069620",0.00,-6.50,0,297.57,301.47,0.0,0.0,0.000,327883.2,327883.2,24580,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456810216,206942.00
03/01/2016 00:30,2,0.000,ALERT,211.70,299.97,59.981,1456810203,"201051344001230","219011344069620",0.00,-7.00,0,297.87,301.47,0.0,0.0,0.000,326613.3,326613.3,24361,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456810217,206943.00
03/01/2016 00:30,2,0.000,ALERT,212.16,300.57,59.981,1456810203,"201051344000582","219011344069620",0.00,-8.00,0,298.77,302.07,0.0,0.0,0.000,320192.2,320192.2,24557,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456810219,206944.00
03/01/2016 00:30,2,0.000,ALERT,211.25,299.67,59.991,1456810203,"201051344000955","219011344069620",0.00,-6.50,0,297.57,301.17,0.0,0.0,0.000,330970.6,330970.6,24493,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456810221,206945.00
03/01/2016 00:30,2,0.000,ALERT,211.48,299.07,59.986,1456810203,"274151322000094","219011344069620",0.00,-8.00,0,297.57,300.57,0.0,0.0,0.000,485535.0,485535.0,14025,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456810223,206946.00
03/01/2016 00:30,2,0.000,ALERT,212.16,302.07,59.986,1456810203,"201051344000579","219011344069620",0.00,-6.50,0,300.27,304.18,0.0,0.0,0.000,331698.8,331698.8,78,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456810225,206947.00
03/01/2016 00:30,2,0.000,ALERT,211.48,300.27,59.991,1456810203,"201051344000890","219011344069620",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,328265.4,328265.4,24514,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456810226,206948.00
03/01/2016 00:30,2,0.000,ALERT,211.70,299.37,59.991,1456810203,"201051344000438","219011344069620",0.00,-8.00,0,298.17,301.77,0.0,0.0,0.000,330464.1,330464.1,24507,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456810228,206949.00
03/01/2016 00:30,2,0.000,ALERT,211.93,299.07,59.996,1456810203,"201051344000417","219011344069620",0.00,-7.00,0,297.57,300.87,0.0,0.0,0.000,324284.9,324284.9,24664,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456810230,206950.00
03/01/2016 00:30,2,0.000,ALERT,211.70,299.97,59.986,1456810203,"274151322000083","219011344069620",0.00,-6.50,0,298.17,301.47,0.0,0.0,0.000,598532.3,598532.3,13550,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456810232,206951.00
03/01/2016 00:30,2,0.000,ALERT,211.93,299.97,59.991,1456810203,"274151322000076","219011344069620",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,636953.3,636953.3,13552,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456810234,206952.00
03/01/2016 00:30,2,0.000,ALERT,212.38,302.07,59.996,1456810203,"201051344000868","219011344069620",0.00,-7.00,0,300.27,304.18,0.0,0.0,0.000,316583.1,316583.1,19775,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456810236,206953.00
03/01/2016 00:30,2,0.000,ALERT,211.25,300.27,59.986,1456810203,"274151322000095","219011344069620",0.00,-8.00,0,299.07,301.77,0.0,0.0,0.000,630213.6,630213.6,13439,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456810238,206954.00
03/01/2016 00:30,2,0.000,ALERT,211.93,301.17,59.996,1456810203,"201051344000988","219011344069620",0.00,-6.50,0,296.96,303.28,0.0,0.0,0.000,314788.2,314788.2,20052,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456810240,206955.00
03/01/2016 00:30,2,0.000,ALERT,211.48,298.77,59.996,1456810203,"201051344001025","219011344069620",0.00,-8.00,0,297.26,301.77,0.0,0.0,0.000,327901.6,327901.6,24568,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456810241,206956.00
03/01/2016 00:30,2,0.000,ALERT,211.93,301.17,59.996,1456810203,"201051344000458","219011344069620",0.00,-5.50,0,299.07,304.18,0.0,0.0,0.000,325084.4,325084.4,19961,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456810243,206957.00
03/01/2016 00:30,2,0.000,ALERT,212.61,301.17,59.981,1456810203,"201051344000853","219011344069620",0.00,-7.00,0,299.07,303.28,0.0,0.0,0.000,322911.1,322911.1,19584,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456810245,206958.00
03/01/2016 00:30,2,0.000,ALERT,211.93,299.37,59.991,1456810203,"201051344000685","219011344069620",0.00,-6.50,0,297.57,301.47,0.0,0.0,0.000,330199.6,330199.6,24385,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456810247,206959.00
03/01/2016 00:30,2,0.000,ALERT,211.93,299.07,60.007,1456810203,"201051344000917","219011344069620",0.00,-5.50,0,296.66,300.87,0.0,0.0,0.000,327525.8,327525.8,24380,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456810249,206960.00
03/01/2016 00:30,2,0.000,ALERT,211.70,299.97,60.002,1456810203,"201051344001145","219011344069620",0.00,-7.00,0,297.87,302.07,0.0,0.0,0.000,332628.7,332628.7,24240,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456810250,206961.00
03/01/2016 00:30,2,0.000,ALERT,211.48,298.77,60.012,1456810203,"201051344000651","219011344069620",0.00,-8.50,0,296.96,300.87,0.0,0.0,0.000,324353.3,324353.3,24611,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456810252,206962.00
03/01/2016 00:30,2,0.000,ALERT,211.03,299.07,60.012,1456810203,"274151322000088","219011344069620",0.00,-6.00,0,296.96,300.87,0.0,0.0,0.000,581181.9,581181.9,13249,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456810254,206963.00
03/01/2016 00:30,2,0.000,ALERT,212.16,298.17,59.965,1456810203,"274151322000068","219011344069620",0.00,-6.00,0,296.96,300.27,0.0,0.0,0.000,485538.4,485538.4,14201,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456810256,206964.00
03/01/2016 00:30,2,0.000,ALERT,211.25,299.37,59.996,1456810203,"201051344001135","219011344069620",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,321030.9,321030.9,24579,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456810257,206965.00
03/01/2016 00:30,2,0.000,ALERT,211.70,302.07,60.007,1456810203,"201051344000594","219011344069620",0.00,-7.00,0,299.07,303.58,0.0,0.0,0.000,327346.3,327346.3,19991,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456810259,206966.00
03/01/2016 00:30,2,0.000,ALERT,211.48,299.07,59.954,1456810203,"201051344001203","219011344069620",0.00,-8.00,0,297.26,302.98,0.0,0.0,0.000,327188.8,327188.8,24558,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456810261,206967.00
03/01/2016 00:30,2,0.000,ALERT,211.25,299.37,60.007,1456810203,"274151322000054","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,593856.2,593856.2,13279,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456810263,206968.00
03/01/2016 00:30,2,0.000,ALERT,212.38,300.87,59.996,1456810203,"201051344000867","219011344069620",0.00,-6.00,0,298.77,303.58,0.0,0.0,0.000,315858.2,315858.2,20017,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456810265,206969.00
03/01/2016 00:30,2,0.000,ALERT,211.25,299.67,60.012,1456810203,"201051344001093","219011344069620",0.00,-5.50,0,297.57,301.17,0.0,0.0,0.000,325976.0,325976.0,24439,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456810266,206970.00
03/01/2016 00:30,2,0.000,ALERT,211.93,301.17,60.007,1456810203,"201051344000900","219011344069620",0.00,-7.00,0,299.07,303.28,0.0,0.0,0.000,331609.6,331609.6,19427,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456810268,206971.00
03/01/2016 00:30,2,0.000,ALERT,212.16,300.57,60.007,1456810203,"201051344000648","219011344069620",0.00,-8.00,0,298.77,303.28,0.0,0.0,0.000,324311.5,324311.5,19697,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456810270,206972.00
03/01/2016 00:30,2,0.000,ALERT,212.16,302.07,60.002,1456810203,"201051344000569","219011344069620",0.00,-6.50,0,300.27,304.18,0.0,0.0,0.000,332590.0,332590.0,19372,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456810272,206973.00
03/01/2016 00:30,2,0.000,ALERT,211.93,301.47,60.034,1456810203,"201051344000983","219011344069620",0.00,-6.50,0,299.67,303.58,0.0,0.0,0.000,324755.2,324755.2,19817,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456810274,206974.00
03/01/2016 00:30,2,0.000,ALERT,212.16,301.17,60.018,1456810203,"201051344001158","219011344069620",0.00,-8.00,0,299.07,303.28,0.0,0.0,0.000,320685.9,320685.9,20033,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456810276,206975.00
03/01/2016 00:30,2,0.000,ALERT,212.61,302.07,60.012,1456810203,"201051344000576","219011344069620",0.00,-5.50,0,299.67,303.58,0.0,0.0,0.000,325532.2,325532.2,19490,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456810277,206976.00
03/01/2016 00:30,2,0.000,ALERT,211.25,298.17,59.996,1456810203,"274151322000087","219011344069620",0.00,-5.50,0,296.36,299.97,0.0,0.0,0.000,568944.9,568944.9,13329,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456810279,206977.00
03/01/2016 00:45,2,0.000,ALERT,213.06,302.37,59.981,1456811103,"201051344000645","219011344069620",0.00,-6.50,0,299.37,303.88,0.0,0.0,0.000,325163.8,325163.8,19644,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456811105,206978.00
03/01/2016 00:45,2,0.000,ALERT,211.48,299.67,59.975,1456811103,"274151322000085","219011344069620",0.00,-7.00,0,297.26,301.47,0.0,0.0,0.000,596738.8,596738.8,13299,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456811107,206979.00
03/01/2016 00:45,2,0.000,ALERT,213.06,301.77,59.981,1456811103,"201051344000633","219011344069620",0.00,-8.00,0,297.87,303.28,0.0,0.0,0.000,316832.4,316832.4,20053,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456811109,206980.00
03/01/2016 00:45,2,0.000,ALERT,212.61,302.07,59.986,1456811103,"201051344000469","219011344069620",0.00,-8.50,0,298.47,303.58,0.0,0.0,0.000,317556.1,317556.1,20042,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456811111,206981.00
03/01/2016 00:45,2,0.000,ALERT,211.70,300.27,59.981,1456811103,"201051344000646","219011344069620",0.00,-8.00,0,297.26,301.47,0.0,0.0,0.000,322781.0,322781.0,24576,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456811112,206982.00
03/01/2016 00:45,2,0.000,ALERT,211.25,299.97,59.970,1456811103,"274151322000052","219011344069620",0.00,-7.00,0,297.26,301.77,0.0,0.0,0.000,604408.2,604408.2,13512,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456811114,206983.00
03/01/2016 00:45,2,0.000,ALERT,212.16,300.87,59.986,1456811103,"201051344000585","219011344069620",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,327883.2,327883.2,24582,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456811116,206984.00
03/01/2016 00:45,2,0.000,ALERT,211.93,300.27,59.996,1456811103,"201051344001230","219011344069620",0.00,-7.00,0,297.87,301.77,0.0,0.0,0.000,326613.3,326613.3,24363,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456811118,206985.00
03/01/2016 00:45,2,0.000,ALERT,212.61,301.17,59.986,1456811103,"201051344000582","219011344069620",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,320192.2,320192.2,24559,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456811120,206986.00
03/01/2016 00:45,2,0.000,ALERT,211.48,300.27,59.975,1456811103,"201051344000955","219011344069620",0.00,-7.00,0,297.57,301.47,0.0,0.0,0.000,330970.6,330970.6,24495,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456811122,206987.00
03/01/2016 00:45,2,0.000,ALERT,211.48,299.07,59.986,1456811103,"274151322000094","219011344069620",0.00,-8.50,0,296.96,300.57,0.0,0.0,0.000,485535.0,485535.0,14027,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456811123,206988.00
03/01/2016 00:45,2,0.000,ALERT,212.38,302.37,59.986,1456811103,"201051344000579","219011344069620",0.00,-7.00,0,299.67,304.48,0.0,0.0,0.000,331698.8,331698.8,80,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456811125,206989.00
03/01/2016 00:45,2,0.000,ALERT,211.70,300.57,59.991,1456811103,"201051344000890","219011344069620",0.00,-7.00,0,297.87,302.68,0.0,0.0,0.000,328265.4,328265.4,24516,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456811127,206990.00
03/01/2016 00:45,2,0.000,ALERT,212.16,300.27,59.986,1456811103,"201051344000438","219011344069620",0.00,-8.00,0,297.57,301.77,0.0,0.0,0.000,330464.1,330464.1,24509,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456811129,206991.00
03/01/2016 00:45,2,0.000,ALERT,212.38,299.97,59.986,1456811103,"201051344000417","219011344069620",0.00,-8.00,0,297.26,301.17,0.0,0.0,0.000,324284.9,324284.9,24666,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456811131,206992.00
03/01/2016 00:45,2,0.000,ALERT,211.48,299.67,59.975,1456811103,"274151322000083","219011344069620",0.00,-7.00,0,297.87,301.77,0.0,0.0,0.000,598532.3,598532.3,13552,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456811132,206993.00
03/01/2016 00:45,2,0.000,ALERT,212.16,299.97,59.991,1456811103,"274151322000076","219011344069620",0.00,-7.00,0,297.26,301.77,0.0,0.0,0.000,636953.3,636953.3,13554,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456811134,206994.00
03/01/2016 00:45,2,0.000,ALERT,212.61,302.98,59.986,1456811103,"201051344000868","219011344069620",0.00,-7.00,0,300.27,304.78,0.0,0.0,0.000,316583.1,316583.1,19777,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456811136,206995.00
03/01/2016 00:45,2,0.000,ALERT,211.48,300.27,59.986,1456811103,"274151322000095","219011344069620",0.00,-8.50,0,298.77,302.07,0.0,0.0,0.000,630213.6,630213.6,13441,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456811138,206996.00
