ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/01/2016 00:45,2,0.000,ALERT,212.38,302.07,59.991,1456811103,"201051344000988","219011344069620",0.00,-6.50,0,296.96,303.28,0.0,0.0,0.000,314788.2,314788.2,20054,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456811140,206997.00
03/01/2016 00:45,2,0.000,ALERT,211.93,299.67,59.986,1456811103,"201051344001025","219011344069620",0.00,-8.00,0,296.96,302.07,0.0,0.0,0.000,327901.6,327901.6,24570,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456811142,206998.00
03/01/2016 00:45,2,0.000,ALERT,212.61,302.68,59.975,1456811103,"201051344000458","219011344069620",0.00,-5.50,0,299.67,304.78,0.0,0.0,0.000,325084.4,325084.4,19963,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456811143,206999.00
03/01/2016 00:45,2,0.000,ALERT,213.06,302.07,59.991,1456811103,"201051344000853","219011344069620",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,322911.1,322911.1,19586,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456811145,207000.00
03/01/2016 00:45,2,0.000,ALERT,212.38,300.27,59.996,1456811103,"201051344000685","219011344069620",0.00,-7.00,0,296.96,301.47,0.0,0.0,0.000,330199.6,330199.6,24387,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456811147,207001.00
03/01/2016 00:45,2,0.000,ALERT,212.16,299.97,59.938,1456811103,"201051344000917","219011344069620",0.00,-6.00,0,296.36,301.17,0.0,0.0,0.000,327525.8,327525.8,24382,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456811149,207002.00
03/01/2016 00:45,2,0.000,ALERT,212.38,300.57,59.986,1456811103,"201051344001145","219011344069620",0.00,-7.00,0,297.87,302.37,0.0,0.0,0.000,332628.7,332628.7,24242,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456811150,207003.00
03/01/2016 00:45,2,0.000,ALERT,212.16,299.97,59.981,1456811103,"201051344000651","219011344069620",0.00,-9.00,0,296.66,301.17,0.0,0.0,0.000,324353.3,324353.3,24613,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456811152,207004.00
03/01/2016 00:45,2,0.000,ALERT,211.03,298.77,59.981,1456811103,"274151322000088","219011344069620",0.00,-6.50,0,296.96,300.87,0.0,0.0,0.000,581181.9,581181.9,13251,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456811154,207005.00
03/01/2016 00:45,2,0.000,ALERT,212.16,298.77,59.991,1456811103,"274151322000068","219011344069620",0.00,-6.00,0,296.66,300.57,0.0,0.0,0.000,485538.4,485538.4,14203,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456811156,207006.00
03/01/2016 00:45,2,0.000,ALERT,211.70,300.27,59.981,1456811103,"201051344001135","219011344069620",0.00,-7.00,0,297.57,302.07,0.0,0.0,0.000,321030.9,321030.9,24581,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456811158,207007.00
03/01/2016 00:45,2,0.000,ALERT,212.16,302.98,59.986,1456811103,"201051344000594","219011344069620",0.00,-8.00,0,299.07,303.88,0.0,0.0,0.000,327346.3,327346.3,19993,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456811160,207008.00
03/01/2016 00:45,2,0.000,ALERT,212.16,299.97,59.991,1456811103,"201051344001203","219011344069620",0.00,-8.00,0,297.26,302.98,0.0,0.0,0.000,327188.8,327188.8,24560,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456811162,207009.00
03/01/2016 00:45,2,0.000,ALERT,211.25,299.67,59.981,1456811103,"274151322000054","219011344069620",0.00,-6.50,0,297.57,301.47,0.0,0.0,0.000,593856.2,593856.2,13281,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456811163,207010.00
03/01/2016 00:45,2,0.000,ALERT,212.83,302.07,59.986,1456811103,"201051344000867","219011344069620",0.00,-6.00,0,298.77,304.18,0.0,0.0,0.000,315858.2,315858.2,20019,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456811165,207011.00
03/01/2016 00:45,2,0.000,ALERT,212.16,300.27,59.975,1456811103,"201051344001093","219011344069620",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,325976.0,325976.0,24441,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456811167,207012.00
03/01/2016 00:45,2,0.000,ALERT,212.16,302.07,59.996,1456811103,"201051344000900","219011344069620",0.00,-7.00,0,298.47,303.58,0.0,0.0,0.000,331609.6,331609.6,19429,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456811169,207013.00
03/01/2016 00:45,2,0.000,ALERT,212.61,301.47,59.986,1456811103,"201051344000648","219011344069620",0.00,-8.50,0,298.77,303.58,0.0,0.0,0.000,324311.5,324311.5,19699,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456811171,207014.00
03/01/2016 00:45,2,0.000,ALERT,212.61,302.68,59.933,1456811103,"201051344000569","219011344069620",0.00,-7.00,0,300.27,304.78,0.0,0.0,0.000,332590.0,332590.0,19374,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456811173,207015.00
03/01/2016 00:45,2,0.000,ALERT,212.38,302.07,59.975,1456811103,"201051344000983","219011344069620",0.00,-6.50,0,299.67,304.18,0.0,0.0,0.000,324755.2,324755.2,19819,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456811174,207016.00
03/01/2016 00:45,2,0.000,ALERT,212.61,302.37,59.986,1456811103,"201051344001158","219011344069620",0.00,-8.50,0,299.07,303.58,0.0,0.0,0.000,320685.9,320685.9,20035,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456811176,207017.00
03/01/2016 00:45,2,0.000,ALERT,212.83,302.68,59.944,1456811103,"201051344000576","219011344069620",0.00,-7.00,0,299.67,304.18,0.0,0.0,0.000,325532.2,325532.2,19492,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456811178,207018.00
03/01/2016 00:45,2,0.000,ALERT,211.48,298.47,59.975,1456811103,"274151322000087","219011344069620",0.00,-6.00,0,296.36,300.27,0.0,0.0,0.000,568944.9,568944.9,13331,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456811180,207019.00
03/01/2016 01:00,2,0.000,ALERT,213.29,302.68,59.965,1456812003,"201051344000645","219011344069620",0.00,-6.50,0,299.97,304.18,0.0,0.0,0.000,325163.8,325163.8,19646,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456812005,207020.00
03/01/2016 01:00,2,0.000,ALERT,212.16,299.97,59.912,1456812003,"274151322000085","219011344069620",0.00,-7.00,0,297.87,302.07,0.0,0.0,0.000,596738.8,596738.8,13301,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456812007,207021.00
03/01/2016 01:00,2,0.000,ALERT,213.29,302.07,59.975,1456812003,"201051344000633","219011344069620",0.00,-8.00,0,298.47,303.58,0.0,0.0,0.000,316832.4,316832.4,20055,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456812009,207022.00
03/01/2016 01:00,2,0.000,ALERT,212.83,302.37,59.965,1456812003,"201051344000469","219011344069620",0.00,-8.50,0,299.07,303.88,0.0,0.0,0.000,317556.1,317556.1,20044,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456812010,207023.00
03/01/2016 01:00,2,0.000,ALERT,212.16,300.57,60.012,1456812003,"201051344000646","219011344069620",0.00,-8.00,0,298.17,301.77,0.0,0.0,0.000,322781.0,322781.0,24578,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456812012,207024.00
03/01/2016 01:00,2,0.000,ALERT,211.48,300.57,59.954,1456812003,"274151322000052","219011344069620",0.00,-8.00,0,297.57,302.37,0.0,0.0,0.000,604408.2,604408.2,13514,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456812014,207025.00
03/01/2016 01:00,2,0.000,ALERT,212.38,300.87,59.965,1456812003,"201051344000585","219011344069620",0.00,-7.00,0,298.17,302.07,0.0,0.0,0.000,327883.2,327883.2,24584,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456812016,207026.00
03/01/2016 01:00,2,0.000,ALERT,212.38,301.17,59.970,1456812003,"201051344001230","219011344069620",0.00,-8.00,0,298.47,302.07,0.0,0.0,0.000,326613.3,326613.3,24365,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456812018,207027.00
03/01/2016 01:00,2,0.000,ALERT,212.83,301.77,59.975,1456812003,"201051344000582","219011344069620",0.00,-8.50,0,299.37,302.68,0.0,0.0,0.000,320192.2,320192.2,24561,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456812019,207028.00
03/01/2016 01:00,2,0.000,ALERT,211.93,300.57,59.975,1456812003,"201051344000955","219011344069620",0.00,-8.00,0,298.47,301.77,0.0,0.0,0.000,330970.6,330970.6,24497,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456812021,207029.00
03/01/2016 01:00,2,0.000,ALERT,211.93,299.37,59.970,1456812003,"274151322000094","219011344069620",0.00,-8.50,0,297.57,301.17,0.0,0.0,0.000,485535.0,485535.0,14029,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456812023,207030.00
03/01/2016 01:00,2,0.000,ALERT,212.83,302.98,59.975,1456812003,"201051344000579","219011344069620",0.00,-8.00,0,300.57,304.78,0.0,0.0,0.000,331698.8,331698.8,82,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456812025,207031.00
03/01/2016 01:00,2,0.000,ALERT,212.38,301.17,59.944,1456812003,"201051344000890","219011344069620",0.00,-7.00,0,298.77,302.98,0.0,0.0,0.000,328265.4,328265.4,24518,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456812027,207032.00
03/01/2016 01:00,2,0.000,ALERT,212.38,300.87,60.002,1456812003,"201051344000438","219011344069620",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,330464.1,330464.1,24511,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456812029,207033.00
03/01/2016 01:00,2,0.000,ALERT,212.61,300.27,59.970,1456812003,"201051344000417","219011344069620",0.00,-8.00,0,297.87,301.47,0.0,0.0,0.000,324284.9,324284.9,24668,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456812031,207034.00
03/01/2016 01:00,2,0.000,ALERT,212.16,300.57,59.928,1456812003,"274151322000083","219011344069620",0.00,-7.00,0,298.17,302.07,0.0,0.0,0.000,598532.3,598532.3,13554,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456812032,207035.00
03/01/2016 01:00,2,0.000,ALERT,212.61,300.57,59.975,1456812003,"274151322000076","219011344069620",0.00,-7.00,0,297.57,302.37,0.0,0.0,0.000,636953.3,636953.3,13556,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456812035,207036.00
03/01/2016 01:00,2,0.000,ALERT,212.83,302.98,59.975,1456812003,"201051344000868","219011344069620",0.00,-8.00,0,301.17,304.78,0.0,0.0,0.000,316583.1,316583.1,19779,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456812036,207037.00
03/01/2016 01:00,2,0.000,ALERT,211.93,300.87,59.959,1456812003,"274151322000095","219011344069620",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,630213.6,630213.6,13443,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456812038,207038.00
03/01/2016 01:00,2,0.000,ALERT,212.61,302.37,59.938,1456812003,"201051344000988","219011344069620",0.00,-7.00,0,297.57,303.58,0.0,0.0,0.000,314788.2,314788.2,20056,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456812040,207039.00
03/01/2016 01:00,2,0.000,ALERT,212.38,300.27,59.965,1456812003,"201051344001025","219011344069620",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,327901.6,327901.6,24572,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456812042,207040.00
03/01/2016 01:00,2,0.000,ALERT,212.83,302.37,59.954,1456812003,"201051344000458","219011344069620",0.00,-5.50,0,300.57,305.08,0.0,0.0,0.000,325084.4,325084.4,19965,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456812044,207041.00
03/01/2016 01:00,2,0.000,ALERT,213.29,302.07,59.959,1456812003,"201051344000853","219011344069620",0.00,-8.00,0,300.27,304.18,0.0,0.0,0.000,322911.1,322911.1,19588,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456812045,207042.00
03/01/2016 01:00,2,0.000,ALERT,212.83,300.87,59.949,1456812003,"201051344000685","219011344069620",0.00,-7.00,0,298.47,302.07,0.0,0.0,0.000,330199.6,330199.6,24389,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456812047,207043.00
03/01/2016 01:00,2,0.000,ALERT,212.61,300.27,59.986,1456812003,"201051344000917","219011344069620",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,327525.8,327525.8,24384,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456812049,207044.00
03/01/2016 01:00,2,0.000,ALERT,212.61,301.17,59.949,1456812003,"201051344001145","219011344069620",0.00,-8.00,0,298.47,302.68,0.0,0.0,0.000,332628.7,332628.7,24244,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456812051,207045.00
03/01/2016 01:00,2,0.000,ALERT,212.38,299.97,59.954,1456812003,"201051344000651","219011344069620",0.00,-9.00,0,297.87,301.47,0.0,0.0,0.000,324353.3,324353.3,24615,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456812053,207046.00
03/01/2016 01:00,2,0.000,ALERT,211.48,299.07,59.954,1456812003,"274151322000088","219011344069620",0.00,-6.50,0,297.57,301.47,0.0,0.0,0.000,581181.9,581181.9,13253,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456812054,207047.00
03/01/2016 01:00,2,0.000,ALERT,212.83,299.67,59.959,1456812003,"274151322000068","219011344069620",0.00,-6.50,0,297.57,300.87,0.0,0.0,0.000,485538.4,485538.4,14205,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456812056,207048.00
03/01/2016 01:00,2,0.000,ALERT,212.16,300.87,59.959,1456812003,"201051344001135","219011344069620",0.00,-8.00,0,298.47,302.68,0.0,0.0,0.000,321030.9,321030.9,24583,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456812058,207049.00
03/01/2016 01:00,2,0.000,ALERT,212.38,302.68,59.954,1456812003,"201051344000594","219011344069620",0.00,-8.00,0,300.27,304.18,0.0,0.0,0.000,327346.3,327346.3,19995,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456812060,207050.00
03/01/2016 01:00,2,0.000,ALERT,212.38,300.57,59.938,1456812003,"201051344001203","219011344069620",0.00,-8.50,0,298.17,303.58,0.0,0.0,0.000,327188.8,327188.8,24562,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456812062,207051.00
03/01/2016 01:00,2,0.000,ALERT,211.93,300.87,59.954,1456812003,"274151322000054","219011344069620",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,593856.2,593856.2,13283,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456812064,207052.00
03/01/2016 01:00,2,0.000,ALERT,213.06,301.77,59.959,1456812003,"201051344000867","219011344069620",0.00,-6.50,0,299.97,304.18,0.0,0.0,0.000,315858.2,315858.2,20021,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456812065,207053.00
03/01/2016 01:00,2,0.000,ALERT,212.38,300.87,59.970,1456812003,"201051344001093","219011344069620",0.00,-6.50,0,298.17,301.77,0.0,0.0,0.000,325976.0,325976.0,24443,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456812067,207054.00
03/01/2016 01:00,2,0.000,ALERT,212.61,302.07,59.959,1456812003,"201051344000900","219011344069620",0.00,-8.00,0,299.67,303.88,0.0,0.0,0.000,331609.6,331609.6,19431,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456812069,207055.00
03/01/2016 01:00,2,0.000,ALERT,212.83,301.47,59.965,1456812003,"201051344000648","219011344069620",0.00,-8.50,0,299.37,303.88,0.0,0.0,0.000,324311.5,324311.5,19701,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456812071,207056.00
03/01/2016 01:00,2,0.000,ALERT,213.06,302.98,59.954,1456812003,"201051344000569","219011344069620",0.00,-7.00,0,300.87,305.08,0.0,0.0,0.000,332590.0,332590.0,19376,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456812073,207057.00
03/01/2016 01:00,2,0.000,ALERT,212.83,302.37,59.949,1456812003,"201051344000983","219011344069620",0.00,-7.00,0,300.57,304.48,0.0,0.0,0.000,324755.2,324755.2,19821,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456812074,207058.00
03/01/2016 01:00,2,0.000,ALERT,212.83,302.37,59.996,1456812003,"201051344001158","219011344069620",0.00,-8.50,0,299.67,303.88,0.0,0.0,0.000,320685.9,320685.9,20037,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456812076,207059.00
03/01/2016 01:00,2,0.000,ALERT,213.29,302.98,59.981,1456812003,"201051344000576","219011344069620",0.00,-8.00,0,300.27,304.18,0.0,0.0,0.000,325532.2,325532.2,19494,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456812078,207060.00
03/01/2016 01:00,2,0.000,ALERT,211.93,299.07,59.991,1456812003,"274151322000087","219011344069620",0.00,-6.00,0,296.96,300.87,0.0,0.0,0.000,568944.9,568944.9,13333,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456812080,207061.00
03/01/2016 01:15,2,0.000,ALERT,212.83,302.37,60.002,1456812903,"201051344000645","219011344069620",0.00,-7.00,0,300.87,304.48,0.0,0.0,0.000,325163.8,325163.8,19648,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456812905,207062.00
03/01/2016 01:15,2,0.000,ALERT,211.93,300.87,59.975,1456812903,"274151322000085","219011344069620",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,596738.8,596738.8,13303,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456812907,207063.00
03/01/2016 01:15,2,0.000,ALERT,213.06,302.07,60.012,1456812903,"201051344000633","219011344069620",0.00,-8.00,0,298.47,303.88,0.0,0.0,0.000,316832.4,316832.4,20057,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456812909,207064.00
03/01/2016 01:15,2,0.000,ALERT,212.61,302.07,59.954,1456812903,"201051344000469","219011344069620",0.00,-8.50,0,299.37,304.18,0.0,0.0,0.000,317556.1,317556.1,20046,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456812911,207065.00
03/01/2016 01:15,2,0.000,ALERT,211.93,300.27,59.944,1456812903,"201051344000646","219011344069620",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,322781.0,322781.0,24580,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456812912,207066.00
03/01/2016 01:15,2,0.000,ALERT,211.48,300.87,60.023,1456812903,"274151322000052","219011344069620",0.00,-8.00,0,296.96,302.07,0.0,0.0,0.000,604408.2,604408.2,13516,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456812914,207067.00
03/01/2016 01:15,2,0.000,ALERT,212.38,300.57,59.991,1456812903,"201051344000585","219011344069620",0.00,-8.00,0,298.17,302.37,0.0,0.0,0.000,327883.2,327883.2,24586,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456812916,207068.00
03/01/2016 01:15,2,0.000,ALERT,212.16,300.57,60.002,1456812903,"201051344001230","219011344069620",0.00,-8.00,0,299.07,302.68,0.0,0.0,0.000,326613.3,326613.3,24367,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456812918,207069.00
03/01/2016 01:15,2,0.000,ALERT,212.61,301.17,59.975,1456812903,"201051344000582","219011344069620",0.00,-9.00,0,299.67,302.98,0.0,0.0,0.000,320192.2,320192.2,24563,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456812920,207070.00
03/01/2016 01:15,2,0.000,ALERT,211.70,299.97,59.986,1456812903,"201051344000955","219011344069620",0.00,-8.00,0,298.77,302.07,0.0,0.0,0.000,330970.6,330970.6,24499,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456812922,207071.00
03/01/2016 01:15,2,0.000,ALERT,211.93,299.67,59.986,1456812903,"274151322000094","219011344069620",0.00,-8.50,0,296.36,301.47,0.0,0.0,0.000,485535.0,485535.0,14031,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456812923,207072.00
03/01/2016 01:15,2,0.000,ALERT,212.61,302.68,59.981,1456812903,"201051344000579","219011344069620",0.00,-8.00,0,301.17,305.08,0.0,0.0,0.000,331698.8,331698.8,84,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456812925,207073.00
03/01/2016 01:15,2,0.000,ALERT,211.93,300.27,60.028,1456812903,"201051344000890","219011344069620",0.00,-7.00,0,299.07,303.58,0.0,0.0,0.000,328265.4,328265.4,24520,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456812927,207074.00
03/01/2016 01:15,2,0.000,ALERT,212.16,300.27,59.986,1456812903,"201051344000438","219011344069620",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,330464.1,330464.1,24513,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456812929,207075.00
03/01/2016 01:15,2,0.000,ALERT,212.16,299.67,60.002,1456812903,"201051344000417","219011344069620",0.00,-8.50,0,298.47,301.77,0.0,0.0,0.000,324284.9,324284.9,24670,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456812931,207076.00
03/01/2016 01:15,2,0.000,ALERT,211.93,300.57,59.986,1456812903,"274151322000083","219011344069620",0.00,-8.00,0,297.57,302.37,0.0,0.0,0.000,598532.3,598532.3,13556,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456812933,207077.00
03/01/2016 01:15,2,0.000,ALERT,212.38,299.67,59.981,1456812903,"274151322000076","219011344069620",0.00,-8.00,0,297.26,302.37,0.0,0.0,0.000,636953.3,636953.3,13558,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456812934,207078.00
03/01/2016 01:15,2,0.000,ALERT,212.38,302.98,60.002,1456812903,"201051344000868","219011344069620",0.00,-8.00,0,300.87,305.08,0.0,0.0,0.000,316583.1,316583.1,19781,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456812936,207079.00
03/01/2016 01:15,2,0.000,ALERT,211.93,301.17,59.981,1456812903,"274151322000095","219011344069620",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,630213.6,630213.6,13445,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456812938,207080.00
03/01/2016 01:15,2,0.000,ALERT,212.16,302.07,59.991,1456812903,"201051344000988","219011344069620",0.00,-7.00,0,297.87,303.88,0.0,0.0,0.000,314788.2,314788.2,20058,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456812940,207081.00
03/01/2016 01:15,2,0.000,ALERT,211.93,299.37,59.996,1456812903,"201051344001025","219011344069620",0.00,-8.50,0,298.17,302.98,0.0,0.0,0.000,327901.6,327901.6,24574,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456812942,207082.00
03/01/2016 01:15,2,0.000,ALERT,212.38,302.37,59.949,1456812903,"201051344000458","219011344069620",0.00,-6.00,0,300.57,305.08,0.0,0.0,0.000,325084.4,325084.4,19967,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456812943,207083.00
03/01/2016 01:15,2,0.000,ALERT,213.06,302.07,59.991,1456812903,"201051344000853","219011344069620",0.00,-8.00,0,300.57,304.48,0.0,0.0,0.000,322911.1,322911.1,19590,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456812945,207084.00
03/01/2016 01:15,2,0.000,ALERT,212.38,300.27,59.944,1456812903,"201051344000685","219011344069620",0.00,-8.00,0,298.77,302.68,0.0,0.0,0.000,330199.6,330199.6,24391,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456812947,207085.00
03/01/2016 01:15,2,0.000,ALERT,212.38,299.67,59.996,1456812903,"201051344000917","219011344069620",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,327525.8,327525.8,24386,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456812949,207086.00
03/01/2016 01:15,2,0.000,ALERT,212.38,300.57,59.986,1456812903,"201051344001145","219011344069620",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,332628.7,332628.7,24246,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456812951,207087.00
03/01/2016 01:15,2,0.000,ALERT,212.38,299.97,59.996,1456812903,"201051344000651","219011344069620",0.00,-9.00,0,298.17,301.77,0.0,0.0,0.000,324353.3,324353.3,24617,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456812952,207088.00
03/01/2016 01:15,2,0.000,ALERT,211.48,300.27,59.986,1456812903,"274151322000088","219011344069620",0.00,-7.00,0,296.66,301.47,0.0,0.0,0.000,581181.9,581181.9,13255,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456812954,207089.00
03/01/2016 01:15,2,0.000,ALERT,212.38,299.37,59.991,1456812903,"274151322000068","219011344069620",0.00,-6.50,0,296.66,300.87,0.0,0.0,0.000,485538.4,485538.4,14207,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456812956,207090.00
03/01/2016 01:15,2,0.000,ALERT,211.93,300.27,59.965,1456812903,"201051344001135","219011344069620",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,321030.9,321030.9,24585,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456812958,207091.00
03/01/2016 01:15,2,0.000,ALERT,212.16,302.68,59.996,1456812903,"201051344000594","219011344069620",0.00,-8.50,0,299.97,304.48,0.0,0.0,0.000,327346.3,327346.3,19997,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456812960,207092.00
03/01/2016 01:15,2,0.000,ALERT,212.16,299.97,59.991,1456812903,"201051344001203","219011344069620",0.00,-8.50,0,298.47,303.88,0.0,0.0,0.000,327188.8,327188.8,24564,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456812961,207093.00
03/01/2016 01:15,2,0.000,ALERT,211.70,300.27,59.991,1456812903,"274151322000054","219011344069620",0.00,-6.50,0,297.26,302.07,0.0,0.0,0.000,593856.2,593856.2,13285,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456812963,207094.00
03/01/2016 01:15,2,0.000,ALERT,212.61,301.47,59.991,1456812903,"201051344000867","219011344069620",0.00,-6.50,0,299.37,304.78,0.0,0.0,0.000,315858.2,315858.2,20023,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456812965,207095.00
03/01/2016 01:15,2,0.000,ALERT,211.93,299.97,60.002,1456812903,"201051344001093","219011344069620",0.00,-6.50,0,298.47,302.07,0.0,0.0,0.000,325976.0,325976.0,24445,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456812967,207096.00
03/01/2016 01:15,2,0.000,ALERT,212.16,302.07,59.981,1456812903,"201051344000900","219011344069620",0.00,-8.00,0,299.67,304.18,0.0,0.0,0.000,331609.6,331609.6,19433,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456812969,207097.00
03/01/2016 01:15,2,0.000,ALERT,212.61,301.47,59.996,1456812903,"201051344000648","219011344069620",0.00,-8.50,0,299.67,304.18,0.0,0.0,0.000,324311.5,324311.5,19703,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456812970,207098.00
03/01/2016 01:15,2,0.000,ALERT,212.38,302.37,59.991,1456812903,"201051344000569","219011344069620",0.00,-7.00,0,300.87,305.38,0.0,0.0,0.000,332590.0,332590.0,19378,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456812972,207099.00
03/01/2016 01:15,2,0.000,ALERT,212.38,302.07,60.002,1456812903,"201051344000983","219011344069620",0.00,-7.00,0,300.57,304.78,0.0,0.0,0.000,324755.2,324755.2,19823,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456812974,207100.00
03/01/2016 01:15,2,0.000,ALERT,212.83,301.77,60.012,1456812903,"201051344001158","219011344069620",0.00,-9.00,0,299.67,304.18,0.0,0.0,0.000,320685.9,320685.9,20039,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456812976,207101.00
03/01/2016 01:15,2,0.000,ALERT,212.83,302.37,60.012,1456812903,"201051344000576","219011344069620",0.00,-7.00,0,300.27,304.48,0.0,0.0,0.000,325532.2,325532.2,19496,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456812978,207102.00
03/01/2016 01:15,2,0.000,ALERT,211.70,299.07,59.996,1456812903,"274151322000087","219011344069620",0.00,-6.50,0,296.06,300.87,0.0,0.0,0.000,568944.9,568944.9,13335,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456812979,207103.00
03/01/2016 01:30,2,0.000,ALERT,213.51,303.28,59.949,1456813803,"201051344000645","219011344069620",0.00,-7.00,0,300.57,304.48,0.0,0.0,0.000,325163.8,325163.8,19650,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456813805,207104.00
03/01/2016 01:30,2,0.000,ALERT,212.38,300.27,59.922,1456813803,"274151322000085","219011344069620",0.00,-8.00,0,299.07,302.37,0.0,0.0,0.000,596738.8,596738.8,13305,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456813807,207105.00
03/01/2016 01:30,2,0.000,ALERT,213.96,303.28,59.954,1456813803,"201051344000633","219011344069620",0.00,-8.50,0,298.47,304.18,0.0,0.0,0.000,316832.4,316832.4,20059,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456813809,207106.00
03/01/2016 01:30,2,0.000,ALERT,213.29,303.28,59.991,1456813803,"201051344000469","219011344069620",0.00,-8.50,0,299.37,304.18,0.0,0.0,0.000,317556.1,317556.1,20048,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456813811,207107.00
03/01/2016 01:30,2,0.000,ALERT,212.38,301.17,59.954,1456813803,"201051344000646","219011344069620",0.00,-8.50,0,297.57,302.37,0.0,0.0,0.000,322781.0,322781.0,24582,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456813812,207108.00
03/01/2016 01:30,2,0.000,ALERT,212.16,301.47,59.907,1456813803,"274151322000052","219011344069620",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,604408.2,604408.2,13518,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456813814,207109.00
03/01/2016 01:30,2,0.000,ALERT,212.61,301.17,59.938,1456813803,"201051344000585","219011344069620",0.00,-7.00,0,297.87,302.37,0.0,0.0,0.000,327883.2,327883.2,24588,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456813816,207110.00
03/01/2016 01:30,2,0.000,ALERT,212.61,301.17,59.954,1456813803,"201051344001230","219011344069620",0.00,-8.00,0,298.47,302.68,0.0,0.0,0.000,326613.3,326613.3,24369,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456813818,207111.00
03/01/2016 01:30,2,0.000,ALERT,213.06,302.07,59.944,1456813803,"201051344000582","219011344069620",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,320192.2,320192.2,24565,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456813820,207112.00
03/01/2016 01:30,2,0.000,ALERT,212.16,300.87,59.944,1456813803,"201051344000955","219011344069620",0.00,-8.00,0,298.17,302.07,0.0,0.0,0.000,330970.6,330970.6,24501,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456813821,207113.00
03/01/2016 01:30,2,0.000,ALERT,212.38,300.27,59.954,1456813803,"274151322000094","219011344069620",0.00,-9.00,0,298.47,301.77,0.0,0.0,0.000,485535.0,485535.0,14033,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456813823,207114.00
03/01/2016 01:30,2,0.000,ALERT,213.29,303.88,59.949,1456813803,"201051344000579","219011344069620",0.00,-8.00,0,300.87,305.08,0.0,0.0,0.000,331698.8,331698.8,86,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456813825,207115.00
03/01/2016 01:30,2,0.000,ALERT,212.38,301.17,59.928,1456813803,"201051344000890","219011344069620",0.00,-8.00,0,298.47,303.28,0.0,0.0,0.000,328265.4,328265.4,24522,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456813827,207116.00
03/01/2016 01:30,2,0.000,ALERT,212.61,300.57,59.954,1456813803,"201051344000438","219011344069620",0.00,-9.00,0,298.47,302.68,0.0,0.0,0.000,330464.1,330464.1,24515,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456813829,207117.00
03/01/2016 01:30,2,0.000,ALERT,212.83,300.57,59.954,1456813803,"201051344000417","219011344069620",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,324284.9,324284.9,24672,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456813830,207118.00
03/01/2016 01:30,2,0.000,ALERT,212.61,301.17,59.949,1456813803,"274151322000083","219011344069620",0.00,-8.00,0,299.07,302.68,0.0,0.0,0.000,598532.3,598532.3,13558,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456813832,207119.00
03/01/2016 01:30,2,0.000,ALERT,213.06,300.27,59.922,1456813803,"274151322000076","219011344069620",0.00,-8.00,0,298.47,302.68,0.0,0.0,0.000,636953.3,636953.3,13560,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456813834,207120.00
03/01/2016 01:30,2,0.000,ALERT,213.06,303.88,59.965,1456813803,"201051344000868","219011344069620",0.00,-8.00,0,301.17,305.38,0.0,0.0,0.000,316583.1,316583.1,19783,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456813836,207121.00
03/01/2016 01:30,2,0.000,ALERT,212.38,301.77,59.954,1456813803,"274151322000095","219011344069620",0.00,-9.00,0,299.97,303.28,0.0,0.0,0.000,630213.6,630213.6,13447,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456813838,207122.00
03/01/2016 01:30,2,0.000,ALERT,212.83,302.98,59.959,1456813803,"201051344000988","219011344069620",0.00,-7.00,0,297.57,304.18,0.0,0.0,0.000,314788.2,314788.2,20060,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456813840,207123.00
03/01/2016 01:30,2,0.000,ALERT,212.38,299.97,59.970,1456813803,"201051344001025","219011344069620",0.00,-9.00,0,297.57,302.98,0.0,0.0,0.000,327901.6,327901.6,24576,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456813842,207124.00
03/01/2016 01:30,2,0.000,ALERT,213.06,303.28,59.970,1456813803,"201051344000458","219011344069620",0.00,-6.00,0,300.57,305.38,0.0,0.0,0.000,325084.4,325084.4,19969,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456813844,207125.00
03/01/2016 01:30,2,0.000,ALERT,213.74,303.28,59.965,1456813803,"201051344000853","219011344069620",0.00,-8.00,0,300.27,304.48,0.0,0.0,0.000,322911.1,322911.1,19592,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456813845,207126.00
03/01/2016 01:30,2,0.000,ALERT,213.06,300.87,59.922,1456813803,"201051344000685","219011344069620",0.00,-8.00,0,298.17,302.37,0.0,0.0,0.000,330199.6,330199.6,24393,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456813847,207127.00
03/01/2016 01:30,2,0.000,ALERT,212.83,300.57,59.965,1456813803,"201051344000917","219011344069620",0.00,-6.50,0,297.26,302.07,0.0,0.0,0.000,327525.8,327525.8,24388,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456813849,207128.00
03/01/2016 01:30,2,0.000,ALERT,212.83,301.17,59.965,1456813803,"201051344001145","219011344069620",0.00,-8.00,0,298.17,302.98,0.0,0.0,0.000,332628.7,332628.7,24248,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456813851,207129.00
03/01/2016 01:30,2,0.000,ALERT,212.83,300.57,59.928,1456813803,"201051344000651","219011344069620",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,324353.3,324353.3,24619,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456813853,207130.00
03/01/2016 01:30,2,0.000,ALERT,211.93,300.27,59.991,1456813803,"274151322000088","219011344069620",0.00,-7.00,0,298.47,302.07,0.0,0.0,0.000,581181.9,581181.9,13257,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456813855,207131.00
03/01/2016 01:30,2,0.000,ALERT,213.06,300.27,59.938,1456813803,"274151322000068","219011344069620",0.00,-7.00,0,298.47,301.47,0.0,0.0,0.000,485538.4,485538.4,14209,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456813856,207132.00
03/01/2016 01:30,2,0.000,ALERT,212.38,301.17,59.954,1456813803,"201051344001135","219011344069620",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,321030.9,321030.9,24587,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456813858,207133.00
03/01/2016 01:30,2,0.000,ALERT,212.61,303.58,59.959,1456813803,"201051344000594","219011344069620",0.00,-8.50,0,299.97,304.78,0.0,0.0,0.000,327346.3,327346.3,19999,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456813860,207134.00
03/01/2016 01:30,2,0.000,ALERT,212.61,300.57,59.975,1456813803,"201051344001203","219011344069620",0.00,-8.50,0,298.17,303.88,0.0,0.0,0.000,327188.8,327188.8,24566,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456813862,207135.00
03/01/2016 01:30,2,0.000,ALERT,212.16,300.87,59.996,1456813803,"274151322000054","219011344069620",0.00,-7.00,0,298.77,302.68,0.0,0.0,0.000,593856.2,593856.2,13287,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456813864,207136.00
03/01/2016 01:30,2,0.000,ALERT,213.51,302.98,59.965,1456813803,"201051344000867","219011344069620",0.00,-7.00,0,299.07,304.78,0.0,0.0,0.000,315858.2,315858.2,20025,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456813865,207137.00
03/01/2016 01:30,2,0.000,ALERT,212.61,300.87,59.959,1456813803,"201051344001093","219011344069620",0.00,-6.50,0,297.87,302.37,0.0,0.0,0.000,325976.0,325976.0,24447,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456813867,207138.00
03/01/2016 01:30,2,0.000,ALERT,212.83,303.28,59.996,1456813803,"201051344000900","219011344069620",0.00,-8.00,0,299.67,304.18,0.0,0.0,0.000,331609.6,331609.6,19435,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456813869,207139.00
03/01/2016 01:30,2,0.000,ALERT,213.06,302.37,59.949,1456813803,"201051344000648","219011344069620",0.00,-9.00,0,299.37,304.48,0.0,0.0,0.000,324311.5,324311.5,19705,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456813871,207140.00
03/01/2016 01:30,2,0.000,ALERT,213.06,303.88,59.954,1456813803,"201051344000569","219011344069620",0.00,-8.00,0,300.87,305.38,0.0,0.0,0.000,332590.0,332590.0,19380,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456813873,207141.00
