ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/01/2016 01:30,2,0.000,ALERT,213.06,303.28,59.970,1456813803,"201051344000983","219011344069620",0.00,-7.00,0,300.27,304.78,0.0,0.0,0.000,324755.2,324755.2,19825,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456813874,207142.00
03/01/2016 01:30,2,0.000,ALERT,213.06,303.28,59.949,1456813803,"201051344001158","219011344069620",0.00,-8.50,0,299.37,304.18,0.0,0.0,0.000,320685.9,320685.9,20041,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456813876,207143.00
03/01/2016 01:30,2,0.000,ALERT,213.51,303.88,59.959,1456813803,"201051344000576","219011344069620",0.00,-8.00,0,300.27,304.78,0.0,0.0,0.000,325532.2,325532.2,19498,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456813878,207144.00
03/01/2016 01:30,2,0.000,ALERT,212.38,299.97,59.959,1456813803,"274151322000087","219011344069620",0.00,-7.00,0,297.26,301.47,0.0,0.0,0.000,568944.9,568944.9,13337,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456813880,207145.00
03/01/2016 01:45,2,0.000,ALERT,213.51,302.98,59.970,1456814703,"201051344000645","219011344069620",0.00,-7.00,0,301.47,305.08,0.0,0.0,0.000,325163.8,325163.8,19652,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456814705,207146.00
03/01/2016 01:45,2,0.000,ALERT,212.38,299.97,59.970,1456814703,"274151322000085","219011344069620",0.00,-8.00,0,298.77,302.68,0.0,0.0,0.000,596738.8,596738.8,13307,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456814707,207147.00
03/01/2016 01:45,2,0.000,ALERT,213.74,302.68,59.981,1456814703,"201051344000633","219011344069620",0.00,-8.50,0,299.37,304.48,0.0,0.0,0.000,316832.4,316832.4,20061,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456814709,207148.00
03/01/2016 01:45,2,0.000,ALERT,213.29,303.28,59.975,1456814703,"201051344000469","219011344069620",0.00,-8.50,0,299.97,305.08,0.0,0.0,0.000,317556.1,317556.1,20050,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456814710,207149.00
03/01/2016 01:45,2,0.000,ALERT,212.38,300.87,59.975,1456814703,"201051344000646","219011344069620",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,322781.0,322781.0,24584,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456814712,207150.00
03/01/2016 01:45,2,0.000,ALERT,211.93,300.27,59.981,1456814703,"274151322000052","219011344069620",0.00,-8.50,0,298.77,302.98,0.0,0.0,0.000,604408.2,604408.2,13520,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456814714,207151.00
03/01/2016 01:45,2,0.000,ALERT,212.83,301.17,59.981,1456814703,"201051344000585","219011344069620",0.00,-8.00,0,298.77,302.98,0.0,0.0,0.000,327883.2,327883.2,24590,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456814716,207152.00
03/01/2016 01:45,2,0.000,ALERT,212.61,301.47,59.928,1456814703,"201051344001230","219011344069620",0.00,-8.00,0,299.37,302.98,0.0,0.0,0.000,326613.3,326613.3,24371,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456814718,207153.00
03/01/2016 01:45,2,0.000,ALERT,213.06,301.77,59.975,1456814703,"201051344000582","219011344069620",0.00,-9.00,0,300.27,303.58,0.0,0.0,0.000,320192.2,320192.2,24567,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456814719,207154.00
03/01/2016 01:45,2,0.000,ALERT,212.16,300.87,59.965,1456814703,"201051344000955","219011344069620",0.00,-8.50,0,299.07,302.68,0.0,0.0,0.000,330970.6,330970.6,24503,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456814721,207155.00
03/01/2016 01:45,2,0.000,ALERT,212.38,300.27,59.970,1456814703,"274151322000094","219011344069620",0.00,-9.00,0,298.47,301.77,0.0,0.0,0.000,485535.0,485535.0,14035,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456814723,207156.00
03/01/2016 01:45,2,0.000,ALERT,213.06,303.58,59.970,1456814703,"201051344000579","219011344069620",0.00,-8.00,0,301.77,305.68,0.0,0.0,0.000,331698.8,331698.8,88,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456814725,207157.00
03/01/2016 01:45,2,0.000,ALERT,212.38,301.47,59.991,1456814703,"201051344000890","219011344069620",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,328265.4,328265.4,24524,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456814727,207158.00
03/01/2016 01:45,2,0.000,ALERT,212.61,300.57,59.986,1456814703,"201051344000438","219011344069620",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,330464.1,330464.1,24517,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456814729,207159.00
03/01/2016 01:45,2,0.000,ALERT,212.83,300.57,59.975,1456814703,"201051344000417","219011344069620",0.00,-8.50,0,298.47,302.07,0.0,0.0,0.000,324284.9,324284.9,24674,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456814731,207160.00
03/01/2016 01:45,2,0.000,ALERT,212.38,301.47,59.981,1456814703,"274151322000083","219011344069620",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,598532.3,598532.3,13560,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456814733,207161.00
03/01/2016 01:45,2,0.000,ALERT,213.06,300.57,59.986,1456814703,"274151322000076","219011344069620",0.00,-8.00,0,298.77,302.98,0.0,0.0,0.000,636953.3,636953.3,13562,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456814735,207162.00
03/01/2016 01:45,2,0.000,ALERT,213.06,303.88,59.944,1456814703,"201051344000868","219011344069620",0.00,-8.50,0,302.07,305.98,0.0,0.0,0.000,316583.1,316583.1,19785,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456814736,207163.00
03/01/2016 01:45,2,0.000,ALERT,212.16,301.47,59.981,1456814703,"274151322000095","219011344069620",0.00,-9.00,0,299.97,303.28,0.0,0.0,0.000,630213.6,630213.6,13449,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456814738,207164.00
03/01/2016 01:45,2,0.000,ALERT,212.61,302.68,59.981,1456814703,"201051344000988","219011344069620",0.00,-8.00,0,298.77,304.78,0.0,0.0,0.000,314788.2,314788.2,20062,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456814740,207165.00
03/01/2016 01:45,2,0.000,ALERT,212.16,299.97,59.975,1456814703,"201051344001025","219011344069620",0.00,-9.00,0,298.47,303.28,0.0,0.0,0.000,327901.6,327901.6,24578,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456814742,207166.00
03/01/2016 01:45,2,0.000,ALERT,213.06,303.28,59.991,1456814703,"201051344000458","219011344069620",0.00,-6.00,0,301.47,305.68,0.0,0.0,0.000,325084.4,325084.4,19971,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456814744,207167.00
03/01/2016 01:45,2,0.000,ALERT,213.51,302.98,59.986,1456814703,"201051344000853","219011344069620",0.00,-8.00,0,301.47,305.08,0.0,0.0,0.000,322911.1,322911.1,19594,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456814745,207168.00
03/01/2016 01:45,2,0.000,ALERT,212.83,300.87,60.018,1456814703,"201051344000685","219011344069620",0.00,-8.00,0,298.77,302.68,0.0,0.0,0.000,330199.6,330199.6,24395,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456814747,207169.00
03/01/2016 01:45,2,0.000,ALERT,212.61,300.57,59.986,1456814703,"201051344000917","219011344069620",0.00,-6.50,0,297.87,302.37,0.0,0.0,0.000,327525.8,327525.8,24390,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456814749,207170.00
03/01/2016 01:45,2,0.000,ALERT,213.06,301.17,59.991,1456814703,"201051344001145","219011344069620",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,332628.7,332628.7,24250,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456814751,207171.00
03/01/2016 01:45,2,0.000,ALERT,212.61,300.57,59.975,1456814703,"201051344000651","219011344069620",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,324353.3,324353.3,24621,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456814752,207172.00
03/01/2016 01:45,2,0.000,ALERT,211.93,300.57,59.986,1456814703,"274151322000088","219011344069620",0.00,-7.00,0,298.47,302.07,0.0,0.0,0.000,581181.9,581181.9,13259,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456814754,207173.00
03/01/2016 01:45,2,0.000,ALERT,213.06,299.97,59.975,1456814703,"274151322000068","219011344069620",0.00,-7.00,0,298.47,301.77,0.0,0.0,0.000,485538.4,485538.4,14211,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456814756,207174.00
03/01/2016 01:45,2,0.000,ALERT,212.38,301.17,59.975,1456814703,"201051344001135","219011344069620",0.00,-8.50,0,299.37,303.28,0.0,0.0,0.000,321030.9,321030.9,24589,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456814758,207175.00
03/01/2016 01:45,2,0.000,ALERT,212.61,303.58,60.034,1456814703,"201051344000594","219011344069620",0.00,-8.50,0,300.87,305.08,0.0,0.0,0.000,327346.3,327346.3,20001,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456814760,207176.00
03/01/2016 01:45,2,0.000,ALERT,212.38,300.57,59.981,1456814703,"201051344001203","219011344069620",0.00,-8.50,0,298.77,304.18,0.0,0.0,0.000,327188.8,327188.8,24568,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456814762,207177.00
03/01/2016 01:45,2,0.000,ALERT,211.93,300.87,59.986,1456814703,"274151322000054","219011344069620",0.00,-7.00,0,299.07,302.98,0.0,0.0,0.000,593856.2,593856.2,13289,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456814763,207178.00
03/01/2016 01:45,2,0.000,ALERT,213.29,302.68,59.991,1456814703,"201051344000867","219011344069620",0.00,-7.00,0,300.57,305.38,0.0,0.0,0.000,315858.2,315858.2,20027,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456814765,207179.00
03/01/2016 01:45,2,0.000,ALERT,212.61,301.17,59.986,1456814703,"201051344001093","219011344069620",0.00,-6.50,0,299.37,302.68,0.0,0.0,0.000,325976.0,325976.0,24449,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456814767,207180.00
03/01/2016 01:45,2,0.000,ALERT,212.83,302.98,59.954,1456814703,"201051344000900","219011344069620",0.00,-8.00,0,300.87,304.78,0.0,0.0,0.000,331609.6,331609.6,19437,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456814769,207181.00
03/01/2016 01:45,2,0.000,ALERT,213.06,302.07,59.944,1456814703,"201051344000648","219011344069620",0.00,-9.00,0,300.57,304.78,0.0,0.0,0.000,324311.5,324311.5,19707,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456814771,207182.00
03/01/2016 01:45,2,0.000,ALERT,213.29,303.88,59.949,1456814703,"201051344000569","219011344069620",0.00,-8.00,0,301.77,305.98,0.0,0.0,0.000,332590.0,332590.0,19382,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456814772,207183.00
03/01/2016 01:45,2,0.000,ALERT,213.06,303.28,59.944,1456814703,"201051344000983","219011344069620",0.00,-7.00,0,301.77,305.38,0.0,0.0,0.000,324755.2,324755.2,19827,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456814774,207184.00
03/01/2016 01:45,2,0.000,ALERT,213.29,302.98,59.981,1456814703,"201051344001158","219011344069620",0.00,-9.00,0,300.87,304.78,0.0,0.0,0.000,320685.9,320685.9,20043,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456814776,207185.00
03/01/2016 01:45,2,0.000,ALERT,213.51,303.58,59.986,1456814703,"201051344000576","219011344069620",0.00,-7.00,0,301.47,305.08,0.0,0.0,0.000,325532.2,325532.2,19500,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456814778,207186.00
03/01/2016 01:45,2,0.000,ALERT,212.38,299.97,59.959,1456814703,"274151322000087","219011344069620",0.00,-7.00,0,297.57,301.47,0.0,0.0,0.000,568944.9,568944.9,13339,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456814779,207187.00
03/01/2016 02:00,2,0.000,ALERT,213.51,303.28,59.996,1456815603,"201051344000645","219011344069620",0.00,-7.00,0,289.75,304.78,0.0,0.0,0.000,325163.8,325163.8,19654,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456815605,207188.00
03/01/2016 02:00,2,0.000,ALERT,212.61,300.87,59.975,1456815603,"274151322000085","219011344069620",0.00,-8.00,0,287.95,302.98,0.0,0.0,0.000,596738.8,596738.8,13309,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456815607,207189.00
03/01/2016 02:00,2,0.000,ALERT,213.74,302.98,59.996,1456815603,"201051344000633","219011344069620",0.00,-8.50,0,287.95,304.48,0.0,0.0,0.000,316832.4,316832.4,20063,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456815609,207190.00
03/01/2016 02:00,2,0.000,ALERT,213.29,303.28,59.991,1456815603,"201051344000469","219011344069620",0.00,-8.50,0,288.55,304.48,0.0,0.0,0.000,317556.1,317556.1,20052,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456815611,207191.00
03/01/2016 02:00,2,0.000,ALERT,212.61,301.17,59.975,1456815603,"201051344000646","219011344069620",0.00,-9.00,0,287.65,303.88,0.0,0.0,0.000,322781.0,322781.0,24586,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456815613,207192.00
03/01/2016 02:00,2,0.000,ALERT,212.38,300.87,60.028,1456815603,"274151322000052","219011344069620",0.00,-8.50,0,287.95,303.28,0.0,0.0,0.000,604408.2,604408.2,13522,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456815614,207193.00
03/01/2016 02:00,2,0.000,ALERT,212.83,301.47,59.986,1456815603,"201051344000585","219011344069620",0.00,-8.00,0,287.65,304.18,0.0,0.0,0.000,327883.2,327883.2,24592,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456815616,207194.00
03/01/2016 02:00,2,0.000,ALERT,212.61,301.47,59.986,1456815603,"201051344001230","219011344069620",0.00,-8.50,0,288.25,304.48,0.0,0.0,0.000,326613.3,326613.3,24373,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456815618,207195.00
03/01/2016 02:00,2,0.000,ALERT,213.06,302.07,59.981,1456815603,"201051344000582","219011344069620",0.00,-9.00,0,288.85,304.78,0.0,0.0,0.000,320192.2,320192.2,24569,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456815620,207196.00
03/01/2016 02:00,2,0.000,ALERT,212.38,301.17,59.991,1456815603,"201051344000955","219011344069620",0.00,-8.50,0,287.95,303.88,0.0,0.0,0.000,330970.6,330970.6,24505,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456815622,207197.00
03/01/2016 02:00,2,0.000,ALERT,212.61,300.87,59.981,1456815603,"274151322000094","219011344069620",0.00,-9.00,0,287.35,302.37,0.0,0.0,0.000,485535.0,485535.0,14037,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456815623,207198.00
03/01/2016 02:00,2,0.000,ALERT,213.29,303.88,59.986,1456815603,"201051344000579","219011344069620",0.00,-7.00,0,290.35,305.38,0.0,0.0,0.000,331698.8,331698.8,90,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456815625,207199.00
03/01/2016 02:00,2,0.000,ALERT,212.61,301.47,59.991,1456815603,"201051344000890","219011344069620",0.00,-8.00,0,288.25,304.48,0.0,0.0,0.000,328265.4,328265.4,24526,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456815627,207200.00
03/01/2016 02:00,2,0.000,ALERT,212.61,301.17,59.986,1456815603,"201051344000438","219011344069620",0.00,-8.50,0,287.95,303.88,0.0,0.0,0.000,330464.1,330464.1,24519,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456815629,207201.00
03/01/2016 02:00,2,0.000,ALERT,213.06,300.87,59.991,1456815603,"201051344000417","219011344069620",0.00,-8.50,0,287.65,303.28,0.0,0.0,0.000,324284.9,324284.9,24676,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456815631,207202.00
03/01/2016 02:00,2,0.000,ALERT,212.61,302.07,59.986,1456815603,"274151322000083","219011344069620",0.00,-8.00,0,288.55,303.28,0.0,0.0,0.000,598532.3,598532.3,13562,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456815632,207203.00
03/01/2016 02:00,2,0.000,ALERT,213.06,300.87,59.986,1456815603,"274151322000076","219011344069620",0.00,-8.50,0,287.95,303.58,0.0,0.0,0.000,636953.3,636953.3,13564,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456815634,207204.00
03/01/2016 02:00,2,0.000,ALERT,213.06,304.18,59.991,1456815603,"201051344000868","219011344069620",0.00,-8.50,0,290.35,305.68,0.0,0.0,0.000,316583.1,316583.1,19787,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456815636,207205.00
03/01/2016 02:00,2,0.000,ALERT,212.38,301.77,59.986,1456815603,"274151322000095","219011344069620",0.00,-9.00,0,289.15,303.88,0.0,0.0,0.000,630213.6,630213.6,13451,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456815638,207206.00
03/01/2016 02:00,2,0.000,ALERT,212.83,302.98,59.981,1456815603,"201051344000988","219011344069620",0.00,-8.00,0,287.05,304.48,0.0,0.0,0.000,314788.2,314788.2,20064,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456815640,207207.00
03/01/2016 02:00,2,0.000,ALERT,212.38,300.57,59.991,1456815603,"201051344001025","219011344069620",0.00,-9.00,0,287.35,303.88,0.0,0.0,0.000,327901.6,327901.6,24580,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456815642,207208.00
03/01/2016 02:00,2,0.000,ALERT,213.06,303.58,59.986,1456815603,"201051344000458","219011344069620",0.00,-6.00,0,289.75,305.38,0.0,0.0,0.000,325084.4,325084.4,19973,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456815643,207209.00
03/01/2016 02:00,2,0.000,ALERT,213.51,303.28,60.002,1456815603,"201051344000853","219011344069620",0.00,-8.00,0,289.45,304.78,0.0,0.0,0.000,322911.1,322911.1,19596,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456815645,207210.00
03/01/2016 02:00,2,0.000,ALERT,213.06,301.17,59.949,1456815603,"201051344000685","219011344069620",0.00,-8.00,0,287.95,303.88,0.0,0.0,0.000,330199.6,330199.6,24397,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456815647,207211.00
03/01/2016 02:00,2,0.000,ALERT,212.83,300.57,60.028,1456815603,"201051344000917","219011344069620",0.00,-6.50,0,287.05,303.58,0.0,0.0,0.000,327525.8,327525.8,24392,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456815649,207212.00
03/01/2016 02:00,2,0.000,ALERT,212.83,301.17,59.981,1456815603,"201051344001145","219011344069620",0.00,-8.00,0,288.25,304.18,0.0,0.0,0.000,332628.7,332628.7,24252,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456815651,207213.00
03/01/2016 02:00,2,0.000,ALERT,212.61,300.57,59.996,1456815603,"201051344000651","219011344069620",0.00,-10.00,0,287.35,303.28,0.0,0.0,0.000,324353.3,324353.3,24623,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456815652,207214.00
03/01/2016 02:00,2,0.000,ALERT,211.93,300.87,59.981,1456815603,"274151322000088","219011344069620",0.00,-7.00,0,287.35,302.68,0.0,0.0,0.000,581181.9,581181.9,13261,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456815654,207215.00
03/01/2016 02:00,2,0.000,ALERT,213.29,300.27,59.975,1456815603,"274151322000068","219011344069620",0.00,-7.00,0,287.35,302.07,0.0,0.0,0.000,485538.4,485538.4,14213,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456815656,207216.00
03/01/2016 02:00,2,0.000,ALERT,212.38,301.17,59.949,1456815603,"201051344001135","219011344069620",0.00,-8.50,0,288.25,303.88,0.0,0.0,0.000,321030.9,321030.9,24591,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456815658,207217.00
03/01/2016 02:00,2,0.000,ALERT,212.38,302.98,59.996,1456815603,"201051344000594","219011344069620",0.00,-8.50,0,289.15,305.08,0.0,0.0,0.000,327346.3,327346.3,20003,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456815660,207218.00
03/01/2016 02:00,2,0.000,ALERT,212.61,300.87,59.981,1456815603,"201051344001203","219011344069620",0.00,-9.00,0,287.65,304.78,0.0,0.0,0.000,327188.8,327188.8,24570,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456815661,207219.00
03/01/2016 02:00,2,0.000,ALERT,212.38,301.47,59.975,1456815603,"274151322000054","219011344069620",0.00,-7.00,0,287.65,303.28,0.0,0.0,0.000,593856.2,593856.2,13291,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456815663,207220.00
03/01/2016 02:00,2,0.000,ALERT,213.29,302.68,59.975,1456815603,"201051344000867","219011344069620",0.00,-6.50,0,289.15,305.08,0.0,0.0,0.000,315858.2,315858.2,20029,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456815665,207221.00
03/01/2016 02:00,2,0.000,ALERT,212.61,301.17,59.991,1456815603,"201051344001093","219011344069620",0.00,-6.50,0,287.95,303.58,0.0,0.0,0.000,325976.0,325976.0,24451,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456815667,207222.00
03/01/2016 02:00,2,0.000,ALERT,213.06,303.28,59.981,1456815603,"201051344000900","219011344069620",0.00,-8.00,0,289.15,304.78,0.0,0.0,0.000,331609.6,331609.6,19439,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456815668,207223.00
03/01/2016 02:00,2,0.000,ALERT,213.06,302.37,59.981,1456815603,"201051344000648","219011344069620",0.00,-9.00,0,289.15,304.78,0.0,0.0,0.000,324311.5,324311.5,19709,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456815670,207224.00
03/01/2016 02:00,2,0.000,ALERT,213.29,303.58,59.981,1456815603,"201051344000569","219011344069620",0.00,-8.00,0,290.35,305.68,0.0,0.0,0.000,332590.0,332590.0,19384,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456815672,207225.00
03/01/2016 02:00,2,0.000,ALERT,213.06,303.58,59.996,1456815603,"201051344000983","219011344069620",0.00,-8.00,0,289.75,305.08,0.0,0.0,0.000,324755.2,324755.2,19829,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456815674,207226.00
03/01/2016 02:00,2,0.000,ALERT,213.06,302.98,59.981,1456815603,"201051344001158","219011344069620",0.00,-9.00,0,289.15,304.48,0.0,0.0,0.000,320685.9,320685.9,20045,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456815676,207227.00
03/01/2016 02:00,2,0.000,ALERT,213.29,303.28,59.944,1456815603,"201051344000576","219011344069620",0.00,-7.00,0,289.75,305.08,0.0,0.0,0.000,325532.2,325532.2,19502,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456815677,207228.00
03/01/2016 02:00,2,0.000,ALERT,212.38,299.97,59.975,1456815603,"274151322000087","219011344069620",0.00,-7.00,0,286.74,302.07,0.0,0.0,0.000,568944.9,568944.9,13341,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456815679,207229.00
03/01/2016 02:15,2,0.000,ALERT,213.29,302.68,59.981,1456816504,"201051344000645","219011344069620",0.00,-7.00,0,300.87,306.28,0.0,0.0,0.000,325163.8,325163.8,19656,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456816506,207230.00
03/01/2016 02:15,2,0.000,ALERT,212.16,299.97,59.970,1456816504,"274151322000085","219011344069620",0.00,-8.00,0,297.57,302.68,0.0,0.0,0.000,596738.8,596738.8,13311,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456816508,207231.00
03/01/2016 02:15,2,0.000,ALERT,213.51,302.98,59.981,1456816504,"201051344000633","219011344069620",0.00,-8.50,0,299.07,306.28,0.0,0.0,0.000,316832.4,316832.4,20065,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456816510,207232.00
03/01/2016 02:15,2,0.000,ALERT,213.06,302.98,59.965,1456816504,"201051344000469","219011344069620",0.00,-9.00,0,299.67,306.28,0.0,0.0,0.000,317556.1,317556.1,20054,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456816511,207233.00
03/01/2016 02:15,2,0.000,ALERT,212.16,300.87,59.975,1456816504,"201051344000646","219011344069620",0.00,-8.50,0,298.47,302.68,0.0,0.0,0.000,322781.0,322781.0,24588,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456816513,207234.00
03/01/2016 02:15,2,0.000,ALERT,211.93,300.27,59.970,1456816504,"274151322000052","219011344069620",0.00,-8.50,0,297.87,303.28,0.0,0.0,0.000,604408.2,604408.2,13524,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456816515,207235.00
03/01/2016 02:15,2,0.000,ALERT,212.38,301.17,59.975,1456816504,"201051344000585","219011344069620",0.00,-8.00,0,298.17,302.68,0.0,0.0,0.000,327883.2,327883.2,24594,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456816517,207236.00
03/01/2016 02:15,2,0.000,ALERT,212.38,301.17,59.944,1456816504,"201051344001230","219011344069620",0.00,-8.50,0,299.07,302.98,0.0,0.0,0.000,326613.3,326613.3,24375,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456816519,207237.00
03/01/2016 02:15,2,0.000,ALERT,212.83,302.07,59.917,1456816504,"201051344000582","219011344069620",0.00,-9.00,0,299.67,303.58,0.0,0.0,0.000,320192.2,320192.2,24571,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456816521,207238.00
03/01/2016 02:15,2,0.000,ALERT,211.93,300.87,59.954,1456816504,"201051344000955","219011344069620",0.00,-8.50,0,298.47,302.68,0.0,0.0,0.000,330970.6,330970.6,24507,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456816523,207239.00
03/01/2016 02:15,2,0.000,ALERT,211.93,299.97,59.965,1456816504,"274151322000094","219011344069620",0.00,-9.00,0,296.96,302.07,0.0,0.0,0.000,485535.0,485535.0,14039,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456816524,207240.00
03/01/2016 02:15,2,0.000,ALERT,212.61,302.98,59.938,1456816504,"201051344000579","219011344069620",0.00,-8.00,0,301.47,306.88,0.0,0.0,0.000,331698.8,331698.8,92,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456816526,207241.00
03/01/2016 02:15,2,0.000,ALERT,212.16,301.17,59.970,1456816504,"201051344000890","219011344069620",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,328265.4,328265.4,24528,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456816528,207242.00
03/01/2016 02:15,2,0.000,ALERT,212.38,300.87,59.975,1456816504,"201051344000438","219011344069620",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,330464.1,330464.1,24521,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456816530,207243.00
03/01/2016 02:15,2,0.000,ALERT,212.61,300.57,59.981,1456816504,"201051344000417","219011344069620",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,324284.9,324284.9,24678,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456816532,207244.00
03/01/2016 02:15,2,0.000,ALERT,211.93,300.57,59.965,1456816504,"274151322000083","219011344069620",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,598532.3,598532.3,13564,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456816533,207245.00
03/01/2016 02:15,2,0.000,ALERT,212.83,300.87,59.970,1456816504,"274151322000076","219011344069620",0.00,-8.00,0,297.87,302.98,0.0,0.0,0.000,636953.3,636953.3,13566,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456816535,207246.00
03/01/2016 02:15,2,0.000,ALERT,212.61,303.28,59.991,1456816504,"201051344000868","219011344069620",0.00,-8.00,0,301.47,307.18,0.0,0.0,0.000,316583.1,316583.1,19789,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456816537,207247.00
03/01/2016 02:15,2,0.000,ALERT,212.16,301.47,59.975,1456816504,"274151322000095","219011344069620",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,630213.6,630213.6,13453,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456816539,207248.00
03/01/2016 02:15,2,0.000,ALERT,212.61,302.68,60.007,1456816504,"201051344000988","219011344069620",0.00,-8.00,0,298.17,306.28,0.0,0.0,0.000,314788.2,314788.2,20066,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456816541,207249.00
03/01/2016 02:15,2,0.000,ALERT,212.38,300.27,59.970,1456816504,"201051344001025","219011344069620",0.00,-9.00,0,298.17,303.28,0.0,0.0,0.000,327901.6,327901.6,24582,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456816542,207250.00
03/01/2016 02:15,2,0.000,ALERT,212.61,302.68,59.975,1456816504,"201051344000458","219011344069620",0.00,-6.00,0,300.57,306.58,0.0,0.0,0.000,325084.4,325084.4,19975,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456816544,207251.00
03/01/2016 02:15,2,0.000,ALERT,213.29,302.68,60.023,1456816504,"201051344000853","219011344069620",0.00,-8.00,0,300.57,306.28,0.0,0.0,0.000,322911.1,322911.1,19598,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456816546,207252.00
03/01/2016 02:15,2,0.000,ALERT,212.83,300.87,59.975,1456816504,"201051344000685","219011344069620",0.00,-8.00,0,298.47,302.68,0.0,0.0,0.000,330199.6,330199.6,24399,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456816548,207253.00
03/01/2016 02:15,2,0.000,ALERT,212.61,300.57,59.975,1456816504,"201051344000917","219011344069620",0.00,-6.50,0,297.26,302.37,0.0,0.0,0.000,327525.8,327525.8,24394,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456816550,207254.00
03/01/2016 02:15,2,0.000,ALERT,212.83,301.77,59.959,1456816504,"201051344001145","219011344069620",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,332628.7,332628.7,24254,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456816551,207255.00
03/01/2016 02:15,2,0.000,ALERT,212.38,300.27,59.981,1456816504,"201051344000651","219011344069620",0.00,-10.00,0,298.17,302.07,0.0,0.0,0.000,324353.3,324353.3,24625,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456816553,207256.00
03/01/2016 02:15,2,0.000,ALERT,211.70,299.97,59.970,1456816504,"274151322000088","219011344069620",0.00,-7.00,0,297.26,302.07,0.0,0.0,0.000,581181.9,581181.9,13263,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456816555,207257.00
03/01/2016 02:15,2,0.000,ALERT,212.83,300.27,60.012,1456816504,"274151322000068","219011344069620",0.00,-7.00,0,297.26,301.77,0.0,0.0,0.000,485538.4,485538.4,14215,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456816557,207258.00
03/01/2016 02:15,2,0.000,ALERT,211.93,300.87,59.970,1456816504,"201051344001135","219011344069620",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,321030.9,321030.9,24593,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456816558,207259.00
03/01/2016 02:15,2,0.000,ALERT,212.38,303.28,60.023,1456816504,"201051344000594","219011344069620",0.00,-8.50,0,300.27,306.88,0.0,0.0,0.000,327346.3,327346.3,20005,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456816560,207260.00
03/01/2016 02:15,2,0.000,ALERT,212.38,300.57,60.007,1456816504,"201051344001203","219011344069620",0.00,-9.00,0,298.47,304.48,0.0,0.0,0.000,327188.8,327188.8,24572,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456816562,207261.00
03/01/2016 02:15,2,0.000,ALERT,211.70,300.87,59.975,1456816504,"274151322000054","219011344069620",0.00,-7.00,0,297.87,302.98,0.0,0.0,0.000,593856.2,593856.2,13293,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456816564,207262.00
03/01/2016 02:15,2,0.000,ALERT,212.83,302.07,59.981,1456816504,"201051344000867","219011344069620",0.00,-7.00,0,299.97,306.28,0.0,0.0,0.000,315858.2,315858.2,20031,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456816566,207263.00
03/01/2016 02:15,2,0.000,ALERT,212.38,301.17,59.944,1456816504,"201051344001093","219011344069620",0.00,-6.50,0,298.47,302.68,0.0,0.0,0.000,325976.0,325976.0,24453,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456816567,207264.00
03/01/2016 02:15,2,0.000,ALERT,212.61,302.68,59.986,1456816504,"201051344000900","219011344069620",0.00,-8.50,0,300.27,306.28,0.0,0.0,0.000,331609.6,331609.6,19441,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456816569,207265.00
03/01/2016 02:15,2,0.000,ALERT,212.83,302.07,59.986,1456816504,"201051344000648","219011344069620",0.00,-9.00,0,299.97,305.98,0.0,0.0,0.000,324311.5,324311.5,19711,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456816571,207266.00
03/01/2016 02:15,2,0.000,ALERT,212.83,303.28,59.981,1456816504,"201051344000569","219011344069620",0.00,-8.00,0,301.47,306.88,0.0,0.0,0.000,332590.0,332590.0,19386,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456816573,207267.00
03/01/2016 02:15,2,0.000,ALERT,212.61,302.37,59.975,1456816504,"201051344000983","219011344069620",0.00,-7.00,0,300.87,306.28,0.0,0.0,0.000,324755.2,324755.2,19831,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456816575,207268.00
03/01/2016 02:15,2,0.000,ALERT,213.06,302.98,59.991,1456816504,"201051344001158","219011344069620",0.00,-8.50,0,300.27,306.28,0.0,0.0,0.000,320685.9,320685.9,20047,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456816577,207269.00
03/01/2016 02:15,2,0.000,ALERT,213.06,303.28,59.933,1456816504,"201051344000576","219011344069620",0.00,-7.00,0,300.87,306.88,0.0,0.0,0.000,325532.2,325532.2,19504,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456816579,207270.00
03/01/2016 02:15,2,0.000,ALERT,211.93,299.97,59.975,1456816504,"274151322000087","219011344069620",0.00,-7.00,0,296.66,301.47,0.0,0.0,0.000,568944.9,568944.9,13343,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456816580,207271.00
03/01/2016 02:30,2,0.000,ALERT,213.29,302.68,59.996,1456817403,"201051344000645","219011344069620",0.00,-7.00,0,300.87,304.48,0.0,0.0,0.000,325163.8,325163.8,19658,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456817405,207272.00
03/01/2016 02:30,2,0.000,ALERT,212.38,300.57,59.996,1456817403,"274151322000085","219011344069620",0.00,-8.00,0,299.07,302.68,0.0,0.0,0.000,596738.8,596738.8,13313,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456817407,207273.00
03/01/2016 02:30,2,0.000,ALERT,213.29,302.68,60.007,1456817403,"201051344000633","219011344069620",0.00,-8.50,0,299.37,304.18,0.0,0.0,0.000,316832.4,316832.4,20067,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456817409,207274.00
03/01/2016 02:30,2,0.000,ALERT,212.83,302.68,59.996,1456817403,"201051344000469","219011344069620",0.00,-9.00,0,299.97,304.48,0.0,0.0,0.000,317556.1,317556.1,20056,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456817410,207275.00
03/01/2016 02:30,2,0.000,ALERT,212.16,301.17,60.007,1456817403,"201051344000646","219011344069620",0.00,-9.00,0,298.77,302.37,0.0,0.0,0.000,322781.0,322781.0,24590,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456817412,207276.00
03/01/2016 02:30,2,0.000,ALERT,212.16,300.27,59.996,1456817403,"274151322000052","219011344069620",0.00,-8.50,0,299.07,302.98,0.0,0.0,0.000,604408.2,604408.2,13526,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456817414,207277.00
03/01/2016 02:30,2,0.000,ALERT,212.61,301.47,60.002,1456817403,"201051344000585","219011344069620",0.00,-8.00,0,298.47,302.68,0.0,0.0,0.000,327883.2,327883.2,24596,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456817416,207278.00
03/01/2016 02:30,2,0.000,ALERT,212.38,301.47,60.018,1456817403,"201051344001230","219011344069620",0.00,-8.50,0,299.07,302.68,0.0,0.0,0.000,326613.3,326613.3,24377,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456817418,207279.00
03/01/2016 02:30,2,0.000,ALERT,213.06,302.37,60.023,1456817403,"201051344000582","219011344069620",0.00,-9.00,0,299.97,303.58,0.0,0.0,0.000,320192.2,320192.2,24573,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456817419,207280.00
03/01/2016 02:30,2,0.000,ALERT,212.16,301.17,60.002,1456817403,"201051344000955","219011344069620",0.00,-8.50,0,299.07,302.37,0.0,0.0,0.000,330970.6,330970.6,24509,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456817421,207281.00
03/01/2016 02:30,2,0.000,ALERT,212.38,299.67,59.991,1456817403,"274151322000094","219011344069620",0.00,-9.00,0,298.77,302.07,0.0,0.0,0.000,485535.0,485535.0,14041,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456817423,207282.00
03/01/2016 02:30,2,0.000,ALERT,212.83,303.28,60.007,1456817403,"201051344000579","219011344069620",0.00,-8.00,0,301.17,305.08,0.0,0.0,0.000,331698.8,331698.8,94,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456817425,207283.00
03/01/2016 02:30,2,0.000,ALERT,212.38,301.17,59.996,1456817403,"201051344000890","219011344069620",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,328265.4,328265.4,24530,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456817427,207284.00
03/01/2016 02:30,2,0.000,ALERT,212.61,300.87,60.007,1456817403,"201051344000438","219011344069620",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,330464.1,330464.1,24523,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456817429,207285.00
03/01/2016 02:30,2,0.000,ALERT,212.83,300.87,59.996,1456817403,"201051344000417","219011344069620",0.00,-8.50,0,298.47,302.07,0.0,0.0,0.000,324284.9,324284.9,24680,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456817431,207286.00
