ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/01/2016 02:30,2,0.000,ALERT,212.38,301.17,60.002,1456817403,"274151322000083","219011344069620",0.00,-8.50,0,299.37,302.98,0.0,0.0,0.000,598532.3,598532.3,13566,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456817432,207287.00
03/01/2016 02:30,2,0.000,ALERT,213.06,300.87,60.002,1456817403,"274151322000076","219011344069620",0.00,-8.50,0,299.07,302.98,0.0,0.0,0.000,636953.3,636953.3,13568,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456817434,207288.00
03/01/2016 02:30,2,0.000,ALERT,213.06,303.58,59.991,1456817403,"201051344000868","219011344069620",0.00,-8.00,0,301.47,305.08,0.0,0.0,0.000,316583.1,316583.1,19791,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456817436,207289.00
03/01/2016 02:30,2,0.000,ALERT,212.16,301.17,60.002,1456817403,"274151322000095","219011344069620",0.00,-9.00,0,300.27,303.58,0.0,0.0,0.000,630213.6,630213.6,13455,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456817438,207290.00
03/01/2016 02:30,2,0.000,ALERT,212.83,302.98,59.996,1456817403,"201051344000988","219011344069620",0.00,-8.00,0,297.87,303.88,0.0,0.0,0.000,314788.2,314788.2,20068,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456817440,207291.00
03/01/2016 02:30,2,0.000,ALERT,212.38,300.27,59.991,1456817403,"201051344001025","219011344069620",0.00,-9.00,0,298.47,303.28,0.0,0.0,0.000,327901.6,327901.6,24584,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456817441,207292.00
03/01/2016 02:30,2,0.000,ALERT,212.61,302.68,59.996,1456817403,"201051344000458","219011344069620",0.00,-6.00,0,301.17,305.08,0.0,0.0,0.000,325084.4,325084.4,19977,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456817443,207293.00
03/01/2016 02:30,2,0.000,ALERT,213.29,302.68,60.007,1456817403,"201051344000853","219011344069620",0.00,-8.50,0,300.87,304.48,0.0,0.0,0.000,322911.1,322911.1,19600,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456817445,207294.00
03/01/2016 02:30,2,0.000,ALERT,212.83,301.17,59.996,1456817403,"201051344000685","219011344069620",0.00,-8.00,0,298.77,302.68,0.0,0.0,0.000,330199.6,330199.6,24401,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456817447,207295.00
03/01/2016 02:30,2,0.000,ALERT,212.61,300.87,59.975,1456817403,"201051344000917","219011344069620",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,327525.8,327525.8,24396,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456817449,207296.00
03/01/2016 02:30,2,0.000,ALERT,212.83,301.47,60.012,1456817403,"201051344001145","219011344069620",0.00,-8.50,0,299.37,302.98,0.0,0.0,0.000,332628.7,332628.7,24256,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456817451,207297.00
03/01/2016 02:30,2,0.000,ALERT,212.61,300.57,59.996,1456817403,"201051344000651","219011344069620",0.00,-10.00,0,298.47,302.07,0.0,0.0,0.000,324353.3,324353.3,24627,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456817452,207298.00
03/01/2016 02:30,2,0.000,ALERT,211.93,300.57,59.949,1456817403,"274151322000088","219011344069620",0.00,-8.00,0,298.47,302.07,0.0,0.0,0.000,581181.9,581181.9,13265,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456817454,207299.00
03/01/2016 02:30,2,0.000,ALERT,213.06,299.97,59.986,1456817403,"274151322000068","219011344069620",0.00,-6.50,0,298.77,301.77,0.0,0.0,0.000,485538.4,485538.4,14217,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456817456,207300.00
03/01/2016 02:30,2,0.000,ALERT,212.16,301.17,59.986,1456817403,"201051344001135","219011344069620",0.00,-8.50,0,299.07,302.98,0.0,0.0,0.000,321030.9,321030.9,24595,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456817458,207301.00
03/01/2016 02:30,2,0.000,ALERT,212.61,303.28,59.986,1456817403,"201051344000594","219011344069620",0.00,-8.50,0,300.57,304.48,0.0,0.0,0.000,327346.3,327346.3,20007,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456817460,207302.00
03/01/2016 02:30,2,0.000,ALERT,212.61,300.87,59.938,1456817403,"201051344001203","219011344069620",0.00,-9.00,0,298.77,304.18,0.0,0.0,0.000,327188.8,327188.8,24574,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456817461,207303.00
03/01/2016 02:30,2,0.000,ALERT,212.16,300.57,59.986,1456817403,"274151322000054","219011344069620",0.00,-7.00,0,299.07,302.68,0.0,0.0,0.000,593856.2,593856.2,13295,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456817463,207304.00
03/01/2016 02:30,2,0.000,ALERT,213.29,302.68,59.991,1456817403,"201051344000867","219011344069620",0.00,-7.00,0,299.97,304.78,0.0,0.0,0.000,315858.2,315858.2,20033,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456817465,207305.00
03/01/2016 02:30,2,0.000,ALERT,212.38,300.57,59.986,1456817403,"201051344001093","219011344069620",0.00,-6.50,0,299.07,302.37,0.0,0.0,0.000,325976.0,325976.0,24455,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456817467,207306.00
03/01/2016 02:30,2,0.000,ALERT,212.61,302.68,60.007,1456817403,"201051344000900","219011344069620",0.00,-8.00,0,300.57,304.18,0.0,0.0,0.000,331609.6,331609.6,19443,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456817468,207307.00
03/01/2016 02:30,2,0.000,ALERT,213.06,302.07,60.023,1456817403,"201051344000648","219011344069620",0.00,-9.00,0,299.67,304.18,0.0,0.0,0.000,324311.5,324311.5,19713,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456817470,207308.00
03/01/2016 02:30,2,0.000,ALERT,212.83,303.28,59.933,1456817403,"201051344000569","219011344069620",0.00,-8.00,0,301.47,305.38,0.0,0.0,0.000,332590.0,332590.0,19388,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456817472,207309.00
03/01/2016 02:30,2,0.000,ALERT,212.83,303.28,59.981,1456817403,"201051344000983","219011344069620",0.00,-7.00,0,300.57,304.78,0.0,0.0,0.000,324755.2,324755.2,19833,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456817474,207310.00
03/01/2016 02:30,2,0.000,ALERT,213.06,302.98,60.007,1456817403,"201051344001158","219011344069620",0.00,-9.00,0,300.57,304.48,0.0,0.0,0.000,320685.9,320685.9,20049,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456817476,207311.00
03/01/2016 02:30,2,0.000,ALERT,213.51,303.28,60.018,1456817403,"201051344000576","219011344069620",0.00,-7.00,0,300.87,304.78,0.0,0.0,0.000,325532.2,325532.2,19506,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456817478,207312.00
03/01/2016 02:30,2,0.000,ALERT,212.16,299.67,59.965,1456817403,"274151322000087","219011344069620",0.00,-7.00,0,297.87,301.77,0.0,0.0,0.000,568944.9,568944.9,13345,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456817479,207313.00
03/01/2016 02:45,2,0.000,ALERT,213.29,302.68,59.975,1456818303,"201051344000645","219011344069620",0.00,-8.00,0,300.57,304.48,0.0,0.0,0.000,325163.8,325163.8,19660,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456818305,207314.00
03/01/2016 02:45,2,0.000,ALERT,212.16,300.57,59.970,1456818303,"274151322000085","219011344069620",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,596738.8,596738.8,13315,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456818307,207315.00
03/01/2016 02:45,2,0.000,ALERT,213.51,302.37,59.975,1456818303,"201051344000633","219011344069620",0.00,-8.50,0,299.07,303.88,0.0,0.0,0.000,316832.4,316832.4,20069,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456818308,207316.00
03/01/2016 02:45,2,0.000,ALERT,212.83,302.98,59.975,1456818303,"201051344000469","219011344069620",0.00,-9.00,0,299.67,304.18,0.0,0.0,0.000,317556.1,317556.1,20058,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456818310,207317.00
03/01/2016 02:45,2,0.000,ALERT,212.38,301.17,59.970,1456818303,"201051344000646","219011344069620",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,322781.0,322781.0,24592,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456818312,207318.00
03/01/2016 02:45,2,0.000,ALERT,211.48,299.67,59.970,1456818303,"274151322000052","219011344069620",0.00,-8.50,0,298.77,302.98,0.0,0.0,0.000,604408.2,604408.2,13528,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456818314,207319.00
03/01/2016 02:45,2,0.000,ALERT,212.38,301.17,59.944,1456818303,"201051344000585","219011344069620",0.00,-8.00,0,298.77,302.68,0.0,0.0,0.000,327883.2,327883.2,24598,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456818316,207320.00
03/01/2016 02:45,2,0.000,ALERT,212.38,301.47,59.944,1456818303,"201051344001230","219011344069620",0.00,-8.50,0,299.37,302.68,0.0,0.0,0.000,326613.3,326613.3,24379,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456818317,207321.00
03/01/2016 02:45,2,0.000,ALERT,212.83,301.77,59.928,1456818303,"201051344000582","219011344069620",0.00,-9.00,0,300.27,303.58,0.0,0.0,0.000,320192.2,320192.2,24575,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456818319,207322.00
03/01/2016 02:45,2,0.000,ALERT,211.93,301.17,59.981,1456818303,"201051344000955","219011344069620",0.00,-8.50,0,299.07,302.68,0.0,0.0,0.000,330970.6,330970.6,24511,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456818321,207323.00
03/01/2016 02:45,2,0.000,ALERT,211.93,299.67,59.975,1456818303,"274151322000094","219011344069620",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,485535.0,485535.0,14043,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456818323,207324.00
03/01/2016 02:45,2,0.000,ALERT,212.61,303.28,60.018,1456818303,"201051344000579","219011344069620",0.00,-8.00,0,301.17,305.08,0.0,0.0,0.000,331698.8,331698.8,96,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456818325,207325.00
03/01/2016 02:45,2,0.000,ALERT,212.38,301.77,59.991,1456818303,"201051344000890","219011344069620",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,328265.4,328265.4,24532,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456818327,207326.00
03/01/2016 02:45,2,0.000,ALERT,212.38,301.17,59.986,1456818303,"201051344000438","219011344069620",0.00,-9.00,0,299.37,303.28,0.0,0.0,0.000,330464.1,330464.1,24525,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456818328,207327.00
03/01/2016 02:45,2,0.000,ALERT,212.61,300.57,59.991,1456818303,"201051344000417","219011344069620",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,324284.9,324284.9,24682,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456818330,207328.00
03/01/2016 02:45,2,0.000,ALERT,212.16,300.27,60.007,1456818303,"274151322000083","219011344069620",0.00,-8.50,0,299.07,302.98,0.0,0.0,0.000,598532.3,598532.3,13568,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456818332,207329.00
03/01/2016 02:45,2,0.000,ALERT,212.61,300.27,59.949,1456818303,"274151322000076","219011344069620",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,636953.3,636953.3,13570,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456818334,207330.00
03/01/2016 02:45,2,0.000,ALERT,212.61,303.28,60.002,1456818303,"201051344000868","219011344069620",0.00,-8.50,0,301.77,305.38,0.0,0.0,0.000,316583.1,316583.1,19793,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456818335,207331.00
03/01/2016 02:45,2,0.000,ALERT,211.93,301.47,59.986,1456818303,"274151322000095","219011344069620",0.00,-9.00,0,299.97,303.58,0.0,0.0,0.000,630213.6,630213.6,13457,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456818337,207332.00
03/01/2016 02:45,2,0.000,ALERT,212.61,302.68,60.028,1456818303,"201051344000988","219011344069620",0.00,-8.00,0,298.47,304.18,0.0,0.0,0.000,314788.2,314788.2,20070,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456818339,207333.00
03/01/2016 02:45,2,0.000,ALERT,212.38,300.57,60.034,1456818303,"201051344001025","219011344069620",0.00,-9.00,0,298.47,302.98,0.0,0.0,0.000,327901.6,327901.6,24586,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456818341,207334.00
03/01/2016 02:45,2,0.000,ALERT,212.83,303.28,60.039,1456818303,"201051344000458","219011344069620",0.00,-6.00,0,300.87,305.08,0.0,0.0,0.000,325084.4,325084.4,19979,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456818343,207335.00
03/01/2016 02:45,2,0.000,ALERT,213.51,302.68,60.007,1456818303,"201051344000853","219011344069620",0.00,-8.50,0,301.17,304.48,0.0,0.0,0.000,322911.1,322911.1,19602,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456818345,207336.00
03/01/2016 02:45,2,0.000,ALERT,212.83,301.47,59.991,1456818303,"201051344000685","219011344069620",0.00,-8.00,0,299.07,302.68,0.0,0.0,0.000,330199.6,330199.6,24403,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456818346,207337.00
03/01/2016 02:45,2,0.000,ALERT,212.83,300.87,59.981,1456818303,"201051344000917","219011344069620",0.00,-6.50,0,297.87,302.37,0.0,0.0,0.000,327525.8,327525.8,24398,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456818348,207338.00
03/01/2016 02:45,2,0.000,ALERT,212.83,301.77,59.986,1456818303,"201051344001145","219011344069620",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,332628.7,332628.7,24258,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456818350,207339.00
03/01/2016 02:45,2,0.000,ALERT,212.61,300.57,59.991,1456818303,"201051344000651","219011344069620",0.00,-10.00,0,298.77,302.37,0.0,0.0,0.000,324353.3,324353.3,24629,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456818352,207340.00
03/01/2016 02:45,2,0.000,ALERT,211.70,300.57,59.986,1456818303,"274151322000088","219011344069620",0.00,-7.00,0,298.17,302.37,0.0,0.0,0.000,581181.9,581181.9,13267,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456818353,207341.00
03/01/2016 02:45,2,0.000,ALERT,212.83,299.97,59.970,1456818303,"274151322000068","219011344069620",0.00,-7.00,0,298.17,302.07,0.0,0.0,0.000,485538.4,485538.4,14219,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456818355,207342.00
03/01/2016 02:45,2,0.000,ALERT,212.16,301.47,59.991,1456818303,"201051344001135","219011344069620",0.00,-8.50,0,299.37,302.98,0.0,0.0,0.000,321030.9,321030.9,24597,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456818357,207343.00
03/01/2016 02:45,2,0.000,ALERT,212.61,303.58,59.991,1456818303,"201051344000594","219011344069620",0.00,-8.50,0,300.57,304.78,0.0,0.0,0.000,327346.3,327346.3,20009,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456818359,207344.00
03/01/2016 02:45,2,0.000,ALERT,212.61,300.87,60.007,1456818303,"201051344001203","219011344069620",0.00,-9.00,0,299.07,304.18,0.0,0.0,0.000,327188.8,327188.8,24576,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456818361,207345.00
03/01/2016 02:45,2,0.000,ALERT,211.93,300.27,59.991,1456818303,"274151322000054","219011344069620",0.00,-7.00,0,299.07,302.98,0.0,0.0,0.000,593856.2,593856.2,13297,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456818362,207346.00
03/01/2016 02:45,2,0.000,ALERT,213.29,302.68,59.949,1456818303,"201051344000867","219011344069620",0.00,-7.00,0,300.27,304.78,0.0,0.0,0.000,315858.2,315858.2,20035,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456818364,207347.00
03/01/2016 02:45,2,0.000,ALERT,212.16,300.87,59.986,1456818303,"201051344001093","219011344069620",0.00,-6.50,0,298.77,302.37,0.0,0.0,0.000,325976.0,325976.0,24457,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456818366,207348.00
03/01/2016 02:45,2,0.000,ALERT,212.61,302.68,59.991,1456818303,"201051344000900","219011344069620",0.00,-8.00,0,300.57,304.18,0.0,0.0,0.000,331609.6,331609.6,19445,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456818368,207349.00
03/01/2016 02:45,2,0.000,ALERT,212.83,302.07,59.991,1456818303,"201051344000648","219011344069620",0.00,-9.00,0,299.97,304.48,0.0,0.0,0.000,324311.5,324311.5,19715,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456818370,207350.00
03/01/2016 02:45,2,0.000,ALERT,212.83,303.28,59.991,1456818303,"201051344000569","219011344069620",0.00,-8.00,0,301.47,305.38,0.0,0.0,0.000,332590.0,332590.0,19390,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456818372,207351.00
03/01/2016 02:45,2,0.000,ALERT,212.61,302.68,59.981,1456818303,"201051344000983","219011344069620",0.00,-7.00,0,300.87,305.08,0.0,0.0,0.000,324755.2,324755.2,19835,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456818374,207352.00
03/01/2016 02:45,2,0.000,ALERT,212.83,302.68,59.981,1456818303,"201051344001158","219011344069620",0.00,-8.50,0,300.57,304.48,0.0,0.0,0.000,320685.9,320685.9,20051,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456818375,207353.00
03/01/2016 02:45,2,0.000,ALERT,213.29,303.28,59.996,1456818303,"201051344000576","219011344069620",0.00,-8.50,0,301.17,304.78,0.0,0.0,0.000,325532.2,325532.2,19508,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456818377,207354.00
03/01/2016 02:45,2,0.000,ALERT,211.93,299.37,59.996,1456818303,"274151322000087","219011344069620",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,568944.9,568944.9,13347,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456818379,207355.00
03/01/2016 03:00,2,0.000,ALERT,213.29,302.98,59.975,1456819203,"201051344000645","219011344069620",0.00,-7.00,0,300.57,304.78,0.0,0.0,0.000,325163.8,325163.8,19662,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456819205,207356.00
03/01/2016 03:00,2,0.000,ALERT,212.38,300.87,59.970,1456819203,"274151322000085","219011344069620",0.00,-8.50,0,298.77,302.37,0.0,0.0,0.000,596738.8,596738.8,13317,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456819207,207357.00
03/01/2016 03:00,2,0.000,ALERT,213.51,302.68,59.970,1456819203,"201051344000633","219011344069620",0.00,-8.50,0,299.07,304.18,0.0,0.0,0.000,316832.4,316832.4,20071,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456819209,207358.00
03/01/2016 03:00,2,0.000,ALERT,213.06,303.58,59.981,1456819203,"201051344000469","219011344069620",0.00,-9.00,0,299.67,304.18,0.0,0.0,0.000,317556.1,317556.1,20060,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456819211,207359.00
03/01/2016 03:00,2,0.000,ALERT,212.38,301.17,59.970,1456819203,"201051344000646","219011344069620",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,322781.0,322781.0,24594,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456819212,207360.00
03/01/2016 03:00,2,0.000,ALERT,212.16,300.87,59.986,1456819203,"274151322000052","219011344069620",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,604408.2,604408.2,13530,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456819214,207361.00
03/01/2016 03:00,2,0.000,ALERT,212.61,301.47,59.965,1456819203,"201051344000585","219011344069620",0.00,-8.00,0,298.77,302.68,0.0,0.0,0.000,327883.2,327883.2,24600,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456819216,207362.00
03/01/2016 03:00,2,0.000,ALERT,212.38,301.47,59.965,1456819203,"201051344001230","219011344069620",0.00,-8.50,0,299.37,303.28,0.0,0.0,0.000,326613.3,326613.3,24381,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456819218,207363.00
03/01/2016 03:00,2,0.000,ALERT,212.83,301.77,59.970,1456819203,"201051344000582","219011344069620",0.00,-9.00,0,299.97,303.58,0.0,0.0,0.000,320192.2,320192.2,24577,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456819220,207364.00
03/01/2016 03:00,2,0.000,ALERT,211.93,301.17,59.938,1456819203,"201051344000955","219011344069620",0.00,-8.50,0,299.07,302.98,0.0,0.0,0.000,330970.6,330970.6,24513,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456819221,207365.00
03/01/2016 03:00,2,0.000,ALERT,212.38,300.27,60.018,1456819203,"274151322000094","219011344069620",0.00,-9.00,0,298.17,301.47,0.0,0.0,0.000,485535.0,485535.0,14045,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456819223,207366.00
03/01/2016 03:00,2,0.000,ALERT,212.83,303.28,59.981,1456819203,"201051344000579","219011344069620",0.00,-8.00,0,301.47,305.08,0.0,0.0,0.000,331698.8,331698.8,98,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456819225,207367.00
03/01/2016 03:00,2,0.000,ALERT,212.38,301.47,59.981,1456819203,"201051344000890","219011344069620",0.00,-8.00,0,299.67,303.88,0.0,0.0,0.000,328265.4,328265.4,24534,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456819227,207368.00
03/01/2016 03:00,2,0.000,ALERT,212.38,300.87,59.975,1456819203,"201051344000438","219011344069620",0.00,-9.00,0,299.67,302.98,0.0,0.0,0.000,330464.1,330464.1,24527,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456819229,207369.00
03/01/2016 03:00,2,0.000,ALERT,212.83,300.87,59.981,1456819203,"201051344000417","219011344069620",0.00,-8.00,0,298.47,302.07,0.0,0.0,0.000,324284.9,324284.9,24684,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456819231,207370.00
03/01/2016 03:00,2,0.000,ALERT,212.38,301.17,59.981,1456819203,"274151322000083","219011344069620",0.00,-8.50,0,299.07,302.68,0.0,0.0,0.000,598532.3,598532.3,13570,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456819232,207371.00
03/01/2016 03:00,2,0.000,ALERT,213.06,301.17,59.975,1456819203,"274151322000076","219011344069620",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,636953.3,636953.3,13572,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456819234,207372.00
03/01/2016 03:00,2,0.000,ALERT,213.06,303.88,59.991,1456819203,"201051344000868","219011344069620",0.00,-8.50,0,301.47,305.08,0.0,0.0,0.000,316583.1,316583.1,19795,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456819236,207373.00
03/01/2016 03:00,2,0.000,ALERT,212.38,301.77,59.981,1456819203,"274151322000095","219011344069620",0.00,-9.00,0,299.67,302.98,0.0,0.0,0.000,630213.6,630213.6,13459,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456819238,207374.00
03/01/2016 03:00,2,0.000,ALERT,212.83,302.68,59.986,1456819203,"201051344000988","219011344069620",0.00,-8.00,0,298.47,304.18,0.0,0.0,0.000,314788.2,314788.2,20072,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456819240,207375.00
03/01/2016 03:00,2,0.000,ALERT,212.38,300.57,59.991,1456819203,"201051344001025","219011344069620",0.00,-9.00,0,298.47,303.28,0.0,0.0,0.000,327901.6,327901.6,24588,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456819242,207376.00
03/01/2016 03:00,2,0.000,ALERT,212.83,302.98,59.991,1456819203,"201051344000458","219011344069620",0.00,-6.00,0,300.87,305.68,0.0,0.0,0.000,325084.4,325084.4,19981,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456819243,207377.00
03/01/2016 03:00,2,0.000,ALERT,213.51,302.98,59.986,1456819203,"201051344000853","219011344069620",0.00,-8.50,0,300.57,304.48,0.0,0.0,0.000,322911.1,322911.1,19604,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456819245,207378.00
03/01/2016 03:00,2,0.000,ALERT,212.83,301.47,59.991,1456819203,"201051344000685","219011344069620",0.00,-8.50,0,299.37,302.98,0.0,0.0,0.000,330199.6,330199.6,24405,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456819247,207379.00
03/01/2016 03:00,2,0.000,ALERT,212.61,300.57,60.002,1456819203,"201051344000917","219011344069620",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,327525.8,327525.8,24400,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456819249,207380.00
03/01/2016 03:00,2,0.000,ALERT,212.61,301.17,59.991,1456819203,"201051344001145","219011344069620",0.00,-8.50,0,299.97,303.58,0.0,0.0,0.000,332628.7,332628.7,24260,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456819251,207381.00
03/01/2016 03:00,2,0.000,ALERT,212.61,300.57,60.023,1456819203,"201051344000651","219011344069620",0.00,-10.00,0,298.77,302.37,0.0,0.0,0.000,324353.3,324353.3,24631,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456819252,207382.00
03/01/2016 03:00,2,0.000,ALERT,211.70,300.57,59.949,1456819203,"274151322000088","219011344069620",0.00,-7.00,0,297.87,301.77,0.0,0.0,0.000,581181.9,581181.9,13269,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456819254,207383.00
03/01/2016 03:00,2,0.000,ALERT,213.06,299.97,59.991,1456819203,"274151322000068","219011344069620",0.00,-7.00,0,298.17,301.47,0.0,0.0,0.000,485538.4,485538.4,14221,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456819256,207384.00
03/01/2016 03:00,2,0.000,ALERT,212.16,301.47,59.981,1456819203,"201051344001135","219011344069620",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,321030.9,321030.9,24599,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456819258,207385.00
03/01/2016 03:00,2,0.000,ALERT,212.61,303.58,59.975,1456819203,"201051344000594","219011344069620",0.00,-8.50,0,300.57,304.48,0.0,0.0,0.000,327346.3,327346.3,20011,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456819260,207386.00
03/01/2016 03:00,2,0.000,ALERT,212.61,300.87,60.018,1456819203,"201051344001203","219011344069620",0.00,-9.00,0,299.07,304.18,0.0,0.0,0.000,327188.8,327188.8,24578,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456819262,207387.00
03/01/2016 03:00,2,0.000,ALERT,212.38,301.47,59.954,1456819203,"274151322000054","219011344069620",0.00,-7.00,0,298.77,302.37,0.0,0.0,0.000,593856.2,593856.2,13299,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456819263,207388.00
03/01/2016 03:00,2,0.000,ALERT,213.29,302.37,59.981,1456819203,"201051344000867","219011344069620",0.00,-7.00,0,300.27,304.78,0.0,0.0,0.000,315858.2,315858.2,20037,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456819265,207389.00
03/01/2016 03:00,2,0.000,ALERT,212.61,301.47,59.981,1456819203,"201051344001093","219011344069620",0.00,-6.50,0,298.77,302.68,0.0,0.0,0.000,325976.0,325976.0,24459,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456819267,207390.00
03/01/2016 03:00,2,0.000,ALERT,212.83,302.98,59.975,1456819203,"201051344000900","219011344069620",0.00,-8.50,0,300.57,304.48,0.0,0.0,0.000,331609.6,331609.6,19447,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456819269,207391.00
03/01/2016 03:00,2,0.000,ALERT,213.06,302.37,59.986,1456819203,"201051344000648","219011344069620",0.00,-9.00,0,300.27,304.48,0.0,0.0,0.000,324311.5,324311.5,19717,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456819270,207392.00
03/01/2016 03:00,2,0.000,ALERT,213.06,303.58,59.986,1456819203,"201051344000569","219011344069620",0.00,-8.00,0,301.47,305.38,0.0,0.0,0.000,332590.0,332590.0,19392,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456819272,207393.00
03/01/2016 03:00,2,0.000,ALERT,213.06,303.28,59.986,1456819203,"201051344000983","219011344069620",0.00,-8.00,0,300.87,304.78,0.0,0.0,0.000,324755.2,324755.2,19837,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456819274,207394.00
03/01/2016 03:00,2,0.000,ALERT,213.06,302.98,59.986,1456819203,"201051344001158","219011344069620",0.00,-9.00,0,300.27,304.18,0.0,0.0,0.000,320685.9,320685.9,20053,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456819276,207395.00
03/01/2016 03:00,2,0.000,ALERT,213.51,303.58,59.986,1456819203,"201051344000576","219011344069620",0.00,-8.50,0,300.87,304.78,0.0,0.0,0.000,325532.2,325532.2,19510,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456819278,207396.00
03/01/2016 03:00,2,0.000,ALERT,212.38,300.27,59.981,1456819203,"274151322000087","219011344069620",0.00,-7.00,0,297.57,301.17,0.0,0.0,0.000,568944.9,568944.9,13349,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456819279,207397.00
03/01/2016 03:15,2,0.000,ALERT,213.29,302.98,60.007,1456820103,"201051344000645","219011344069620",0.00,-8.00,0,301.17,304.78,0.0,0.0,0.000,325163.8,325163.8,19664,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456820105,207398.00
03/01/2016 03:15,2,0.000,ALERT,212.16,301.47,59.986,1456820103,"274151322000085","219011344069620",0.00,-8.00,0,298.77,302.98,0.0,0.0,0.000,596738.8,596738.8,13319,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456820107,207399.00
03/01/2016 03:15,2,0.000,ALERT,213.51,302.98,60.007,1456820103,"201051344000633","219011344069620",0.00,-8.50,0,299.37,304.48,0.0,0.0,0.000,316832.4,316832.4,20073,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456820108,207400.00
03/01/2016 03:15,2,0.000,ALERT,212.83,302.98,60.007,1456820103,"201051344000469","219011344069620",0.00,-9.00,0,300.27,304.78,0.0,0.0,0.000,317556.1,317556.1,20062,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456820110,207401.00
03/01/2016 03:15,2,0.000,ALERT,212.16,301.47,59.996,1456820103,"201051344000646","219011344069620",0.00,-9.00,0,299.07,302.68,0.0,0.0,0.000,322781.0,322781.0,24596,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456820112,207402.00
03/01/2016 03:15,2,0.000,ALERT,211.93,300.27,60.018,1456820103,"274151322000052","219011344069620",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,604408.2,604408.2,13532,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456820114,207403.00
03/01/2016 03:15,2,0.000,ALERT,212.38,301.47,59.986,1456820103,"201051344000585","219011344069620",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,327883.2,327883.2,24602,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456820115,207404.00
03/01/2016 03:15,2,0.000,ALERT,212.38,301.47,59.986,1456820103,"201051344001230","219011344069620",0.00,-8.50,0,299.37,302.98,0.0,0.0,0.000,326613.3,326613.3,24383,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456820117,207405.00
03/01/2016 03:15,2,0.000,ALERT,212.83,302.37,59.986,1456820103,"201051344000582","219011344069620",0.00,-9.00,0,300.27,303.58,0.0,0.0,0.000,320192.2,320192.2,24579,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456820119,207406.00
03/01/2016 03:15,2,0.000,ALERT,212.16,301.47,59.986,1456820103,"201051344000955","219011344069620",0.00,-8.50,0,299.37,302.68,0.0,0.0,0.000,330970.6,330970.6,24515,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456820121,207407.00
03/01/2016 03:15,2,0.000,ALERT,212.16,300.27,59.975,1456820103,"274151322000094","219011344069620",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,485535.0,485535.0,14047,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456820123,207408.00
03/01/2016 03:15,2,0.000,ALERT,212.83,303.58,59.975,1456820103,"201051344000579","219011344069620",0.00,-8.00,0,301.47,305.38,0.0,0.0,0.000,331698.8,331698.8,100,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456820125,207409.00
03/01/2016 03:15,2,0.000,ALERT,212.16,301.77,59.986,1456820103,"201051344000890","219011344069620",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,328265.4,328265.4,24536,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456820127,207410.00
03/01/2016 03:15,2,0.000,ALERT,212.61,301.17,60.007,1456820103,"201051344000438","219011344069620",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,330464.1,330464.1,24529,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456820129,207411.00
03/01/2016 03:15,2,0.000,ALERT,212.61,300.87,59.981,1456820103,"201051344000417","219011344069620",0.00,-8.50,0,298.77,302.37,0.0,0.0,0.000,324284.9,324284.9,24686,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456820130,207412.00
03/01/2016 03:15,2,0.000,ALERT,212.16,301.17,59.965,1456820103,"274151322000083","219011344069620",0.00,-8.50,0,299.37,303.28,0.0,0.0,0.000,598532.3,598532.3,13572,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456820132,207413.00
03/01/2016 03:15,2,0.000,ALERT,212.83,301.77,59.970,1456820103,"274151322000076","219011344069620",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,636953.3,636953.3,13574,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456820134,207414.00
03/01/2016 03:15,2,0.000,ALERT,212.83,303.88,59.970,1456820103,"201051344000868","219011344069620",0.00,-8.50,0,302.07,305.68,0.0,0.0,0.000,316583.1,316583.1,19797,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456820136,207415.00
03/01/2016 03:15,2,0.000,ALERT,212.38,302.07,59.965,1456820103,"274151322000095","219011344069620",0.00,-9.00,0,299.97,303.58,0.0,0.0,0.000,630213.6,630213.6,13461,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456820138,207416.00
03/01/2016 03:15,2,0.000,ALERT,212.83,302.98,59.975,1456820103,"201051344000988","219011344069620",0.00,-8.00,0,298.47,304.48,0.0,0.0,0.000,314788.2,314788.2,20074,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456820139,207417.00
03/01/2016 03:15,2,0.000,ALERT,212.38,300.27,59.970,1456820103,"201051344001025","219011344069620",0.00,-10.00,0,298.77,303.58,0.0,0.0,0.000,327901.6,327901.6,24590,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456820141,207418.00
03/01/2016 03:15,2,0.000,ALERT,212.83,303.28,60.007,1456820103,"201051344000458","219011344069620",0.00,-6.00,0,301.47,305.68,0.0,0.0,0.000,325084.4,325084.4,19983,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456820143,207419.00
03/01/2016 03:15,2,0.000,ALERT,213.51,302.98,59.922,1456820103,"201051344000853","219011344069620",0.00,-8.50,0,300.87,304.78,0.0,0.0,0.000,322911.1,322911.1,19606,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456820145,207420.00
03/01/2016 03:15,2,0.000,ALERT,212.83,300.87,59.954,1456820103,"201051344000685","219011344069620",0.00,-8.50,0,299.07,302.98,0.0,0.0,0.000,330199.6,330199.6,24407,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456820147,207421.00
03/01/2016 03:15,2,0.000,ALERT,212.61,300.57,59.959,1456820103,"201051344000917","219011344069620",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,327525.8,327525.8,24402,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456820148,207422.00
03/01/2016 03:15,2,0.000,ALERT,212.61,301.17,59.959,1456820103,"201051344001145","219011344069620",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,332628.7,332628.7,24262,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456820150,207423.00
03/01/2016 03:15,2,0.000,ALERT,212.38,300.27,59.959,1456820103,"201051344000651","219011344069620",0.00,-10.00,0,299.07,302.37,0.0,0.0,0.000,324353.3,324353.3,24633,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456820152,207424.00
03/01/2016 03:15,2,0.000,ALERT,211.70,300.57,59.949,1456820103,"274151322000088","219011344069620",0.00,-8.00,0,298.17,302.37,0.0,0.0,0.000,581181.9,581181.9,13271,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456820154,207425.00
03/01/2016 03:15,2,0.000,ALERT,212.83,299.97,59.959,1456820103,"274151322000068","219011344069620",0.00,-7.00,0,298.17,302.07,0.0,0.0,0.000,485538.4,485538.4,14223,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456820156,207426.00
03/01/2016 03:15,2,0.000,ALERT,212.16,301.17,59.944,1456820103,"201051344001135","219011344069620",0.00,-8.50,0,299.37,303.28,0.0,0.0,0.000,321030.9,321030.9,24601,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456820157,207427.00
03/01/2016 03:15,2,0.000,ALERT,212.61,303.58,59.959,1456820103,"201051344000594","219011344069620",0.00,-8.50,0,300.87,305.08,0.0,0.0,0.000,327346.3,327346.3,20013,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456820159,207428.00
03/01/2016 03:15,2,0.000,ALERT,212.38,300.87,60.002,1456820103,"201051344001203","219011344069620",0.00,-9.00,0,299.07,304.18,0.0,0.0,0.000,327188.8,327188.8,24580,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456820161,207429.00
03/01/2016 03:15,2,0.000,ALERT,212.16,300.87,59.954,1456820103,"274151322000054","219011344069620",0.00,-7.00,0,298.77,302.98,0.0,0.0,0.000,593856.2,593856.2,13301,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456820163,207430.00
03/01/2016 03:15,2,0.000,ALERT,213.29,302.98,59.922,1456820103,"201051344000867","219011344069620",0.00,-7.00,0,300.57,305.08,0.0,0.0,0.000,315858.2,315858.2,20039,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456820165,207431.00
