ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/01/2016 03:15,2,0.000,ALERT,212.38,301.17,59.959,1456820103,"201051344001093","219011344069620",0.00,-6.50,0,299.37,302.98,0.0,0.0,0.000,325976.0,325976.0,24461,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456820167,207432.00
03/01/2016 03:15,2,0.000,ALERT,212.83,303.28,59.959,1456820103,"201051344000900","219011344069620",0.00,-8.50,0,300.57,304.48,0.0,0.0,0.000,331609.6,331609.6,19449,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456820168,207433.00
03/01/2016 03:15,2,0.000,ALERT,213.06,302.37,59.954,1456820103,"201051344000648","219011344069620",0.00,-9.00,0,300.57,304.78,0.0,0.0,0.000,324311.5,324311.5,19719,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456820170,207434.00
03/01/2016 03:15,2,0.000,ALERT,212.83,303.28,59.954,1456820103,"201051344000569","219011344069620",0.00,-8.00,0,301.77,305.68,0.0,0.0,0.000,332590.0,332590.0,19394,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456820172,207435.00
03/01/2016 03:15,2,0.000,ALERT,212.83,303.58,59.954,1456820103,"201051344000983","219011344069620",0.00,-8.00,0,301.17,305.08,0.0,0.0,0.000,324755.2,324755.2,19839,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456820174,207436.00
03/01/2016 03:15,2,0.000,ALERT,213.06,302.98,59.949,1456820103,"201051344001158","219011344069620",0.00,-9.00,0,300.57,304.48,0.0,0.0,0.000,320685.9,320685.9,20055,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456820176,207437.00
03/01/2016 03:15,2,0.000,ALERT,213.29,303.58,59.986,1456820103,"201051344000576","219011344069620",0.00,-8.50,0,301.47,305.08,0.0,0.0,0.000,325532.2,325532.2,19512,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456820177,207438.00
03/01/2016 03:15,2,0.000,ALERT,212.38,300.27,59.959,1456820103,"274151322000087","219011344069620",0.00,-7.00,0,297.87,301.77,0.0,0.0,0.000,568944.9,568944.9,13351,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456820179,207439.00
03/01/2016 03:30,2,0.000,ALERT,213.51,303.58,59.991,1456821003,"201051344000645","219011344069620",0.00,-7.00,0,301.17,305.08,0.0,0.0,0.000,325163.8,325163.8,19666,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456821005,207440.00
03/01/2016 03:30,2,0.000,ALERT,212.38,300.87,59.981,1456821003,"274151322000085","219011344069620",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,596738.8,596738.8,13321,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456821007,207441.00
03/01/2016 03:30,2,0.000,ALERT,213.74,302.98,59.949,1456821003,"201051344000633","219011344069620",0.00,-8.50,0,299.07,304.48,0.0,0.0,0.000,316832.4,316832.4,20075,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456821009,207442.00
03/01/2016 03:30,2,0.000,ALERT,213.29,303.58,59.949,1456821003,"201051344000469","219011344069620",0.00,-9.00,0,300.27,304.78,0.0,0.0,0.000,317556.1,317556.1,20064,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456821011,207443.00
03/01/2016 03:30,2,0.000,ALERT,212.16,300.87,59.954,1456821003,"201051344000646","219011344069620",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,322781.0,322781.0,24598,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456821013,207444.00
03/01/2016 03:30,2,0.000,ALERT,212.16,301.17,59.949,1456821003,"274151322000052","219011344069620",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,604408.2,604408.2,13534,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456821014,207445.00
03/01/2016 03:30,2,0.000,ALERT,212.38,301.17,59.944,1456821003,"201051344000585","219011344069620",0.00,-8.00,0,298.77,302.98,0.0,0.0,0.000,327883.2,327883.2,24604,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456821016,207446.00
03/01/2016 03:30,2,0.000,ALERT,212.38,301.17,59.954,1456821003,"201051344001230","219011344069620",0.00,-8.50,0,299.67,302.98,0.0,0.0,0.000,326613.3,326613.3,24385,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456821018,207447.00
03/01/2016 03:30,2,0.000,ALERT,213.06,302.07,59.954,1456821003,"201051344000582","219011344069620",0.00,-9.00,0,300.27,303.58,0.0,0.0,0.000,320192.2,320192.2,24581,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456821020,207448.00
03/01/2016 03:30,2,0.000,ALERT,211.93,300.87,59.944,1456821003,"201051344000955","219011344069620",0.00,-8.50,0,299.37,302.68,0.0,0.0,0.000,330970.6,330970.6,24517,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456821021,207449.00
03/01/2016 03:30,2,0.000,ALERT,212.38,300.57,59.949,1456821003,"274151322000094","219011344069620",0.00,-9.00,0,298.47,302.07,0.0,0.0,0.000,485535.0,485535.0,14049,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456821023,207450.00
03/01/2016 03:30,2,0.000,ALERT,213.06,303.58,59.933,1456821003,"201051344000579","219011344069620",0.00,-8.00,0,301.77,305.68,0.0,0.0,0.000,331698.8,331698.8,102,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456821025,207451.00
03/01/2016 03:30,2,0.000,ALERT,212.16,301.17,59.944,1456821003,"201051344000890","219011344069620",0.00,-8.00,0,299.67,304.18,0.0,0.0,0.000,328265.4,328265.4,24538,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456821027,207452.00
03/01/2016 03:30,2,0.000,ALERT,212.38,300.87,59.944,1456821003,"201051344000438","219011344069620",0.00,-9.00,0,299.37,303.28,0.0,0.0,0.000,330464.1,330464.1,24531,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456821029,207453.00
03/01/2016 03:30,2,0.000,ALERT,212.61,300.27,59.949,1456821003,"201051344000417","219011344069620",0.00,-9.00,0,298.77,302.37,0.0,0.0,0.000,324284.9,324284.9,24688,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456821031,207454.00
03/01/2016 03:30,2,0.000,ALERT,212.61,301.77,59.954,1456821003,"274151322000083","219011344069620",0.00,-8.50,0,299.67,303.28,0.0,0.0,0.000,598532.3,598532.3,13574,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456821033,207455.00
03/01/2016 03:30,2,0.000,ALERT,213.06,301.17,59.938,1456821003,"274151322000076","219011344069620",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,636953.3,636953.3,13576,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456821035,207456.00
03/01/2016 03:30,2,0.000,ALERT,212.83,303.88,59.959,1456821003,"201051344000868","219011344069620",0.00,-8.50,0,301.77,305.68,0.0,0.0,0.000,316583.1,316583.1,19799,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456821036,207457.00
03/01/2016 03:30,2,0.000,ALERT,212.38,302.07,59.938,1456821003,"274151322000095","219011344069620",0.00,-9.00,0,300.27,303.58,0.0,0.0,0.000,630213.6,630213.6,13463,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456821038,207458.00
03/01/2016 03:30,2,0.000,ALERT,212.83,303.28,59.928,1456821003,"201051344000988","219011344069620",0.00,-8.00,0,298.47,304.78,0.0,0.0,0.000,314788.2,314788.2,20076,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456821040,207459.00
03/01/2016 03:30,2,0.000,ALERT,212.16,300.27,59.944,1456821003,"201051344001025","219011344069620",0.00,-9.00,0,298.77,303.58,0.0,0.0,0.000,327901.6,327901.6,24592,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456821042,207460.00
03/01/2016 03:30,2,0.000,ALERT,212.83,303.58,59.954,1456821003,"201051344000458","219011344069620",0.00,-6.00,0,301.47,305.98,0.0,0.0,0.000,325084.4,325084.4,19985,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456821044,207461.00
03/01/2016 03:30,2,0.000,ALERT,213.51,303.28,59.959,1456821003,"201051344000853","219011344069620",0.00,-8.50,0,301.17,305.08,0.0,0.0,0.000,322911.1,322911.1,19608,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456821045,207462.00
03/01/2016 03:30,2,0.000,ALERT,212.61,300.87,59.949,1456821003,"201051344000685","219011344069620",0.00,-8.00,0,299.07,302.68,0.0,0.0,0.000,330199.6,330199.6,24409,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456821048,207463.00
03/01/2016 03:30,2,0.000,ALERT,212.61,300.57,59.991,1456821003,"201051344000917","219011344069620",0.00,-6.50,0,297.87,302.37,0.0,0.0,0.000,327525.8,327525.8,24404,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456821049,207464.00
03/01/2016 03:30,2,0.000,ALERT,212.61,301.17,59.954,1456821003,"201051344001145","219011344069620",0.00,-8.50,0,299.37,303.28,0.0,0.0,0.000,332628.7,332628.7,24264,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456821051,207465.00
03/01/2016 03:30,2,0.000,ALERT,212.61,300.57,59.959,1456821003,"201051344000651","219011344069620",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,324353.3,324353.3,24635,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456821053,207466.00
03/01/2016 03:30,2,0.000,ALERT,211.93,300.57,59.949,1456821003,"274151322000088","219011344069620",0.00,-7.00,0,298.47,302.07,0.0,0.0,0.000,581181.9,581181.9,13273,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456821055,207467.00
03/01/2016 03:30,2,0.000,ALERT,213.06,300.27,59.959,1456821003,"274151322000068","219011344069620",0.00,-7.00,0,298.47,301.77,0.0,0.0,0.000,485538.4,485538.4,14225,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456821057,207468.00
03/01/2016 03:30,2,0.000,ALERT,211.93,300.87,59.959,1456821003,"201051344001135","219011344069620",0.00,-8.50,0,299.37,303.28,0.0,0.0,0.000,321030.9,321030.9,24603,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456821058,207469.00
03/01/2016 03:30,2,0.000,ALERT,212.61,303.58,59.922,1456821003,"201051344000594","219011344069620",0.00,-8.50,0,300.87,305.08,0.0,0.0,0.000,327346.3,327346.3,20015,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456821060,207470.00
03/01/2016 03:30,2,0.000,ALERT,212.38,300.27,59.986,1456821003,"201051344001203","219011344069620",0.00,-9.00,0,299.07,304.48,0.0,0.0,0.000,327188.8,327188.8,24582,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456821062,207471.00
03/01/2016 03:30,2,0.000,ALERT,212.16,301.47,59.949,1456821003,"274151322000054","219011344069620",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,593856.2,593856.2,13303,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456821064,207472.00
03/01/2016 03:30,2,0.000,ALERT,213.06,302.98,59.944,1456821003,"201051344000867","219011344069620",0.00,-7.00,0,300.57,305.38,0.0,0.0,0.000,315858.2,315858.2,20041,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456821066,207473.00
03/01/2016 03:30,2,0.000,ALERT,212.38,300.87,59.959,1456821003,"201051344001093","219011344069620",0.00,-7.00,0,299.07,302.68,0.0,0.0,0.000,325976.0,325976.0,24463,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456821067,207474.00
03/01/2016 03:30,2,0.000,ALERT,212.83,303.28,59.922,1456821003,"201051344000900","219011344069620",0.00,-8.50,0,300.87,304.78,0.0,0.0,0.000,331609.6,331609.6,19451,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456821069,207475.00
03/01/2016 03:30,2,0.000,ALERT,213.06,302.37,59.944,1456821003,"201051344000648","219011344069620",0.00,-10.00,0,300.87,304.78,0.0,0.0,0.000,324311.5,324311.5,19721,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456821071,207476.00
03/01/2016 03:30,2,0.000,ALERT,213.06,303.88,59.917,1456821003,"201051344000569","219011344069620",0.00,-8.50,0,301.47,305.98,0.0,0.0,0.000,332590.0,332590.0,19396,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456821073,207477.00
03/01/2016 03:30,2,0.000,ALERT,213.06,303.58,59.949,1456821003,"201051344000983","219011344069620",0.00,-8.00,0,301.47,305.38,0.0,0.0,0.000,324755.2,324755.2,19841,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456821075,207478.00
03/01/2016 03:30,2,0.000,ALERT,213.06,303.28,59.991,1456821003,"201051344001158","219011344069620",0.00,-9.00,0,300.57,304.78,0.0,0.0,0.000,320685.9,320685.9,20057,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456821077,207479.00
03/01/2016 03:30,2,0.000,ALERT,213.29,303.88,59.912,1456821003,"201051344000576","219011344069620",0.00,-8.50,0,301.17,305.08,0.0,0.0,0.000,325532.2,325532.2,19514,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456821079,207480.00
03/01/2016 03:30,2,0.000,ALERT,212.38,299.67,59.949,1456821003,"274151322000087","219011344069620",0.00,-7.00,0,297.87,301.47,0.0,0.0,0.000,568944.9,568944.9,13353,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456821080,207481.00
03/01/2016 03:45,2,0.000,ALERT,213.06,302.68,59.991,1456821903,"201051344000645","219011344069620",0.00,-8.00,0,301.17,305.38,0.0,0.0,0.000,325163.8,325163.8,19668,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456821905,207482.00
03/01/2016 03:45,2,0.000,ALERT,212.16,301.17,59.981,1456821903,"274151322000085","219011344069620",0.00,-8.50,0,298.47,302.68,0.0,0.0,0.000,596738.8,596738.8,13323,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456821907,207483.00
03/01/2016 03:45,2,0.000,ALERT,213.06,302.07,59.975,1456821903,"201051344000633","219011344069620",0.00,-8.50,0,299.37,304.78,0.0,0.0,0.000,316832.4,316832.4,20077,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456821909,207484.00
03/01/2016 03:45,2,0.000,ALERT,212.61,302.37,59.965,1456821903,"201051344000469","219011344069620",0.00,-9.00,0,300.27,304.78,0.0,0.0,0.000,317556.1,317556.1,20066,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456821910,207485.00
03/01/2016 03:45,2,0.000,ALERT,212.38,301.47,59.975,1456821903,"201051344000646","219011344069620",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,322781.0,322781.0,24600,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456821912,207486.00
03/01/2016 03:45,2,0.000,ALERT,211.48,300.27,59.986,1456821903,"274151322000052","219011344069620",0.00,-8.50,0,298.17,302.98,0.0,0.0,0.000,604408.2,604408.2,13536,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456821914,207487.00
03/01/2016 03:45,2,0.000,ALERT,212.61,301.77,59.986,1456821903,"201051344000585","219011344069620",0.00,-8.00,0,298.77,302.98,0.0,0.0,0.000,327883.2,327883.2,24606,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456821916,207488.00
03/01/2016 03:45,2,0.000,ALERT,212.38,301.47,59.981,1456821903,"201051344001230","219011344069620",0.00,-8.50,0,299.07,302.98,0.0,0.0,0.000,326613.3,326613.3,24387,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456821918,207489.00
03/01/2016 03:45,2,0.000,ALERT,213.06,302.37,60.012,1456821903,"201051344000582","219011344069620",0.00,-9.00,0,299.97,303.58,0.0,0.0,0.000,320192.2,320192.2,24583,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456821919,207490.00
03/01/2016 03:45,2,0.000,ALERT,212.16,301.47,59.975,1456821903,"201051344000955","219011344069620",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,330970.6,330970.6,24519,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456821921,207491.00
03/01/2016 03:45,2,0.000,ALERT,212.16,299.97,59.975,1456821903,"274151322000094","219011344069620",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,485535.0,485535.0,14051,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456821923,207492.00
03/01/2016 03:45,2,0.000,ALERT,212.61,302.98,59.981,1456821903,"201051344000579","219011344069620",0.00,-8.00,0,301.77,305.38,0.0,0.0,0.000,331698.8,331698.8,104,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456821925,207493.00
03/01/2016 03:45,2,0.000,ALERT,212.38,302.07,59.975,1456821903,"201051344000890","219011344069620",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,328265.4,328265.4,24540,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456821927,207494.00
03/01/2016 03:45,2,0.000,ALERT,212.61,301.17,59.981,1456821903,"201051344000438","219011344069620",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,330464.1,330464.1,24533,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456821929,207495.00
03/01/2016 03:45,2,0.000,ALERT,212.83,301.17,59.970,1456821903,"201051344000417","219011344069620",0.00,-8.50,0,298.47,302.07,0.0,0.0,0.000,324284.9,324284.9,24690,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456821930,207496.00
03/01/2016 03:45,2,0.000,ALERT,212.16,300.87,59.965,1456821903,"274151322000083","219011344069620",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,598532.3,598532.3,13576,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456821932,207497.00
03/01/2016 03:45,2,0.000,ALERT,212.61,300.87,59.975,1456821903,"274151322000076","219011344069620",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,636953.3,636953.3,13578,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456821934,207498.00
03/01/2016 03:45,2,0.000,ALERT,212.61,302.98,59.975,1456821903,"201051344000868","219011344069620",0.00,-8.00,0,302.07,305.68,0.0,0.0,0.000,316583.1,316583.1,19801,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456821936,207499.00
03/01/2016 03:45,2,0.000,ALERT,212.16,301.77,59.938,1456821903,"274151322000095","219011344069620",0.00,-9.00,0,299.37,303.28,0.0,0.0,0.000,630213.6,630213.6,13465,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456821938,207500.00
03/01/2016 03:45,2,0.000,ALERT,212.38,302.37,59.965,1456821903,"201051344000988","219011344069620",0.00,-8.00,0,298.47,304.48,0.0,0.0,0.000,314788.2,314788.2,20078,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456821940,207501.00
03/01/2016 03:45,2,0.000,ALERT,212.38,300.57,59.944,1456821903,"201051344001025","219011344069620",0.00,-9.00,0,298.17,303.28,0.0,0.0,0.000,327901.6,327901.6,24594,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456821942,207502.00
03/01/2016 03:45,2,0.000,ALERT,212.38,302.68,59.970,1456821903,"201051344000458","219011344069620",0.00,-6.50,0,301.47,305.68,0.0,0.0,0.000,325084.4,325084.4,19987,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456821944,207503.00
03/01/2016 03:45,2,0.000,ALERT,213.29,302.37,59.975,1456821903,"201051344000853","219011344069620",0.00,-8.50,0,301.17,305.08,0.0,0.0,0.000,322911.1,322911.1,19610,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456821945,207504.00
03/01/2016 03:45,2,0.000,ALERT,212.83,301.47,60.002,1456821903,"201051344000685","219011344069620",0.00,-8.50,0,298.47,302.68,0.0,0.0,0.000,330199.6,330199.6,24411,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456821947,207505.00
03/01/2016 03:45,2,0.000,ALERT,212.83,300.87,59.981,1456821903,"201051344000917","219011344069620",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,327525.8,327525.8,24406,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456821949,207506.00
03/01/2016 03:45,2,0.000,ALERT,212.83,301.77,59.981,1456821903,"201051344001145","219011344069620",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,332628.7,332628.7,24266,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456821951,207507.00
03/01/2016 03:45,2,0.000,ALERT,212.61,300.57,59.970,1456821903,"201051344000651","219011344069620",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,324353.3,324353.3,24637,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456821953,207508.00
03/01/2016 03:45,2,0.000,ALERT,211.70,300.57,59.965,1456821903,"274151322000088","219011344069620",0.00,-8.00,0,297.87,302.07,0.0,0.0,0.000,581181.9,581181.9,13275,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456821954,207509.00
03/01/2016 03:45,2,0.000,ALERT,212.83,300.27,59.975,1456821903,"274151322000068","219011344069620",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,485538.4,485538.4,14227,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456821956,207510.00
03/01/2016 03:45,2,0.000,ALERT,211.93,301.17,59.970,1456821903,"201051344001135","219011344069620",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,321030.9,321030.9,24605,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456821958,207511.00
03/01/2016 03:45,2,0.000,ALERT,212.16,302.98,59.975,1456821903,"201051344000594","219011344069620",0.00,-8.50,0,300.87,305.08,0.0,0.0,0.000,327346.3,327346.3,20017,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456821960,207512.00
03/01/2016 03:45,2,0.000,ALERT,212.61,301.17,59.965,1456821903,"201051344001203","219011344069620",0.00,-9.00,0,298.77,304.18,0.0,0.0,0.000,327188.8,327188.8,24584,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456821961,207513.00
03/01/2016 03:45,2,0.000,ALERT,211.93,300.57,59.912,1456821903,"274151322000054","219011344069620",0.00,-8.00,0,298.17,302.68,0.0,0.0,0.000,593856.2,593856.2,13305,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456821963,207514.00
03/01/2016 03:45,2,0.000,ALERT,212.83,302.07,59.970,1456821903,"201051344000867","219011344069620",0.00,-8.00,0,300.57,305.38,0.0,0.0,0.000,315858.2,315858.2,20043,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456821965,207515.00
03/01/2016 03:45,2,0.000,ALERT,212.61,301.47,59.959,1456821903,"201051344001093","219011344069620",0.00,-7.00,0,298.77,302.68,0.0,0.0,0.000,325976.0,325976.0,24465,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456821967,207516.00
03/01/2016 03:45,2,0.000,ALERT,212.38,302.37,59.965,1456821903,"201051344000900","219011344069620",0.00,-8.50,0,300.57,304.78,0.0,0.0,0.000,331609.6,331609.6,19453,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456821969,207517.00
03/01/2016 03:45,2,0.000,ALERT,212.83,301.77,59.970,1456821903,"201051344000648","219011344069620",0.00,-9.00,0,300.57,304.78,0.0,0.0,0.000,324311.5,324311.5,19723,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456821971,207518.00
03/01/2016 03:45,2,0.000,ALERT,212.61,302.68,59.975,1456821903,"201051344000569","219011344069620",0.00,-8.50,0,301.77,305.68,0.0,0.0,0.000,332590.0,332590.0,19398,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456821973,207519.00
03/01/2016 03:45,2,0.000,ALERT,212.38,302.68,59.959,1456821903,"201051344000983","219011344069620",0.00,-8.00,0,301.47,305.38,0.0,0.0,0.000,324755.2,324755.2,19843,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456821974,207520.00
03/01/2016 03:45,2,0.000,ALERT,212.83,302.68,59.970,1456821903,"201051344001158","219011344069620",0.00,-9.00,0,300.57,304.48,0.0,0.0,0.000,320685.9,320685.9,20059,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456821976,207521.00
03/01/2016 03:45,2,0.000,ALERT,213.06,302.98,59.954,1456821903,"201051344000576","219011344069620",0.00,-8.50,0,301.47,305.08,0.0,0.0,0.000,325532.2,325532.2,19516,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456821978,207522.00
03/01/2016 03:45,2,0.000,ALERT,212.16,299.37,59.986,1456821903,"274151322000087","219011344069620",0.00,-7.00,0,297.26,301.47,0.0,0.0,0.000,568944.9,568944.9,13355,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456821980,207523.00
03/01/2016 04:00,2,0.000,ALERT,213.29,302.68,59.986,1456822804,"201051344000645","219011344069620",0.00,-8.00,0,300.57,304.78,0.0,0.0,0.000,325163.8,325163.8,19670,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456822806,207524.00
03/01/2016 04:00,2,0.000,ALERT,211.93,300.27,59.996,1456822804,"274151322000085","219011344069620",0.00,-8.50,0,299.07,302.68,0.0,0.0,0.000,596738.8,596738.8,13325,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456822807,207525.00
03/01/2016 04:00,2,0.000,ALERT,213.29,302.37,59.991,1456822804,"201051344000633","219011344069620",0.00,-8.50,0,298.77,304.48,0.0,0.0,0.000,316832.4,316832.4,20079,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456822809,207526.00
03/01/2016 04:00,2,0.000,ALERT,212.83,302.68,59.986,1456822804,"201051344000469","219011344069620",0.00,-10.00,0,299.37,304.78,0.0,0.0,0.000,317556.1,317556.1,20068,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456822811,207527.00
03/01/2016 04:00,2,0.000,ALERT,211.93,300.87,59.981,1456822804,"201051344000646","219011344069620",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,322781.0,322781.0,24602,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456822813,207528.00
03/01/2016 04:00,2,0.000,ALERT,211.70,300.57,59.981,1456822804,"274151322000052","219011344069620",0.00,-8.50,0,298.77,302.98,0.0,0.0,0.000,604408.2,604408.2,13538,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456822814,207529.00
03/01/2016 04:00,2,0.000,ALERT,212.38,301.17,59.981,1456822804,"201051344000585","219011344069620",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,327883.2,327883.2,24608,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456822816,207530.00
03/01/2016 04:00,2,0.000,ALERT,212.16,300.87,59.981,1456822804,"201051344001230","219011344069620",0.00,-8.50,0,299.67,303.28,0.0,0.0,0.000,326613.3,326613.3,24389,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456822818,207531.00
03/01/2016 04:00,2,0.000,ALERT,212.83,301.77,59.996,1456822804,"201051344000582","219011344069620",0.00,-10.00,0,300.27,303.88,0.0,0.0,0.000,320192.2,320192.2,24585,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456822820,207532.00
03/01/2016 04:00,2,0.000,ALERT,211.70,300.87,59.981,1456822804,"201051344000955","219011344069620",0.00,-8.50,0,299.37,302.98,0.0,0.0,0.000,330970.6,330970.6,24521,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456822822,207533.00
03/01/2016 04:00,2,0.000,ALERT,211.93,299.67,59.981,1456822804,"274151322000094","219011344069620",0.00,-10.00,0,298.47,302.07,0.0,0.0,0.000,485535.0,485535.0,14053,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456822824,207534.00
03/01/2016 04:00,2,0.000,ALERT,212.83,303.28,59.959,1456822804,"201051344000579","219011344069620",0.00,-8.00,0,301.17,305.68,0.0,0.0,0.000,331698.8,331698.8,106,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456822826,207535.00
03/01/2016 04:00,2,0.000,ALERT,212.16,301.47,60.012,1456822804,"201051344000890","219011344069620",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,328265.4,328265.4,24542,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456822827,207536.00
03/01/2016 04:00,2,0.000,ALERT,212.16,300.87,59.981,1456822804,"201051344000438","219011344069620",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,330464.1,330464.1,24535,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456822829,207537.00
03/01/2016 04:00,2,0.000,ALERT,212.61,300.57,59.981,1456822804,"201051344000417","219011344069620",0.00,-8.50,0,299.07,302.68,0.0,0.0,0.000,324284.9,324284.9,24692,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456822831,207538.00
03/01/2016 04:00,2,0.000,ALERT,211.93,300.27,59.981,1456822804,"274151322000083","219011344069620",0.00,-8.50,0,299.37,302.98,0.0,0.0,0.000,598532.3,598532.3,13578,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456822833,207539.00
03/01/2016 04:00,2,0.000,ALERT,212.61,300.27,59.975,1456822804,"274151322000076","219011344069620",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,636953.3,636953.3,13580,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456822835,207540.00
03/01/2016 04:00,2,0.000,ALERT,212.83,303.58,59.970,1456822804,"201051344000868","219011344069620",0.00,-8.50,0,300.87,305.38,0.0,0.0,0.000,316583.1,316583.1,19803,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456822836,207541.00
03/01/2016 04:00,2,0.000,ALERT,212.16,301.17,59.970,1456822804,"274151322000095","219011344069620",0.00,-10.00,0,299.97,303.58,0.0,0.0,0.000,630213.6,630213.6,13467,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456822838,207542.00
03/01/2016 04:00,2,0.000,ALERT,212.61,302.68,59.991,1456822804,"201051344000988","219011344069620",0.00,-8.00,0,298.17,304.48,0.0,0.0,0.000,314788.2,314788.2,20080,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456822840,207543.00
03/01/2016 04:00,2,0.000,ALERT,212.16,300.27,59.981,1456822804,"201051344001025","219011344069620",0.00,-9.00,0,298.77,303.58,0.0,0.0,0.000,327901.6,327901.6,24596,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456822842,207544.00
03/01/2016 04:00,2,0.000,ALERT,212.61,302.98,59.975,1456822804,"201051344000458","219011344069620",0.00,-6.50,0,300.27,305.68,0.0,0.0,0.000,325084.4,325084.4,19989,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456822844,207545.00
03/01/2016 04:00,2,0.000,ALERT,213.06,302.37,60.002,1456822804,"201051344000853","219011344069620",0.00,-8.50,0,300.27,304.78,0.0,0.0,0.000,322911.1,322911.1,19612,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456822845,207546.00
03/01/2016 04:00,2,0.000,ALERT,212.61,300.87,59.986,1456822804,"201051344000685","219011344069620",0.00,-8.50,0,299.37,302.98,0.0,0.0,0.000,330199.6,330199.6,24413,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456822847,207547.00
03/01/2016 04:00,2,0.000,ALERT,212.61,300.57,59.981,1456822804,"201051344000917","219011344069620",0.00,-7.00,0,298.17,302.37,0.0,0.0,0.000,327525.8,327525.8,24408,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456822849,207548.00
03/01/2016 04:00,2,0.000,ALERT,212.61,301.47,59.970,1456822804,"201051344001145","219011344069620",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,332628.7,332628.7,24268,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456822851,207549.00
03/01/2016 04:00,2,0.000,ALERT,212.16,300.27,59.981,1456822804,"201051344000651","219011344069620",0.00,-10.00,0,298.77,302.37,0.0,0.0,0.000,324353.3,324353.3,24639,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456822853,207550.00
03/01/2016 04:00,2,0.000,ALERT,211.48,299.67,59.965,1456822804,"274151322000088","219011344069620",0.00,-7.00,0,298.47,302.07,0.0,0.0,0.000,581181.9,581181.9,13277,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456822854,207551.00
03/01/2016 04:00,2,0.000,ALERT,212.83,299.67,59.928,1456822804,"274151322000068","219011344069620",0.00,-7.00,0,298.47,301.77,0.0,0.0,0.000,485538.4,485538.4,14229,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456822856,207552.00
03/01/2016 04:00,2,0.000,ALERT,211.93,300.57,59.954,1456822804,"201051344001135","219011344069620",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,321030.9,321030.9,24607,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456822858,207553.00
03/01/2016 04:00,2,0.000,ALERT,212.16,302.98,59.970,1456822804,"201051344000594","219011344069620",0.00,-9.00,0,300.57,305.08,0.0,0.0,0.000,327346.3,327346.3,20019,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456822860,207554.00
03/01/2016 04:00,2,0.000,ALERT,212.16,300.27,59.965,1456822804,"201051344001203","219011344069620",0.00,-9.00,0,299.07,304.48,0.0,0.0,0.000,327188.8,327188.8,24586,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456822862,207555.00
03/01/2016 04:00,2,0.000,ALERT,211.70,299.97,59.965,1456822804,"274151322000054","219011344069620",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,593856.2,593856.2,13307,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456822864,207556.00
03/01/2016 04:00,2,0.000,ALERT,213.06,302.07,59.965,1456822804,"201051344000867","219011344069620",0.00,-8.00,0,299.67,305.08,0.0,0.0,0.000,315858.2,315858.2,20045,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456822865,207557.00
03/01/2016 04:00,2,0.000,ALERT,212.16,300.87,59.959,1456822804,"201051344001093","219011344069620",0.00,-7.00,0,299.07,302.98,0.0,0.0,0.000,325976.0,325976.0,24467,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456822867,207558.00
03/01/2016 04:00,2,0.000,ALERT,212.61,302.37,59.922,1456822804,"201051344000900","219011344069620",0.00,-8.50,0,300.27,304.48,0.0,0.0,0.000,331609.6,331609.6,19455,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456822869,207559.00
03/01/2016 04:00,2,0.000,ALERT,212.83,301.47,59.996,1456822804,"201051344000648","219011344069620",0.00,-10.00,0,299.67,304.78,0.0,0.0,0.000,324311.5,324311.5,19725,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456822871,207560.00
03/01/2016 04:00,2,0.000,ALERT,212.83,303.28,59.970,1456822804,"201051344000569","219011344069620",0.00,-8.50,0,301.17,305.68,0.0,0.0,0.000,332590.0,332590.0,19400,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456822872,207561.00
03/01/2016 04:00,2,0.000,ALERT,212.83,302.68,59.970,1456822804,"201051344000983","219011344069620",0.00,-8.00,0,300.87,305.08,0.0,0.0,0.000,324755.2,324755.2,19845,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456822874,207562.00
03/01/2016 04:00,2,0.000,ALERT,213.06,302.68,59.933,1456822804,"201051344001158","219011344069620",0.00,-9.00,0,300.27,304.48,0.0,0.0,0.000,320685.9,320685.9,20061,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456822876,207563.00
03/01/2016 04:00,2,0.000,ALERT,213.29,302.98,59.970,1456822804,"201051344000576","219011344069620",0.00,-8.50,0,300.87,305.08,0.0,0.0,0.000,325532.2,325532.2,19518,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456822878,207564.00
03/01/2016 04:00,2,0.000,ALERT,212.16,299.37,59.959,1456822804,"274151322000087","219011344069620",0.00,-7.00,0,297.87,301.77,0.0,0.0,0.000,568944.9,568944.9,13357,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456822880,207565.00
03/01/2016 04:15,2,0.000,ALERT,212.83,302.07,59.970,1456823703,"201051344000645","219011344069620",0.00,-8.00,0,300.57,304.48,0.0,0.0,0.000,325163.8,325163.8,19672,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456823705,207566.00
03/01/2016 04:15,2,0.000,ALERT,211.93,300.87,59.965,1456823703,"274151322000085","219011344069620",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,596738.8,596738.8,13327,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456823707,207567.00
03/01/2016 04:15,2,0.000,ALERT,213.06,301.77,59.981,1456823703,"201051344000633","219011344069620",0.00,-9.00,0,298.77,303.88,0.0,0.0,0.000,316832.4,316832.4,20081,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456823709,207568.00
03/01/2016 04:15,2,0.000,ALERT,212.61,302.07,59.986,1456823703,"201051344000469","219011344069620",0.00,-9.00,0,299.37,304.18,0.0,0.0,0.000,317556.1,317556.1,20070,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456823710,207569.00
03/01/2016 04:15,2,0.000,ALERT,211.93,300.87,60.012,1456823703,"201051344000646","219011344069620",0.00,-9.00,0,298.47,302.07,0.0,0.0,0.000,322781.0,322781.0,24604,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456823712,207570.00
03/01/2016 04:15,2,0.000,ALERT,211.48,300.57,59.975,1456823703,"274151322000052","219011344069620",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,604408.2,604408.2,13540,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456823714,207571.00
03/01/2016 04:15,2,0.000,ALERT,212.16,300.87,59.970,1456823703,"201051344000585","219011344069620",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,327883.2,327883.2,24610,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456823716,207572.00
03/01/2016 04:15,2,0.000,ALERT,212.16,301.17,59.922,1456823703,"201051344001230","219011344069620",0.00,-8.50,0,299.07,302.68,0.0,0.0,0.000,326613.3,326613.3,24391,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456823718,207573.00
03/01/2016 04:15,2,0.000,ALERT,212.61,301.77,59.975,1456823703,"201051344000582","219011344069620",0.00,-9.00,0,299.97,302.98,0.0,0.0,0.000,320192.2,320192.2,24587,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456823719,207574.00
03/01/2016 04:15,2,0.000,ALERT,211.70,300.57,59.965,1456823703,"201051344000955","219011344069620",0.00,-8.50,0,298.77,302.37,0.0,0.0,0.000,330970.6,330970.6,24523,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456823721,207575.00
03/01/2016 04:15,2,0.000,ALERT,211.70,299.67,59.965,1456823703,"274151322000094","219011344069620",0.00,-10.00,0,297.87,301.47,0.0,0.0,0.000,485535.0,485535.0,14055,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456823723,207576.00
