ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/01/2016 04:15,2,0.000,ALERT,212.38,302.37,59.970,1456823703,"201051344000579","219011344069620",0.00,-8.50,0,301.47,305.08,0.0,0.0,0.000,331698.8,331698.8,108,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456823725,207577.00
03/01/2016 04:15,2,0.000,ALERT,211.93,300.87,59.970,1456823703,"201051344000890","219011344069620",0.00,-8.00,0,299.07,303.28,0.0,0.0,0.000,328265.4,328265.4,24544,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456823727,207578.00
03/01/2016 04:15,2,0.000,ALERT,212.16,300.57,59.954,1456823703,"201051344000438","219011344069620",0.00,-9.00,0,299.07,302.68,0.0,0.0,0.000,330464.1,330464.1,24537,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456823728,207579.00
03/01/2016 04:15,2,0.000,ALERT,212.38,299.97,59.975,1456823703,"201051344000417","219011344069620",0.00,-9.00,0,298.77,302.37,0.0,0.0,0.000,324284.9,324284.9,24694,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456823730,207580.00
03/01/2016 04:15,2,0.000,ALERT,211.70,300.87,59.938,1456823703,"274151322000083","219011344069620",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,598532.3,598532.3,13580,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456823732,207581.00
03/01/2016 04:15,2,0.000,ALERT,212.38,300.27,59.975,1456823703,"274151322000076","219011344069620",0.00,-8.50,0,298.47,302.68,0.0,0.0,0.000,636953.3,636953.3,13582,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456823734,207582.00
03/01/2016 04:15,2,0.000,ALERT,212.38,302.98,59.954,1456823703,"201051344000868","219011344069620",0.00,-8.50,0,301.47,305.08,0.0,0.0,0.000,316583.1,316583.1,19805,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456823736,207583.00
03/01/2016 04:15,2,0.000,ALERT,211.70,301.77,59.965,1456823703,"274151322000095","219011344069620",0.00,-10.00,0,299.37,302.98,0.0,0.0,0.000,630213.6,630213.6,13469,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456823738,207584.00
03/01/2016 04:15,2,0.000,ALERT,212.16,301.77,59.928,1456823703,"201051344000988","219011344069620",0.00,-8.00,0,298.17,303.88,0.0,0.0,0.000,314788.2,314788.2,20082,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456823740,207585.00
03/01/2016 04:15,2,0.000,ALERT,211.93,299.97,60.023,1456823703,"201051344001025","219011344069620",0.00,-9.00,0,298.47,302.98,0.0,0.0,0.000,327901.6,327901.6,24598,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456823741,207586.00
03/01/2016 04:15,2,0.000,ALERT,212.38,302.37,59.986,1456823703,"201051344000458","219011344069620",0.00,-6.50,0,300.87,305.08,0.0,0.0,0.000,325084.4,325084.4,19991,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456823743,207587.00
03/01/2016 04:15,2,0.000,ALERT,212.83,301.77,59.959,1456823703,"201051344000853","219011344069620",0.00,-8.50,0,300.87,304.48,0.0,0.0,0.000,322911.1,322911.1,19614,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456823745,207588.00
03/01/2016 04:15,2,0.000,ALERT,212.38,300.87,59.981,1456823703,"201051344000685","219011344069620",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,330199.6,330199.6,24415,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456823747,207589.00
03/01/2016 04:15,2,0.000,ALERT,212.38,300.27,59.991,1456823703,"201051344000917","219011344069620",0.00,-7.00,0,297.87,302.07,0.0,0.0,0.000,327525.8,327525.8,24410,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456823749,207590.00
03/01/2016 04:15,2,0.000,ALERT,212.61,301.17,59.991,1456823703,"201051344001145","219011344069620",0.00,-8.50,0,299.37,302.98,0.0,0.0,0.000,332628.7,332628.7,24270,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456823750,207591.00
03/01/2016 04:15,2,0.000,ALERT,211.93,299.67,59.991,1456823703,"201051344000651","219011344069620",0.00,-11.00,0,298.47,302.07,0.0,0.0,0.000,324353.3,324353.3,24641,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456823752,207592.00
03/01/2016 04:15,2,0.000,ALERT,211.48,299.97,60.023,1456823703,"274151322000088","219011344069620",0.00,-8.00,0,297.57,301.77,0.0,0.0,0.000,581181.9,581181.9,13279,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456823754,207593.00
03/01/2016 04:15,2,0.000,ALERT,212.61,299.97,59.996,1456823703,"274151322000068","219011344069620",0.00,-8.00,0,297.87,301.47,0.0,0.0,0.000,485538.4,485538.4,14231,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456823756,207594.00
03/01/2016 04:15,2,0.000,ALERT,211.93,300.87,60.002,1456823703,"201051344001135","219011344069620",0.00,-8.50,0,298.77,302.98,0.0,0.0,0.000,321030.9,321030.9,24609,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456823758,207595.00
03/01/2016 04:15,2,0.000,ALERT,212.16,302.68,60.002,1456823703,"201051344000594","219011344069620",0.00,-9.00,0,300.57,304.48,0.0,0.0,0.000,327346.3,327346.3,20021,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456823760,207596.00
03/01/2016 04:15,2,0.000,ALERT,211.93,299.97,60.002,1456823703,"201051344001203","219011344069620",0.00,-9.00,0,298.47,303.88,0.0,0.0,0.000,327188.8,327188.8,24588,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456823761,207597.00
03/01/2016 04:15,2,0.000,ALERT,211.70,300.87,60.028,1456823703,"274151322000054","219011344069620",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,593856.2,593856.2,13309,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456823763,207598.00
03/01/2016 04:15,2,0.000,ALERT,212.83,301.77,60.023,1456823703,"201051344000867","219011344069620",0.00,-8.00,0,299.97,304.48,0.0,0.0,0.000,315858.2,315858.2,20047,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456823765,207599.00
03/01/2016 04:15,2,0.000,ALERT,212.16,300.57,60.007,1456823703,"201051344001093","219011344069620",0.00,-7.00,0,298.77,302.07,0.0,0.0,0.000,325976.0,325976.0,24469,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456823767,207600.00
03/01/2016 04:15,2,0.000,ALERT,212.16,302.07,59.996,1456823703,"201051344000900","219011344069620",0.00,-8.50,0,299.97,304.18,0.0,0.0,0.000,331609.6,331609.6,19457,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456823768,207601.00
03/01/2016 04:15,2,0.000,ALERT,212.61,301.47,60.018,1456823703,"201051344000648","219011344069620",0.00,-10.00,0,299.97,304.18,0.0,0.0,0.000,324311.5,324311.5,19727,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456823770,207602.00
03/01/2016 04:15,2,0.000,ALERT,212.38,302.68,60.002,1456823703,"201051344000569","219011344069620",0.00,-8.50,0,301.47,305.08,0.0,0.0,0.000,332590.0,332590.0,19402,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456823772,207603.00
03/01/2016 04:15,2,0.000,ALERT,212.16,302.07,60.007,1456823703,"201051344000983","219011344069620",0.00,-8.00,0,300.87,304.78,0.0,0.0,0.000,324755.2,324755.2,19847,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456823774,207604.00
03/01/2016 04:15,2,0.000,ALERT,212.61,301.77,59.975,1456823703,"201051344001158","219011344069620",0.00,-10.00,0,300.57,304.18,0.0,0.0,0.000,320685.9,320685.9,20063,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456823776,207605.00
03/01/2016 04:15,2,0.000,ALERT,212.83,302.68,59.954,1456823703,"201051344000576","219011344069620",0.00,-8.00,0,300.87,304.48,0.0,0.0,0.000,325532.2,325532.2,19520,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456823777,207606.00
03/01/2016 04:15,2,0.000,ALERT,211.93,299.37,59.970,1456823703,"274151322000087","219011344069620",0.00,-7.00,0,297.26,301.17,0.0,0.0,0.000,568944.9,568944.9,13359,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456823779,207607.00
03/01/2016 04:30,2,0.000,ALERT,213.06,302.37,59.965,1456824603,"201051344000645","219011344069620",0.00,-8.50,0,299.97,304.18,0.0,0.0,0.000,325163.8,325163.8,19674,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456824605,207608.00
03/01/2016 04:30,2,0.000,ALERT,211.93,300.57,60.007,1456824603,"274151322000085","219011344069620",0.00,-8.50,0,298.77,302.07,0.0,0.0,0.000,596738.8,596738.8,13329,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456824607,207609.00
03/01/2016 04:30,2,0.000,ALERT,213.06,301.77,59.981,1456824603,"201051344000633","219011344069620",0.00,-9.00,0,298.17,303.58,0.0,0.0,0.000,316832.4,316832.4,20083,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456824609,207610.00
03/01/2016 04:30,2,0.000,ALERT,212.61,302.37,59.970,1456824603,"201051344000469","219011344069620",0.00,-10.00,0,298.77,303.88,0.0,0.0,0.000,317556.1,317556.1,20072,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456824610,207611.00
03/01/2016 04:30,2,0.000,ALERT,211.93,301.17,59.970,1456824603,"201051344000646","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,322781.0,322781.0,24606,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456824612,207612.00
03/01/2016 04:30,2,0.000,ALERT,211.70,300.27,59.970,1456824603,"274151322000052","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,604408.2,604408.2,13542,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456824614,207613.00
03/01/2016 04:30,2,0.000,ALERT,212.16,300.87,59.986,1456824603,"201051344000585","219011344069620",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,327883.2,327883.2,24612,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456824616,207614.00
03/01/2016 04:30,2,0.000,ALERT,211.93,300.87,59.981,1456824603,"201051344001230","219011344069620",0.00,-8.50,0,299.07,302.68,0.0,0.0,0.000,326613.3,326613.3,24393,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456824618,207615.00
03/01/2016 04:30,2,0.000,ALERT,212.61,301.77,59.996,1456824603,"201051344000582","219011344069620",0.00,-10.00,0,299.37,303.28,0.0,0.0,0.000,320192.2,320192.2,24589,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456824619,207616.00
03/01/2016 04:30,2,0.000,ALERT,211.70,300.87,59.981,1456824603,"201051344000955","219011344069620",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,330970.6,330970.6,24525,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456824621,207617.00
03/01/2016 04:30,2,0.000,ALERT,211.70,299.97,59.991,1456824603,"274151322000094","219011344069620",0.00,-10.00,0,298.17,301.47,0.0,0.0,0.000,485535.0,485535.0,14057,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456824623,207618.00
03/01/2016 04:30,2,0.000,ALERT,212.38,302.68,59.986,1456824603,"201051344000579","219011344069620",0.00,-8.50,0,300.57,304.78,0.0,0.0,0.000,331698.8,331698.8,110,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456824625,207619.00
03/01/2016 04:30,2,0.000,ALERT,211.93,301.17,59.954,1456824603,"201051344000890","219011344069620",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,328265.4,328265.4,24546,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456824627,207620.00
03/01/2016 04:30,2,0.000,ALERT,212.16,300.57,59.996,1456824603,"201051344000438","219011344069620",0.00,-9.00,0,299.07,302.68,0.0,0.0,0.000,330464.1,330464.1,24539,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456824629,207621.00
03/01/2016 04:30,2,0.000,ALERT,212.16,300.27,59.991,1456824603,"201051344000417","219011344069620",0.00,-9.00,0,297.87,301.77,0.0,0.0,0.000,324284.9,324284.9,24696,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456824631,207622.00
03/01/2016 04:30,2,0.000,ALERT,211.70,300.87,59.944,1456824603,"274151322000083","219011344069620",0.00,-8.50,0,299.07,302.37,0.0,0.0,0.000,598532.3,598532.3,13582,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456824632,207623.00
03/01/2016 04:30,2,0.000,ALERT,212.61,300.87,59.991,1456824603,"274151322000076","219011344069620",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,636953.3,636953.3,13584,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456824634,207624.00
03/01/2016 04:30,2,0.000,ALERT,212.38,302.98,59.991,1456824603,"201051344000868","219011344069620",0.00,-8.50,0,300.57,304.78,0.0,0.0,0.000,316583.1,316583.1,19807,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456824636,207625.00
03/01/2016 04:30,2,0.000,ALERT,211.70,301.17,59.986,1456824603,"274151322000095","219011344069620",0.00,-10.00,0,299.97,302.98,0.0,0.0,0.000,630213.6,630213.6,13471,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456824638,207626.00
03/01/2016 04:30,2,0.000,ALERT,212.16,302.07,59.981,1456824603,"201051344000988","219011344069620",0.00,-8.50,0,297.57,303.58,0.0,0.0,0.000,314788.2,314788.2,20084,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456824640,207627.00
03/01/2016 04:30,2,0.000,ALERT,211.70,299.97,60.023,1456824603,"201051344001025","219011344069620",0.00,-10.00,0,298.17,302.98,0.0,0.0,0.000,327901.6,327901.6,24600,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456824641,207628.00
03/01/2016 04:30,2,0.000,ALERT,212.16,302.07,59.965,1456824603,"201051344000458","219011344069620",0.00,-6.50,0,300.27,304.78,0.0,0.0,0.000,325084.4,325084.4,19993,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456824643,207629.00
03/01/2016 04:30,2,0.000,ALERT,212.83,301.77,59.996,1456824603,"201051344000853","219011344069620",0.00,-9.00,0,299.97,304.18,0.0,0.0,0.000,322911.1,322911.1,19616,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456824645,207630.00
03/01/2016 04:30,2,0.000,ALERT,212.38,300.87,59.991,1456824603,"201051344000685","219011344069620",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,330199.6,330199.6,24417,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456824647,207631.00
03/01/2016 04:30,2,0.000,ALERT,212.38,300.57,59.991,1456824603,"201051344000917","219011344069620",0.00,-7.00,0,297.57,302.07,0.0,0.0,0.000,327525.8,327525.8,24412,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456824649,207632.00
03/01/2016 04:30,2,0.000,ALERT,212.38,301.17,59.986,1456824603,"201051344001145","219011344069620",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,332628.7,332628.7,24272,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456824651,207633.00
03/01/2016 04:30,2,0.000,ALERT,211.93,300.27,59.981,1456824603,"201051344000651","219011344069620",0.00,-11.00,0,298.17,302.07,0.0,0.0,0.000,324353.3,324353.3,24643,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456824652,207634.00
03/01/2016 04:30,2,0.000,ALERT,211.25,300.57,59.981,1456824603,"274151322000088","219011344069620",0.00,-8.00,0,298.17,301.77,0.0,0.0,0.000,581181.9,581181.9,13281,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456824654,207635.00
03/01/2016 04:30,2,0.000,ALERT,212.61,299.97,59.981,1456824603,"274151322000068","219011344069620",0.00,-8.00,0,298.17,301.17,0.0,0.0,0.000,485538.4,485538.4,14233,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456824656,207636.00
03/01/2016 04:30,2,0.000,ALERT,211.48,300.57,59.959,1456824603,"201051344001135","219011344069620",0.00,-8.50,0,298.77,302.98,0.0,0.0,0.000,321030.9,321030.9,24611,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456824658,207637.00
03/01/2016 04:30,2,0.000,ALERT,211.93,302.68,59.944,1456824603,"201051344000594","219011344069620",0.00,-9.00,0,299.67,304.18,0.0,0.0,0.000,327346.3,327346.3,20023,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456824660,207638.00
03/01/2016 04:30,2,0.000,ALERT,211.93,299.97,59.991,1456824603,"201051344001203","219011344069620",0.00,-9.00,0,298.77,303.88,0.0,0.0,0.000,327188.8,327188.8,24590,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456824661,207639.00
03/01/2016 04:30,2,0.000,ALERT,211.70,301.17,59.981,1456824603,"274151322000054","219011344069620",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,593856.2,593856.2,13311,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456824663,207640.00
03/01/2016 04:30,2,0.000,ALERT,212.61,301.77,59.949,1456824603,"201051344000867","219011344069620",0.00,-8.00,0,299.37,304.18,0.0,0.0,0.000,315858.2,315858.2,20049,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456824665,207641.00
03/01/2016 04:30,2,0.000,ALERT,211.93,300.57,59.981,1456824603,"201051344001093","219011344069620",0.00,-7.00,0,298.47,302.37,0.0,0.0,0.000,325976.0,325976.0,24471,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456824667,207642.00
03/01/2016 04:30,2,0.000,ALERT,212.16,302.07,59.986,1456824603,"201051344000900","219011344069620",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,331609.6,331609.6,19459,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456824669,207643.00
03/01/2016 04:30,2,0.000,ALERT,212.61,301.47,59.991,1456824603,"201051344000648","219011344069620",0.00,-10.00,0,299.37,303.88,0.0,0.0,0.000,324311.5,324311.5,19729,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456824670,207644.00
03/01/2016 04:30,2,0.000,ALERT,212.61,302.98,59.991,1456824603,"201051344000569","219011344069620",0.00,-8.50,0,300.87,304.78,0.0,0.0,0.000,332590.0,332590.0,19404,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456824672,207645.00
03/01/2016 04:30,2,0.000,ALERT,212.16,302.37,59.954,1456824603,"201051344000983","219011344069620",0.00,-8.50,0,300.27,304.48,0.0,0.0,0.000,324755.2,324755.2,19849,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456824674,207646.00
03/01/2016 04:30,2,0.000,ALERT,212.61,302.37,59.970,1456824603,"201051344001158","219011344069620",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,320685.9,320685.9,20065,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456824676,207647.00
03/01/2016 04:30,2,0.000,ALERT,212.83,302.68,60.012,1456824603,"201051344000576","219011344069620",0.00,-8.50,0,300.27,304.18,0.0,0.0,0.000,325532.2,325532.2,19522,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456824677,207648.00
03/01/2016 04:30,2,0.000,ALERT,211.93,299.67,59.981,1456824603,"274151322000087","219011344069620",0.00,-8.00,0,297.57,301.17,0.0,0.0,0.000,568944.9,568944.9,13361,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456824679,207649.00
03/01/2016 04:45,2,0.000,ALERT,212.83,302.07,59.949,1456825503,"201051344000645","219011344069620",0.00,-8.50,0,300.57,304.18,0.0,0.0,0.000,325163.8,325163.8,19676,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456825505,207650.00
03/01/2016 04:45,2,0.000,ALERT,211.93,299.97,59.949,1456825503,"274151322000085","219011344069620",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,596738.8,596738.8,13331,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456825507,207651.00
03/01/2016 04:45,2,0.000,ALERT,213.06,302.07,59.959,1456825503,"201051344000633","219011344069620",0.00,-9.00,0,298.47,303.58,0.0,0.0,0.000,316832.4,316832.4,20085,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456825508,207652.00
03/01/2016 04:45,2,0.000,ALERT,212.38,302.07,59.959,1456825503,"201051344000469","219011344069620",0.00,-10.00,0,299.37,303.88,0.0,0.0,0.000,317556.1,317556.1,20074,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456825510,207653.00
03/01/2016 04:45,2,0.000,ALERT,211.70,300.87,59.933,1456825503,"201051344000646","219011344069620",0.00,-10.00,0,298.47,306.88,0.0,0.0,0.000,322781.0,322781.0,24608,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456825512,207654.00
03/01/2016 04:45,2,0.000,ALERT,211.48,300.27,59.949,1456825503,"274151322000052","219011344069620",0.00,-9.00,0,297.57,302.68,0.0,0.0,0.000,604408.2,604408.2,13544,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456825514,207655.00
03/01/2016 04:45,2,0.000,ALERT,212.16,300.57,59.949,1456825503,"201051344000585","219011344069620",0.00,-8.50,0,298.47,306.58,0.0,0.0,0.000,327883.2,327883.2,24614,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456825515,207656.00
03/01/2016 04:45,2,0.000,ALERT,212.16,301.17,59.965,1456825503,"201051344001230","219011344069620",0.00,-9.00,0,299.07,307.48,0.0,0.0,0.000,326613.3,326613.3,24395,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456825517,207657.00
03/01/2016 04:45,2,0.000,ALERT,212.61,301.77,59.917,1456825503,"201051344000582","219011344069620",0.00,-10.00,0,299.67,307.78,0.0,0.0,0.000,320192.2,320192.2,24591,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456825519,207658.00
03/01/2016 04:45,2,0.000,ALERT,211.70,300.57,59.965,1456825503,"201051344000955","219011344069620",0.00,-9.00,0,298.47,307.18,0.0,0.0,0.000,330970.6,330970.6,24527,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456825521,207659.00
03/01/2016 04:45,2,0.000,ALERT,211.70,299.37,59.965,1456825503,"274151322000094","219011344069620",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,485535.0,485535.0,14059,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456825523,207660.00
03/01/2016 04:45,2,0.000,ALERT,212.16,302.37,59.959,1456825503,"201051344000579","219011344069620",0.00,-8.50,0,300.57,304.78,0.0,0.0,0.000,331698.8,331698.8,112,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456825525,207661.00
03/01/2016 04:45,2,0.000,ALERT,211.93,301.17,59.959,1456825503,"201051344000890","219011344069620",0.00,-8.50,0,299.07,308.39,0.0,0.0,0.000,328265.4,328265.4,24548,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456825528,207662.00
03/01/2016 04:45,2,0.000,ALERT,212.16,300.87,59.938,1456825503,"201051344000438","219011344069620",0.00,-10.00,0,299.07,307.48,0.0,0.0,0.000,330464.1,330464.1,24541,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456825529,207663.00
03/01/2016 04:45,2,0.000,ALERT,212.38,300.27,59.981,1456825503,"201051344000417","219011344069620",0.00,-9.00,0,298.17,306.58,0.0,0.0,0.000,324284.9,324284.9,24698,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456825531,207664.00
03/01/2016 04:45,2,0.000,ALERT,211.93,300.57,59.959,1456825503,"274151322000083","219011344069620",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,598532.3,598532.3,13584,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456825533,207665.00
03/01/2016 04:45,2,0.000,ALERT,212.61,301.17,59.986,1456825503,"274151322000076","219011344069620",0.00,-8.50,0,297.87,302.68,0.0,0.0,0.000,636953.3,636953.3,13586,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456825535,207666.00
03/01/2016 04:45,2,0.000,ALERT,212.16,302.68,59.922,1456825503,"201051344000868","219011344069620",0.00,-8.50,0,300.87,304.78,0.0,0.0,0.000,316583.1,316583.1,19809,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456825537,207667.00
03/01/2016 04:45,2,0.000,ALERT,211.93,301.47,59.975,1456825503,"274151322000095","219011344069620",0.00,-10.00,0,299.07,302.98,0.0,0.0,0.000,630213.6,630213.6,13473,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456825538,207668.00
03/01/2016 04:45,2,0.000,ALERT,212.16,302.07,59.949,1456825503,"201051344000988","219011344069620",0.00,-8.50,0,297.57,303.58,0.0,0.0,0.000,314788.2,314788.2,20086,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456825540,207669.00
03/01/2016 04:45,2,0.000,ALERT,211.93,299.97,59.959,1456825503,"201051344001025","219011344069620",0.00,-10.00,0,298.17,307.18,0.0,0.0,0.000,327901.6,327901.6,24602,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456825542,207670.00
03/01/2016 04:45,2,0.000,ALERT,212.16,302.37,59.991,1456825503,"201051344000458","219011344069620",0.00,-7.00,0,299.97,304.78,0.0,0.0,0.000,325084.4,325084.4,19995,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456825544,207671.00
03/01/2016 04:45,2,0.000,ALERT,212.83,301.77,59.965,1456825503,"201051344000853","219011344069620",0.00,-9.00,0,299.67,304.18,0.0,0.0,0.000,322911.1,322911.1,19618,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456825546,207672.00
03/01/2016 04:45,2,0.000,ALERT,212.38,300.87,59.970,1456825503,"201051344000685","219011344069620",0.00,-9.00,0,298.47,307.18,0.0,0.0,0.000,330199.6,330199.6,24419,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456825547,207673.00
03/01/2016 04:45,2,0.000,ALERT,212.38,300.57,59.970,1456825503,"201051344000917","219011344069620",0.00,-7.00,0,297.57,305.98,0.0,0.0,0.000,327525.8,327525.8,24414,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456825549,207674.00
03/01/2016 04:45,2,0.000,ALERT,212.38,301.17,59.965,1456825503,"201051344001145","219011344069620",0.00,-9.00,0,299.37,308.09,0.0,0.0,0.000,332628.7,332628.7,24274,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456825551,207675.00
03/01/2016 04:45,2,0.000,ALERT,212.16,300.27,59.965,1456825503,"201051344000651","219011344069620",0.00,-11.00,0,298.17,306.28,0.0,0.0,0.000,324353.3,324353.3,24645,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456825553,207676.00
03/01/2016 04:45,2,0.000,ALERT,211.25,300.27,59.959,1456825503,"274151322000088","219011344069620",0.00,-8.00,0,297.57,301.77,0.0,0.0,0.000,581181.9,581181.9,13283,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456825555,207677.00
03/01/2016 04:45,2,0.000,ALERT,212.61,299.97,59.975,1456825503,"274151322000068","219011344069620",0.00,-8.00,0,297.26,301.47,0.0,0.0,0.000,485538.4,485538.4,14235,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456825556,207678.00
03/01/2016 04:45,2,0.000,ALERT,211.48,300.57,59.959,1456825503,"201051344001135","219011344069620",0.00,-9.00,0,298.77,307.48,0.0,0.0,0.000,321030.9,321030.9,24613,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456825558,207679.00
03/01/2016 04:45,2,0.000,ALERT,211.93,302.37,59.970,1456825503,"201051344000594","219011344069620",0.00,-9.00,0,299.97,304.18,0.0,0.0,0.000,327346.3,327346.3,20025,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456825560,207680.00
03/01/2016 04:45,2,0.000,ALERT,211.93,300.27,59.959,1456825503,"201051344001203","219011344069620",0.00,-10.00,0,298.17,308.39,0.0,0.0,0.000,327188.8,327188.8,24592,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456825562,207681.00
03/01/2016 04:45,2,0.000,ALERT,211.48,300.57,59.959,1456825503,"274151322000054","219011344069620",0.00,-8.00,0,297.57,302.68,0.0,0.0,0.000,593856.2,593856.2,13313,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456825564,207682.00
03/01/2016 04:45,2,0.000,ALERT,212.61,301.77,60.007,1456825503,"201051344000867","219011344069620",0.00,-8.00,0,299.37,304.48,0.0,0.0,0.000,315858.2,315858.2,20051,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456825565,207683.00
03/01/2016 04:45,2,0.000,ALERT,212.16,300.87,59.965,1456825503,"201051344001093","219011344069620",0.00,-7.00,0,298.47,306.58,0.0,0.0,0.000,325976.0,325976.0,24473,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456825567,207684.00
03/01/2016 04:45,2,0.000,ALERT,212.16,302.07,59.922,1456825503,"201051344000900","219011344069620",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,331609.6,331609.6,19461,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456825569,207685.00
03/01/2016 04:45,2,0.000,ALERT,212.38,301.17,59.991,1456825503,"201051344000648","219011344069620",0.00,-11.00,0,299.37,303.88,0.0,0.0,0.000,324311.5,324311.5,19731,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456825571,207686.00
03/01/2016 04:45,2,0.000,ALERT,212.38,302.68,59.996,1456825503,"201051344000569","219011344069620",0.00,-9.00,0,301.17,305.08,0.0,0.0,0.000,332590.0,332590.0,19406,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456825573,207687.00
03/01/2016 04:45,2,0.000,ALERT,212.16,302.07,59.970,1456825503,"201051344000983","219011344069620",0.00,-8.50,0,300.57,304.48,0.0,0.0,0.000,324755.2,324755.2,19851,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456825574,207688.00
03/01/2016 04:45,2,0.000,ALERT,212.38,302.07,59.965,1456825503,"201051344001158","219011344069620",0.00,-10.00,0,299.97,303.88,0.0,0.0,0.000,320685.9,320685.9,20067,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456825576,207689.00
03/01/2016 04:45,2,0.000,ALERT,212.61,302.37,59.975,1456825503,"201051344000576","219011344069620",0.00,-8.50,0,300.27,304.18,0.0,0.0,0.000,325532.2,325532.2,19524,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456825578,207690.00
03/01/2016 04:45,2,0.000,ALERT,211.70,299.37,59.954,1456825503,"274151322000087","219011344069620",0.00,-8.00,0,296.66,301.47,0.0,0.0,0.000,568944.9,568944.9,13363,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456825580,207691.00
03/01/2016 05:00,2,0.000,ALERT,212.16,301.47,59.944,1456826403,"201051344000645","219011344069620",0.00,-8.50,0,300.27,303.88,0.0,0.0,0.000,325163.8,325163.8,19678,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456826405,207692.00
03/01/2016 05:00,2,0.000,ALERT,211.25,299.37,59.954,1456826403,"274151322000085","219011344069620",0.00,-8.50,0,298.17,301.77,0.0,0.0,0.000,596738.8,596738.8,13333,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456826407,207693.00
03/01/2016 05:00,2,0.000,ALERT,212.61,301.47,59.991,1456826403,"201051344000633","219011344069620",0.00,-10.00,0,298.47,303.58,0.0,0.0,0.000,316832.4,316832.4,20087,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456826408,207694.00
03/01/2016 05:00,2,0.000,ALERT,211.93,301.47,59.981,1456826403,"201051344000469","219011344069620",0.00,-11.00,0,299.37,303.88,0.0,0.0,0.000,317556.1,317556.1,20076,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456826410,207695.00
03/01/2016 05:00,2,0.000,ALERT,211.03,299.67,59.970,1456826403,"201051344000646","219011344069620",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,322781.0,322781.0,24610,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456826412,207696.00
03/01/2016 05:00,2,0.000,ALERT,210.80,300.27,59.954,1456826403,"274151322000052","219011344069620",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,604408.2,604408.2,13546,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456826414,207697.00
03/01/2016 05:00,2,0.000,ALERT,211.25,299.97,59.965,1456826403,"201051344000585","219011344069620",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,327883.2,327883.2,24616,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456826416,207698.00
03/01/2016 05:00,2,0.000,ALERT,211.25,299.67,59.922,1456826403,"201051344001230","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,326613.3,326613.3,24397,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456826418,207699.00
03/01/2016 05:00,2,0.000,ALERT,211.70,300.57,59.922,1456826403,"201051344000582","219011344069620",0.00,-10.00,0,299.07,302.98,0.0,0.0,0.000,320192.2,320192.2,24593,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456826419,207700.00
03/01/2016 05:00,2,0.000,ALERT,210.80,299.37,59.949,1456826403,"201051344000955","219011344069620",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,330970.6,330970.6,24529,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456826421,207701.00
03/01/2016 05:00,2,0.000,ALERT,211.03,299.07,59.965,1456826403,"274151322000094","219011344069620",0.00,-10.00,0,297.57,301.17,0.0,0.0,0.000,485535.0,485535.0,14061,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456826423,207702.00
03/01/2016 05:00,2,0.000,ALERT,211.70,302.07,59.901,1456826403,"201051344000579","219011344069620",0.00,-9.00,0,300.87,304.78,0.0,0.0,0.000,331698.8,331698.8,114,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456826425,207703.00
03/01/2016 05:00,2,0.000,ALERT,211.03,299.67,59.959,1456826403,"201051344000890","219011344069620",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,328265.4,328265.4,24550,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456826427,207704.00
03/01/2016 05:00,2,0.000,ALERT,211.48,299.67,59.959,1456826403,"201051344000438","219011344069620",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,330464.1,330464.1,24543,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456826429,207705.00
03/01/2016 05:00,2,0.000,ALERT,211.48,299.07,59.912,1456826403,"201051344000417","219011344069620",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,324284.9,324284.9,24700,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456826430,207706.00
03/01/2016 05:00,2,0.000,ALERT,211.25,300.57,59.917,1456826403,"274151322000083","219011344069620",0.00,-9.00,0,298.47,302.07,0.0,0.0,0.000,598532.3,598532.3,13586,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456826432,207707.00
03/01/2016 05:00,2,0.000,ALERT,211.93,299.67,59.944,1456826403,"274151322000076","219011344069620",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,636953.3,636953.3,13588,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456826434,207708.00
03/01/2016 05:00,2,0.000,ALERT,211.70,302.07,59.917,1456826403,"201051344000868","219011344069620",0.00,-9.00,0,300.87,304.78,0.0,0.0,0.000,316583.1,316583.1,19811,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456826436,207709.00
03/01/2016 05:00,2,0.000,ALERT,211.25,301.17,59.954,1456826403,"274151322000095","219011344069620",0.00,-10.00,0,299.37,302.68,0.0,0.0,0.000,630213.6,630213.6,13475,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456826438,207710.00
03/01/2016 05:00,2,0.000,ALERT,211.70,301.77,59.954,1456826403,"201051344000988","219011344069620",0.00,-8.50,0,297.57,303.58,0.0,0.0,0.000,314788.2,314788.2,20088,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456826440,207711.00
03/01/2016 05:00,2,0.000,ALERT,211.03,298.77,60.002,1456826403,"201051344001025","219011344069620",0.00,-10.00,0,297.57,302.68,0.0,0.0,0.000,327901.6,327901.6,24604,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456826441,207712.00
03/01/2016 05:00,2,0.000,ALERT,211.70,301.77,59.944,1456826403,"201051344000458","219011344069620",0.00,-7.00,0,299.97,304.78,0.0,0.0,0.000,325084.4,325084.4,19997,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456826443,207713.00
03/01/2016 05:00,2,0.000,ALERT,212.16,301.17,59.959,1456826403,"201051344000853","219011344069620",0.00,-9.00,0,300.27,303.88,0.0,0.0,0.000,322911.1,322911.1,19620,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456826445,207714.00
03/01/2016 05:00,2,0.000,ALERT,211.70,299.37,59.954,1456826403,"201051344000685","219011344069620",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,330199.6,330199.6,24421,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456826447,207715.00
03/01/2016 05:00,2,0.000,ALERT,211.48,299.07,59.917,1456826403,"201051344000917","219011344069620",0.00,-7.00,0,296.96,301.77,0.0,0.0,0.000,327525.8,327525.8,24416,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456826449,207716.00
03/01/2016 05:00,2,0.000,ALERT,211.48,299.97,59.975,1456826403,"201051344001145","219011344069620",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,332628.7,332628.7,24276,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456826451,207717.00
03/01/2016 05:00,2,0.000,ALERT,211.25,299.07,59.986,1456826403,"201051344000651","219011344069620",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,324353.3,324353.3,24647,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456826452,207718.00
03/01/2016 05:00,2,0.000,ALERT,210.57,299.37,59.928,1456826403,"274151322000088","219011344069620",0.00,-8.00,0,297.57,301.47,0.0,0.0,0.000,581181.9,581181.9,13285,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456826454,207719.00
03/01/2016 05:00,2,0.000,ALERT,211.93,299.07,59.970,1456826403,"274151322000068","219011344069620",0.00,-8.00,0,297.57,301.17,0.0,0.0,0.000,485538.4,485538.4,14237,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456826456,207720.00
03/01/2016 05:00,2,0.000,ALERT,210.80,299.67,60.007,1456826403,"201051344001135","219011344069620",0.00,-9.00,0,298.47,302.68,0.0,0.0,0.000,321030.9,321030.9,24615,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456826458,207721.00
