ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/01/2016 05:00,2,0.000,ALERT,211.48,302.07,59.975,1456826403,"201051344000594","219011344069620",0.00,-10.00,0,299.97,304.18,0.0,0.0,0.000,327346.3,327346.3,20027,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456826460,207722.00
03/01/2016 05:00,2,0.000,ALERT,211.25,299.07,59.975,1456826403,"201051344001203","219011344069620",0.00,-10.00,0,297.87,303.88,0.0,0.0,0.000,327188.8,327188.8,24594,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456826461,207723.00
03/01/2016 05:00,2,0.000,ALERT,211.03,300.27,59.970,1456826403,"274151322000054","219011344069620",0.00,-8.50,0,298.17,302.07,0.0,0.0,0.000,593856.2,593856.2,13315,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456826463,207724.00
03/01/2016 05:00,2,0.000,ALERT,211.93,301.17,59.965,1456826403,"201051344000867","219011344069620",0.00,-8.50,0,299.37,304.18,0.0,0.0,0.000,315858.2,315858.2,20053,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456826465,207725.00
03/01/2016 05:00,2,0.000,ALERT,211.03,299.37,59.965,1456826403,"201051344001093","219011344069620",0.00,-8.00,0,298.17,302.07,0.0,0.0,0.000,325976.0,325976.0,24475,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456826467,207726.00
03/01/2016 05:00,2,0.000,ALERT,211.70,301.77,59.933,1456826403,"201051344000900","219011344069620",0.00,-9.00,0,299.97,303.58,0.0,0.0,0.000,331609.6,331609.6,19463,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456826469,207727.00
03/01/2016 05:00,2,0.000,ALERT,211.93,300.87,59.970,1456826403,"201051344000648","219011344069620",0.00,-11.00,0,299.07,303.88,0.0,0.0,0.000,324311.5,324311.5,19733,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456826470,207728.00
03/01/2016 05:00,2,0.000,ALERT,211.70,302.07,59.975,1456826403,"201051344000569","219011344069620",0.00,-8.50,0,300.57,304.78,0.0,0.0,0.000,332590.0,332590.0,19408,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456826472,207729.00
03/01/2016 05:00,2,0.000,ALERT,211.70,301.77,59.970,1456826403,"201051344000983","219011344069620",0.00,-8.50,0,300.27,304.18,0.0,0.0,0.000,324755.2,324755.2,19853,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456826474,207730.00
03/01/2016 05:00,2,0.000,ALERT,211.93,301.77,59.981,1456826403,"201051344001158","219011344069620",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,320685.9,320685.9,20069,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456826476,207731.00
03/01/2016 05:00,2,0.000,ALERT,212.16,302.07,59.944,1456826403,"201051344000576","219011344069620",0.00,-9.00,0,300.27,304.18,0.0,0.0,0.000,325532.2,325532.2,19526,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456826477,207732.00
03/01/2016 05:00,2,0.000,ALERT,211.25,298.77,59.981,1456826403,"274151322000087","219011344069620",0.00,-8.00,0,296.96,300.87,0.0,0.0,0.000,568944.9,568944.9,13365,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456826479,207733.00
03/01/2016 05:15,2,0.000,ALERT,211.70,301.17,59.986,1456827303,"201051344000645","219011344069620",0.00,-8.50,0,299.67,303.28,0.0,0.0,0.000,325163.8,325163.8,19680,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456827305,207734.00
03/01/2016 05:15,2,0.000,ALERT,210.80,299.37,59.986,1456827303,"274151322000085","219011344069620",0.00,-9.00,0,297.87,301.77,0.0,0.0,0.000,596738.8,596738.8,13335,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456827307,207735.00
03/01/2016 05:15,2,0.000,ALERT,211.93,301.17,60.012,1456827303,"201051344000633","219011344069620",0.00,-9.00,0,298.17,302.98,0.0,0.0,0.000,316832.4,316832.4,20089,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456827309,207736.00
03/01/2016 05:15,2,0.000,ALERT,211.48,300.87,59.986,1456827303,"201051344000469","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,317556.1,317556.1,20078,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456827311,207737.00
03/01/2016 05:15,2,0.000,ALERT,210.80,299.37,59.986,1456827303,"201051344000646","219011344069620",0.00,-10.00,0,296.96,300.87,0.0,0.0,0.000,322781.0,322781.0,24612,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456827312,207738.00
03/01/2016 05:15,2,0.000,ALERT,210.57,299.07,59.981,1456827303,"274151322000052","219011344069620",0.00,-10.00,0,297.57,302.07,0.0,0.0,0.000,604408.2,604408.2,13548,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456827314,207739.00
03/01/2016 05:15,2,0.000,ALERT,211.03,299.37,60.002,1456827303,"201051344000585","219011344069620",0.00,-8.50,0,296.96,301.17,0.0,0.0,0.000,327883.2,327883.2,24618,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456827316,207740.00
03/01/2016 05:15,2,0.000,ALERT,210.80,299.37,59.996,1456827303,"201051344001230","219011344069620",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,326613.3,326613.3,24399,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456827318,207741.00
03/01/2016 05:15,2,0.000,ALERT,211.48,299.97,59.991,1456827303,"201051344000582","219011344069620",0.00,-10.00,0,298.47,301.77,0.0,0.0,0.000,320192.2,320192.2,24595,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456827320,207742.00
03/01/2016 05:15,2,0.000,ALERT,210.57,299.07,59.986,1456827303,"201051344000955","219011344069620",0.00,-9.00,0,297.57,301.17,0.0,0.0,0.000,330970.6,330970.6,24531,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456827321,207743.00
03/01/2016 05:15,2,0.000,ALERT,210.57,298.77,59.981,1456827303,"274151322000094","219011344069620",0.00,-11.00,0,297.26,300.87,0.0,0.0,0.000,485535.0,485535.0,14063,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456827323,207744.00
03/01/2016 05:15,2,0.000,ALERT,211.48,301.77,60.012,1456827303,"201051344000579","219011344069620",0.00,-8.50,0,300.27,303.88,0.0,0.0,0.000,331698.8,331698.8,116,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456827325,207745.00
03/01/2016 05:15,2,0.000,ALERT,210.57,299.37,59.996,1456827303,"201051344000890","219011344069620",0.00,-8.50,0,297.57,302.37,0.0,0.0,0.000,328265.4,328265.4,24552,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456827327,207746.00
03/01/2016 05:15,2,0.000,ALERT,211.25,299.37,59.954,1456827303,"201051344000438","219011344069620",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,330464.1,330464.1,24545,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456827329,207747.00
03/01/2016 05:15,2,0.000,ALERT,211.25,298.77,59.991,1456827303,"201051344000417","219011344069620",0.00,-9.00,0,297.26,300.57,0.0,0.0,0.000,324284.9,324284.9,24702,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456827331,207748.00
03/01/2016 05:15,2,0.000,ALERT,210.80,299.97,59.991,1456827303,"274151322000083","219011344069620",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,598532.3,598532.3,13588,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456827332,207749.00
03/01/2016 05:15,2,0.000,ALERT,211.48,299.07,59.986,1456827303,"274151322000076","219011344069620",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,636953.3,636953.3,13590,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456827334,207750.00
03/01/2016 05:15,2,0.000,ALERT,211.25,301.77,59.954,1456827303,"201051344000868","219011344069620",0.00,-9.00,0,300.27,303.88,0.0,0.0,0.000,316583.1,316583.1,19813,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456827336,207751.00
03/01/2016 05:15,2,0.000,ALERT,210.57,299.97,59.981,1456827303,"274151322000095","219011344069620",0.00,-10.00,0,298.77,302.37,0.0,0.0,0.000,630213.6,630213.6,13477,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456827338,207752.00
03/01/2016 05:15,2,0.000,ALERT,211.03,300.87,59.986,1456827303,"201051344000988","219011344069620",0.00,-9.00,0,296.96,302.98,0.0,0.0,0.000,314788.2,314788.2,20090,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456827340,207753.00
03/01/2016 05:15,2,0.000,ALERT,210.80,298.17,59.975,1456827303,"201051344001025","219011344069620",0.00,-11.00,0,296.96,301.77,0.0,0.0,0.000,327901.6,327901.6,24606,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456827341,207754.00
03/01/2016 05:15,2,0.000,ALERT,211.03,301.17,59.991,1456827303,"201051344000458","219011344069620",0.00,-7.00,0,299.97,303.88,0.0,0.0,0.000,325084.4,325084.4,19999,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456827343,207755.00
03/01/2016 05:15,2,0.000,ALERT,211.93,301.17,59.944,1456827303,"201051344000853","219011344069620",0.00,-9.00,0,299.67,303.28,0.0,0.0,0.000,322911.1,322911.1,19622,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456827345,207756.00
03/01/2016 05:15,2,0.000,ALERT,211.25,299.07,59.954,1456827303,"201051344000685","219011344069620",0.00,-9.00,0,297.57,301.17,0.0,0.0,0.000,330199.6,330199.6,24423,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456827347,207757.00
03/01/2016 05:15,2,0.000,ALERT,211.25,298.77,59.991,1456827303,"201051344000917","219011344069620",0.00,-7.00,0,296.66,300.57,0.0,0.0,0.000,327525.8,327525.8,24418,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456827349,207758.00
03/01/2016 05:15,2,0.000,ALERT,211.25,299.37,60.002,1456827303,"201051344001145","219011344069620",0.00,-9.00,0,298.17,301.77,0.0,0.0,0.000,332628.7,332628.7,24278,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456827351,207759.00
03/01/2016 05:15,2,0.000,ALERT,211.03,298.47,59.986,1456827303,"201051344000651","219011344069620",0.00,-11.50,0,297.26,300.57,0.0,0.0,0.000,324353.3,324353.3,24649,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456827352,207760.00
03/01/2016 05:15,2,0.000,ALERT,210.35,298.77,59.981,1456827303,"274151322000088","219011344069620",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,581181.9,581181.9,13287,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456827354,207761.00
03/01/2016 05:15,2,0.000,ALERT,211.48,298.47,59.986,1456827303,"274151322000068","219011344069620",0.00,-8.50,0,297.26,300.87,0.0,0.0,0.000,485538.4,485538.4,14239,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456827356,207762.00
03/01/2016 05:15,2,0.000,ALERT,210.57,299.07,59.949,1456827303,"201051344001135","219011344069620",0.00,-9.00,0,297.87,301.77,0.0,0.0,0.000,321030.9,321030.9,24617,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456827358,207763.00
03/01/2016 05:15,2,0.000,ALERT,210.80,301.77,59.991,1456827303,"201051344000594","219011344069620",0.00,-9.00,0,299.37,303.28,0.0,0.0,0.000,327346.3,327346.3,20029,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456827360,207764.00
03/01/2016 05:15,2,0.000,ALERT,211.03,298.77,59.959,1456827303,"201051344001203","219011344069620",0.00,-10.00,0,297.26,302.68,0.0,0.0,0.000,327188.8,327188.8,24596,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456827361,207765.00
03/01/2016 05:15,2,0.000,ALERT,210.35,299.67,59.965,1456827303,"274151322000054","219011344069620",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,593856.2,593856.2,13317,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456827363,207766.00
03/01/2016 05:15,2,0.000,ALERT,211.48,300.57,59.986,1456827303,"201051344000867","219011344069620",0.00,-8.00,0,299.07,303.58,0.0,0.0,0.000,315858.2,315858.2,20055,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456827365,207767.00
03/01/2016 05:15,2,0.000,ALERT,210.80,299.07,59.981,1456827303,"201051344001093","219011344069620",0.00,-8.00,0,297.57,300.87,0.0,0.0,0.000,325976.0,325976.0,24477,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456827367,207768.00
03/01/2016 05:15,2,0.000,ALERT,211.03,300.87,59.981,1456827303,"201051344000900","219011344069620",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,331609.6,331609.6,19465,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456827368,207769.00
03/01/2016 05:15,2,0.000,ALERT,211.48,300.27,59.996,1456827303,"201051344000648","219011344069620",0.00,-11.00,0,298.77,303.28,0.0,0.0,0.000,324311.5,324311.5,19735,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456827370,207770.00
03/01/2016 05:15,2,0.000,ALERT,211.25,301.47,59.986,1456827303,"201051344000569","219011344069620",0.00,-9.00,0,300.27,304.48,0.0,0.0,0.000,332590.0,332590.0,19410,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456827372,207771.00
03/01/2016 05:15,2,0.000,ALERT,211.03,301.17,59.959,1456827303,"201051344000983","219011344069620",0.00,-8.50,0,299.97,303.88,0.0,0.0,0.000,324755.2,324755.2,19855,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456827374,207772.00
03/01/2016 05:15,2,0.000,ALERT,211.48,301.17,60.012,1456827303,"201051344001158","219011344069620",0.00,-10.00,0,299.37,302.98,0.0,0.0,0.000,320685.9,320685.9,20071,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456827376,207773.00
03/01/2016 05:15,2,0.000,ALERT,211.48,301.47,59.949,1456827303,"201051344000576","219011344069620",0.00,-10.00,0,299.67,303.58,0.0,0.0,0.000,325532.2,325532.2,19528,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456827378,207774.00
03/01/2016 05:15,2,0.000,ALERT,210.57,298.47,60.007,1456827303,"274151322000087","219011344069620",0.00,-8.00,0,296.66,300.57,0.0,0.0,0.000,568944.9,568944.9,13367,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456827379,207775.00
03/01/2016 05:30,2,0.000,ALERT,211.93,301.17,59.959,1456828203,"201051344000645","219011344069620",0.00,-8.50,0,299.37,302.68,0.0,0.0,0.000,325163.8,325163.8,19682,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456828205,207776.00
03/01/2016 05:30,2,0.000,ALERT,210.80,298.77,59.933,1456828203,"274151322000085","219011344069620",0.00,-9.00,0,296.96,300.57,0.0,0.0,0.000,596738.8,596738.8,13337,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456828207,207777.00
03/01/2016 05:30,2,0.000,ALERT,211.93,300.87,59.949,1456828203,"201051344000633","219011344069620",0.00,-9.00,0,297.57,302.37,0.0,0.0,0.000,316832.4,316832.4,20091,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456828209,207778.00
03/01/2016 05:30,2,0.000,ALERT,211.48,301.17,59.965,1456828203,"201051344000469","219011344069620",0.00,-10.00,0,298.17,302.68,0.0,0.0,0.000,317556.1,317556.1,20080,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456828211,207779.00
03/01/2016 05:30,2,0.000,ALERT,210.57,299.07,59.959,1456828203,"201051344000646","219011344069620",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,322781.0,322781.0,24614,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456828213,207780.00
03/01/2016 05:30,2,0.000,ALERT,210.35,299.07,59.959,1456828203,"274151322000052","219011344069620",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,604408.2,604408.2,13550,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456828214,207781.00
03/01/2016 05:30,2,0.000,ALERT,211.03,299.07,59.959,1456828203,"201051344000585","219011344069620",0.00,-8.50,0,296.36,300.57,0.0,0.0,0.000,327883.2,327883.2,24620,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456828216,207782.00
03/01/2016 05:30,2,0.000,ALERT,210.80,299.37,59.959,1456828203,"201051344001230","219011344069620",0.00,-9.00,0,297.26,300.87,0.0,0.0,0.000,326613.3,326613.3,24401,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456828218,207783.00
03/01/2016 05:30,2,0.000,ALERT,211.25,299.67,59.959,1456828203,"201051344000582","219011344069620",0.00,-10.00,0,297.87,301.47,0.0,0.0,0.000,320192.2,320192.2,24597,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456828220,207784.00
03/01/2016 05:30,2,0.000,ALERT,210.57,299.07,59.954,1456828203,"201051344000955","219011344069620",0.00,-9.00,0,296.66,300.57,0.0,0.0,0.000,330970.6,330970.6,24533,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456828221,207785.00
03/01/2016 05:30,2,0.000,ALERT,210.57,298.17,59.949,1456828203,"274151322000094","219011344069620",0.00,-11.00,0,296.36,299.97,0.0,0.0,0.000,485535.0,485535.0,14065,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456828223,207786.00
03/01/2016 05:30,2,0.000,ALERT,211.25,301.77,59.975,1456828203,"201051344000579","219011344069620",0.00,-9.00,0,299.67,303.28,0.0,0.0,0.000,331698.8,331698.8,118,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456828225,207787.00
03/01/2016 05:30,2,0.000,ALERT,210.80,299.37,59.991,1456828203,"201051344000890","219011344069620",0.00,-8.50,0,297.26,301.77,0.0,0.0,0.000,328265.4,328265.4,24554,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456828227,207788.00
03/01/2016 05:30,2,0.000,ALERT,211.03,298.77,59.991,1456828203,"201051344000438","219011344069620",0.00,-10.00,0,296.96,300.87,0.0,0.0,0.000,330464.1,330464.1,24547,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456828229,207789.00
03/01/2016 05:30,2,0.000,ALERT,211.25,298.47,59.928,1456828203,"201051344000417","219011344069620",0.00,-9.00,0,296.36,299.97,0.0,0.0,0.000,324284.9,324284.9,24704,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456828231,207790.00
03/01/2016 05:30,2,0.000,ALERT,210.57,298.77,59.954,1456828203,"274151322000083","219011344069620",0.00,-9.00,0,297.26,301.17,0.0,0.0,0.000,598532.3,598532.3,13590,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456828232,207791.00
03/01/2016 05:30,2,0.000,ALERT,211.48,299.07,59.986,1456828203,"274151322000076","219011344069620",0.00,-9.00,0,296.66,301.17,0.0,0.0,0.000,636953.3,636953.3,13592,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456828234,207792.00
03/01/2016 05:30,2,0.000,ALERT,211.25,301.47,59.954,1456828203,"201051344000868","219011344069620",0.00,-9.00,0,299.97,303.88,0.0,0.0,0.000,316583.1,316583.1,19815,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456828236,207793.00
03/01/2016 05:30,2,0.000,ALERT,210.57,299.67,59.944,1456828203,"274151322000095","219011344069620",0.00,-11.00,0,297.87,301.47,0.0,0.0,0.000,630213.6,630213.6,13479,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456828238,207794.00
03/01/2016 05:30,2,0.000,ALERT,211.03,300.87,59.954,1456828203,"201051344000988","219011344069620",0.00,-8.50,0,296.66,302.37,0.0,0.0,0.000,314788.2,314788.2,20092,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456828240,207795.00
03/01/2016 05:30,2,0.000,ALERT,210.80,298.17,59.954,1456828203,"201051344001025","219011344069620",0.00,-11.00,0,296.36,300.87,0.0,0.0,0.000,327901.6,327901.6,24608,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456828241,207796.00
03/01/2016 05:30,2,0.000,ALERT,211.03,300.87,59.959,1456828203,"201051344000458","219011344069620",0.00,-7.00,0,299.07,303.58,0.0,0.0,0.000,325084.4,325084.4,20001,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456828243,207797.00
03/01/2016 05:30,2,0.000,ALERT,211.70,300.57,59.954,1456828203,"201051344000853","219011344069620",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,322911.1,322911.1,19624,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456828245,207798.00
03/01/2016 05:30,2,0.000,ALERT,211.25,299.07,59.944,1456828203,"201051344000685","219011344069620",0.00,-9.00,0,296.66,300.57,0.0,0.0,0.000,330199.6,330199.6,24425,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456828247,207799.00
03/01/2016 05:30,2,0.000,ALERT,211.03,298.47,59.959,1456828203,"201051344000917","219011344069620",0.00,-8.00,0,295.76,299.97,0.0,0.0,0.000,327525.8,327525.8,24420,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456828249,207800.00
03/01/2016 05:30,2,0.000,ALERT,211.25,299.07,59.954,1456828203,"201051344001145","219011344069620",0.00,-9.00,0,297.26,301.17,0.0,0.0,0.000,332628.7,332628.7,24280,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456828251,207801.00
03/01/2016 05:30,2,0.000,ALERT,211.03,298.17,59.981,1456828203,"201051344000651","219011344069620",0.00,-11.50,0,296.36,299.97,0.0,0.0,0.000,324353.3,324353.3,24651,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456828253,207802.00
03/01/2016 05:30,2,0.000,ALERT,210.12,297.87,59.949,1456828203,"274151322000088","219011344069620",0.00,-8.50,0,296.36,300.27,0.0,0.0,0.000,581181.9,581181.9,13289,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456828255,207803.00
03/01/2016 05:30,2,0.000,ALERT,211.25,297.57,59.949,1456828203,"274151322000068","219011344069620",0.00,-8.00,0,296.36,299.67,0.0,0.0,0.000,485538.4,485538.4,14241,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456828257,207804.00
03/01/2016 05:30,2,0.000,ALERT,210.57,298.77,59.975,1456828203,"201051344001135","219011344069620",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,321030.9,321030.9,24619,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456828259,207805.00
03/01/2016 05:30,2,0.000,ALERT,210.80,301.17,59.949,1456828203,"201051344000594","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,327346.3,327346.3,20031,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456828260,207806.00
03/01/2016 05:30,2,0.000,ALERT,210.80,298.47,59.949,1456828203,"201051344001203","219011344069620",0.00,-10.00,0,296.66,302.07,0.0,0.0,0.000,327188.8,327188.8,24598,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456828262,207807.00
03/01/2016 05:30,2,0.000,ALERT,210.35,298.47,59.965,1456828203,"274151322000054","219011344069620",0.00,-8.50,0,296.96,300.87,0.0,0.0,0.000,593856.2,593856.2,13319,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456828264,207808.00
03/01/2016 05:30,2,0.000,ALERT,211.48,300.27,59.944,1456828203,"201051344000867","219011344069620",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,315858.2,315858.2,20057,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456828266,207809.00
03/01/2016 05:30,2,0.000,ALERT,210.57,298.77,59.970,1456828203,"201051344001093","219011344069620",0.00,-8.00,0,296.66,300.27,0.0,0.0,0.000,325976.0,325976.0,24479,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456828268,207810.00
03/01/2016 05:30,2,0.000,ALERT,211.03,300.87,59.949,1456828203,"201051344000900","219011344069620",0.00,-9.00,0,298.77,302.37,0.0,0.0,0.000,331609.6,331609.6,19467,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456828269,207811.00
03/01/2016 05:30,2,0.000,ALERT,211.25,299.97,59.949,1456828203,"201051344000648","219011344069620",0.00,-11.00,0,298.17,302.68,0.0,0.0,0.000,324311.5,324311.5,19737,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456828271,207812.00
03/01/2016 05:30,2,0.000,ALERT,211.25,301.17,59.922,1456828203,"201051344000569","219011344069620",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,332590.0,332590.0,19412,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456828273,207813.00
03/01/2016 05:30,2,0.000,ALERT,211.03,300.57,59.949,1456828203,"201051344000983","219011344069620",0.00,-8.50,0,299.37,303.28,0.0,0.0,0.000,324755.2,324755.2,19857,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456828275,207814.00
03/01/2016 05:30,2,0.000,ALERT,211.03,300.27,59.970,1456828203,"201051344001158","219011344069620",0.00,-10.00,0,298.77,302.37,0.0,0.0,0.000,320685.9,320685.9,20073,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456828277,207815.00
03/01/2016 05:30,2,0.000,ALERT,211.70,301.17,59.954,1456828203,"201051344000576","219011344069620",0.00,-8.50,0,299.07,302.98,0.0,0.0,0.000,325532.2,325532.2,19530,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456828279,207816.00
03/01/2016 05:30,2,0.000,ALERT,210.57,297.57,59.970,1456828203,"274151322000087","219011344069620",0.00,-8.00,0,295.76,299.67,0.0,0.0,0.000,568944.9,568944.9,13369,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456828280,207817.00
03/01/2016 05:45,2,0.000,ALERT,211.25,300.57,59.959,1456829103,"201051344000645","219011344069620",0.00,-8.50,0,298.77,302.98,0.0,0.0,0.000,325163.8,325163.8,19684,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456829105,207818.00
03/01/2016 05:45,2,0.000,ALERT,210.12,297.87,59.981,1456829103,"274151322000085","219011344069620",0.00,-9.00,0,296.66,300.87,0.0,0.0,0.000,596738.8,596738.8,13339,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456829107,207819.00
03/01/2016 05:45,2,0.000,ALERT,211.25,300.27,59.986,1456829103,"201051344000633","219011344069620",0.00,-10.00,0,296.96,302.37,0.0,0.0,0.000,316832.4,316832.4,20093,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456829109,207820.00
03/01/2016 05:45,2,0.000,ALERT,210.80,300.57,59.986,1456829103,"201051344000469","219011344069620",0.00,-10.00,0,297.87,302.68,0.0,0.0,0.000,317556.1,317556.1,20082,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456829110,207821.00
03/01/2016 05:45,2,0.000,ALERT,210.35,298.77,59.986,1456829103,"201051344000646","219011344069620",0.00,-10.00,0,296.66,300.57,0.0,0.0,0.000,322781.0,322781.0,24616,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456829112,207822.00
03/01/2016 05:45,2,0.000,ALERT,209.67,299.07,59.981,1456829103,"274151322000052","219011344069620",0.00,-10.00,0,296.36,301.17,0.0,0.0,0.000,604408.2,604408.2,13552,0,0,0,L,1151911521,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456829114,207823.00
03/01/2016 05:45,2,0.000,ALERT,210.57,298.77,59.970,1456829103,"201051344000585","219011344069620",0.00,-8.50,0,296.36,300.87,0.0,0.0,0.000,327883.2,327883.2,24622,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456829116,207824.00
03/01/2016 05:45,2,0.000,ALERT,210.35,299.07,59.975,1456829103,"201051344001230","219011344069620",0.00,-9.00,0,297.26,300.87,0.0,0.0,0.000,326613.3,326613.3,24403,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456829117,207825.00
03/01/2016 05:45,2,0.000,ALERT,211.03,299.67,59.970,1456829103,"201051344000582","219011344069620",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,320192.2,320192.2,24599,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456829119,207826.00
03/01/2016 05:45,2,0.000,ALERT,210.12,298.77,59.949,1456829103,"201051344000955","219011344069620",0.00,-9.00,0,296.96,300.27,0.0,0.0,0.000,330970.6,330970.6,24535,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456829121,207827.00
03/01/2016 05:45,2,0.000,ALERT,210.35,297.87,59.949,1456829103,"274151322000094","219011344069620",0.00,-11.00,0,295.76,300.27,0.0,0.0,0.000,485535.0,485535.0,14067,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456829123,207828.00
03/01/2016 05:45,2,0.000,ALERT,210.80,301.17,59.975,1456829103,"201051344000579","219011344069620",0.00,-8.50,0,299.37,303.28,0.0,0.0,0.000,331698.8,331698.8,120,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456829125,207829.00
03/01/2016 05:45,2,0.000,ALERT,210.35,299.07,59.933,1456829103,"201051344000890","219011344069620",0.00,-8.50,0,296.66,301.47,0.0,0.0,0.000,328265.4,328265.4,24556,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456829127,207830.00
03/01/2016 05:45,2,0.000,ALERT,210.57,298.47,59.965,1456829103,"201051344000438","219011344069620",0.00,-10.00,0,296.96,300.87,0.0,0.0,0.000,330464.1,330464.1,24549,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456829129,207831.00
03/01/2016 05:45,2,0.000,ALERT,210.57,298.17,59.944,1456829103,"201051344000417","219011344069620",0.00,-9.00,0,296.36,299.97,0.0,0.0,0.000,324284.9,324284.9,24706,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456829130,207832.00
03/01/2016 05:45,2,0.000,ALERT,210.35,299.07,59.949,1456829103,"274151322000083","219011344069620",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,598532.3,598532.3,13592,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456829132,207833.00
03/01/2016 05:45,2,0.000,ALERT,210.80,298.17,59.986,1456829103,"274151322000076","219011344069620",0.00,-9.00,0,296.36,301.47,0.0,0.0,0.000,636953.3,636953.3,13594,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456829134,207834.00
03/01/2016 05:45,2,0.000,ALERT,210.80,301.17,59.965,1456829103,"201051344000868","219011344069620",0.00,-9.00,0,299.67,303.58,0.0,0.0,0.000,316583.1,316583.1,19817,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456829136,207835.00
03/01/2016 05:45,2,0.000,ALERT,210.12,299.37,59.965,1456829103,"274151322000095","219011344069620",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,630213.6,630213.6,13481,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456829138,207836.00
03/01/2016 05:45,2,0.000,ALERT,210.57,300.27,59.996,1456829103,"201051344000988","219011344069620",0.00,-8.50,0,296.36,302.07,0.0,0.0,0.000,314788.2,314788.2,20094,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456829139,207837.00
03/01/2016 05:45,2,0.000,ALERT,210.12,297.87,59.970,1456829103,"201051344001025","219011344069620",0.00,-10.00,0,296.06,300.87,0.0,0.0,0.000,327901.6,327901.6,24610,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456829141,207838.00
03/01/2016 05:45,2,0.000,ALERT,210.80,300.57,59.975,1456829103,"201051344000458","219011344069620",0.00,-7.00,0,298.77,303.28,0.0,0.0,0.000,325084.4,325084.4,20003,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456829143,207839.00
03/01/2016 05:45,2,0.000,ALERT,211.25,300.27,59.981,1456829103,"201051344000853","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,322911.1,322911.1,19626,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456829145,207840.00
03/01/2016 05:45,2,0.000,ALERT,210.80,298.77,59.954,1456829103,"201051344000685","219011344069620",0.00,-9.00,0,296.66,300.57,0.0,0.0,0.000,330199.6,330199.6,24427,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456829147,207841.00
03/01/2016 05:45,2,0.000,ALERT,210.57,298.17,59.981,1456829103,"201051344000917","219011344069620",0.00,-8.00,0,295.76,299.97,0.0,0.0,0.000,327525.8,327525.8,24422,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456829149,207842.00
03/01/2016 05:45,2,0.000,ALERT,210.57,298.77,59.986,1456829103,"201051344001145","219011344069620",0.00,-9.00,0,297.26,301.17,0.0,0.0,0.000,332628.7,332628.7,24282,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456829151,207843.00
03/01/2016 05:45,2,0.000,ALERT,210.35,297.87,59.991,1456829103,"201051344000651","219011344069620",0.00,-11.00,0,296.36,299.97,0.0,0.0,0.000,324353.3,324353.3,24653,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456829152,207844.00
03/01/2016 05:45,2,0.000,ALERT,209.67,297.26,59.986,1456829103,"274151322000088","219011344069620",0.00,-8.00,0,295.76,300.57,0.0,0.0,0.000,581181.9,581181.9,13291,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456829154,207845.00
03/01/2016 05:45,2,0.000,ALERT,210.80,297.87,59.996,1456829103,"274151322000068","219011344069620",0.00,-8.00,0,296.06,299.97,0.0,0.0,0.000,485538.4,485538.4,14243,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456829156,207846.00
03/01/2016 05:45,2,0.000,ALERT,210.12,298.47,59.991,1456829103,"201051344001135","219011344069620",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,321030.9,321030.9,24621,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456829158,207847.00
03/01/2016 05:45,2,0.000,ALERT,210.35,300.87,60.002,1456829103,"201051344000594","219011344069620",0.00,-10.00,0,298.17,302.68,0.0,0.0,0.000,327346.3,327346.3,20033,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456829159,207848.00
03/01/2016 05:45,2,0.000,ALERT,210.35,298.17,59.991,1456829103,"201051344001203","219011344069620",0.00,-10.00,0,296.36,302.07,0.0,0.0,0.000,327188.8,327188.8,24600,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456829161,207849.00
03/01/2016 05:45,2,0.000,ALERT,209.90,298.77,59.991,1456829103,"274151322000054","219011344069620",0.00,-8.50,0,296.36,301.17,0.0,0.0,0.000,593856.2,593856.2,13321,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456829163,207850.00
03/01/2016 05:45,2,0.000,ALERT,211.03,299.67,59.991,1456829103,"201051344000867","219011344069620",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,315858.2,315858.2,20059,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456829165,207851.00
03/01/2016 05:45,2,0.000,ALERT,210.35,298.47,59.986,1456829103,"201051344001093","219011344069620",0.00,-8.00,0,296.66,300.27,0.0,0.0,0.000,325976.0,325976.0,24481,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456829167,207852.00
03/01/2016 05:45,2,0.000,ALERT,210.57,300.27,59.991,1456829103,"201051344000900","219011344069620",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,331609.6,331609.6,19469,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456829168,207853.00
03/01/2016 05:45,2,0.000,ALERT,210.80,299.37,60.028,1456829103,"201051344000648","219011344069620",0.00,-11.00,0,297.87,302.37,0.0,0.0,0.000,324311.5,324311.5,19739,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456829170,207854.00
03/01/2016 05:45,2,0.000,ALERT,210.80,300.87,59.981,1456829103,"201051344000569","219011344069620",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,332590.0,332590.0,19414,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456829172,207855.00
03/01/2016 05:45,2,0.000,ALERT,210.57,300.27,59.986,1456829103,"201051344000983","219011344069620",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,324755.2,324755.2,19859,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456829174,207856.00
03/01/2016 05:45,2,0.000,ALERT,210.80,300.27,59.986,1456829103,"201051344001158","219011344069620",0.00,-10.00,0,298.17,302.07,0.0,0.0,0.000,320685.9,320685.9,20075,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456829176,207857.00
03/01/2016 05:45,2,0.000,ALERT,211.25,300.87,59.954,1456829103,"201051344000576","219011344069620",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,325532.2,325532.2,19532,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456829178,207858.00
03/01/2016 05:45,2,0.000,ALERT,210.12,296.96,59.981,1456829103,"274151322000087","219011344069620",0.00,-8.00,0,295.16,299.67,0.0,0.0,0.000,568944.9,568944.9,13371,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456829180,207859.00
03/01/2016 06:00,2,0.000,ALERT,211.25,299.97,59.954,1456830003,"201051344000645","219011344069620",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,325163.8,325163.8,19686,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456830005,207860.00
03/01/2016 06:00,2,0.000,ALERT,210.12,297.87,59.959,1456830003,"274151322000085","219011344069620",0.00,-9.00,0,296.36,300.57,0.0,0.0,0.000,596738.8,596738.8,13341,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456830007,207861.00
03/01/2016 06:00,2,0.000,ALERT,211.48,299.97,59.959,1456830003,"201051344000633","219011344069620",0.00,-9.00,0,296.66,302.07,0.0,0.0,0.000,316832.4,316832.4,20095,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456830009,207862.00
03/01/2016 06:00,2,0.000,ALERT,210.80,300.27,59.970,1456830003,"201051344000469","219011344069620",0.00,-10.00,0,297.26,302.37,0.0,0.0,0.000,317556.1,317556.1,20084,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456830011,207863.00
03/01/2016 06:00,2,0.000,ALERT,210.57,299.37,59.970,1456830003,"201051344000646","219011344069620",0.00,-10.00,0,296.36,300.27,0.0,0.0,0.000,322781.0,322781.0,24618,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456830013,207864.00
03/01/2016 06:00,2,0.000,ALERT,209.90,298.17,59.949,1456830003,"274151322000052","219011344069620",0.00,-9.00,0,295.76,300.87,0.0,0.0,0.000,604408.2,604408.2,13554,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456830014,207865.00
03/01/2016 06:00,2,0.000,ALERT,210.80,299.37,59.965,1456830003,"201051344000585","219011344069620",0.00,-8.50,0,296.36,300.57,0.0,0.0,0.000,327883.2,327883.2,24624,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456830016,207866.00
