ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/01/2016 06:00,2,0.000,ALERT,210.80,299.97,59.959,1456830003,"201051344001230","219011344069620",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,326613.3,326613.3,24405,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456830018,207867.00
03/01/2016 06:00,2,0.000,ALERT,211.25,300.27,59.996,1456830003,"201051344000582","219011344069620",0.00,-11.00,0,297.57,301.17,0.0,0.0,0.000,320192.2,320192.2,24601,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456830020,207868.00
03/01/2016 06:00,2,0.000,ALERT,210.12,299.07,59.965,1456830003,"201051344000955","219011344069620",0.00,-9.00,0,296.66,300.27,0.0,0.0,0.000,330970.6,330970.6,24537,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456830022,207869.00
03/01/2016 06:00,2,0.000,ALERT,210.12,297.26,59.981,1456830003,"274151322000094","219011344069620",0.00,-11.00,0,295.76,299.67,0.0,0.0,0.000,485535.0,485535.0,14069,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456830023,207870.00
03/01/2016 06:00,2,0.000,ALERT,210.57,300.57,59.959,1456830003,"201051344000579","219011344069620",0.00,-8.50,0,298.77,302.98,0.0,0.0,0.000,331698.8,331698.8,122,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456830025,207871.00
03/01/2016 06:00,2,0.000,ALERT,210.57,299.67,59.996,1456830003,"201051344000890","219011344069620",0.00,-8.50,0,297.26,301.47,0.0,0.0,0.000,328265.4,328265.4,24558,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456830027,207872.00
03/01/2016 06:00,2,0.000,ALERT,210.57,299.07,59.949,1456830003,"201051344000438","219011344069620",0.00,-10.00,0,296.66,300.57,0.0,0.0,0.000,330464.1,330464.1,24551,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456830029,207873.00
03/01/2016 06:00,2,0.000,ALERT,210.80,298.47,59.944,1456830003,"201051344000417","219011344069620",0.00,-9.00,0,296.36,299.97,0.0,0.0,0.000,324284.9,324284.9,24708,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456830031,207874.00
03/01/2016 06:00,2,0.000,ALERT,210.12,298.47,60.002,1456830003,"274151322000083","219011344069620",0.00,-9.00,0,296.66,300.87,0.0,0.0,0.000,598532.3,598532.3,13594,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456830033,207875.00
03/01/2016 06:00,2,0.000,ALERT,210.80,297.87,59.944,1456830003,"274151322000076","219011344069620",0.00,-9.00,0,296.06,300.87,0.0,0.0,0.000,636953.3,636953.3,13596,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456830035,207876.00
03/01/2016 06:00,2,0.000,ALERT,210.80,300.87,59.954,1456830003,"201051344000868","219011344069620",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,316583.1,316583.1,19819,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456830037,207877.00
03/01/2016 06:00,2,0.000,ALERT,210.12,299.07,59.944,1456830003,"274151322000095","219011344069620",0.00,-11.00,0,297.26,301.47,0.0,0.0,0.000,630213.6,630213.6,13483,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456830038,207878.00
03/01/2016 06:00,2,0.000,ALERT,210.57,299.67,59.944,1456830003,"201051344000988","219011344069620",0.00,-8.50,0,295.76,302.07,0.0,0.0,0.000,314788.2,314788.2,20096,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456830040,207879.00
03/01/2016 06:00,2,0.000,ALERT,210.57,298.47,59.944,1456830003,"201051344001025","219011344069620",0.00,-10.00,0,296.06,301.17,0.0,0.0,0.000,327901.6,327901.6,24612,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456830042,207880.00
03/01/2016 06:00,2,0.000,ALERT,210.57,299.97,59.938,1456830003,"201051344000458","219011344069620",0.00,-7.00,0,298.47,302.98,0.0,0.0,0.000,325084.4,325084.4,20005,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456830044,207881.00
03/01/2016 06:00,2,0.000,ALERT,211.25,299.97,59.944,1456830003,"201051344000853","219011344069620",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,322911.1,322911.1,19628,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456830046,207882.00
03/01/2016 06:00,2,0.000,ALERT,211.25,299.67,59.938,1456830003,"201051344000685","219011344069620",0.00,-9.00,0,296.36,300.57,0.0,0.0,0.000,330199.6,330199.6,24429,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456830047,207883.00
03/01/2016 06:00,2,0.000,ALERT,211.03,299.37,59.912,1456830003,"201051344000917","219011344069620",0.00,-8.00,0,295.46,300.27,0.0,0.0,0.000,327525.8,327525.8,24424,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456830049,207884.00
03/01/2016 06:00,2,0.000,ALERT,211.03,299.67,59.944,1456830003,"201051344001145","219011344069620",0.00,-9.00,0,296.66,301.17,0.0,0.0,0.000,332628.7,332628.7,24284,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456830051,207885.00
03/01/2016 06:00,2,0.000,ALERT,210.80,299.07,59.933,1456830003,"201051344000651","219011344069620",0.00,-11.50,0,296.06,300.27,0.0,0.0,0.000,324353.3,324353.3,24655,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456830053,207886.00
03/01/2016 06:00,2,0.000,ALERT,209.67,297.57,59.917,1456830003,"274151322000088","219011344069620",0.00,-8.00,0,295.76,299.97,0.0,0.0,0.000,581181.9,581181.9,13293,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456830055,207887.00
03/01/2016 06:00,2,0.000,ALERT,210.57,296.96,59.938,1456830003,"274151322000068","219011344069620",0.00,-8.00,0,295.76,299.67,0.0,0.0,0.000,485538.4,485538.4,14245,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456830056,207888.00
03/01/2016 06:00,2,0.000,ALERT,210.57,299.67,59.901,1456830003,"201051344001135","219011344069620",0.00,-9.00,0,296.36,301.17,0.0,0.0,0.000,321030.9,321030.9,24623,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456830058,207889.00
03/01/2016 06:00,2,0.000,ALERT,210.35,300.57,59.933,1456830003,"201051344000594","219011344069620",0.00,-10.00,0,297.87,302.68,0.0,0.0,0.000,327346.3,327346.3,20035,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456830060,207890.00
03/01/2016 06:00,2,0.000,ALERT,210.80,299.07,59.949,1456830003,"201051344001203","219011344069620",0.00,-10.00,0,296.36,302.07,0.0,0.0,0.000,327188.8,327188.8,24602,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456830062,207891.00
03/01/2016 06:00,2,0.000,ALERT,209.90,297.87,59.933,1456830003,"274151322000054","219011344069620",0.00,-8.50,0,296.36,300.87,0.0,0.0,0.000,593856.2,593856.2,13323,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456830064,207892.00
03/01/2016 06:00,2,0.000,ALERT,211.03,299.37,59.949,1456830003,"201051344000867","219011344069620",0.00,-8.50,0,297.57,302.68,0.0,0.0,0.000,315858.2,315858.2,20061,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456830065,207893.00
03/01/2016 06:00,2,0.000,ALERT,210.80,299.37,59.949,1456830003,"201051344001093","219011344069620",0.00,-8.00,0,296.36,300.57,0.0,0.0,0.000,325976.0,325976.0,24483,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456830067,207894.00
03/01/2016 06:00,2,0.000,ALERT,210.57,299.97,59.938,1456830003,"201051344000900","219011344069620",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,331609.6,331609.6,19471,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456830069,207895.00
03/01/2016 06:00,2,0.000,ALERT,211.03,299.07,59.933,1456830003,"201051344000648","219011344069620",0.00,-11.00,0,297.57,302.07,0.0,0.0,0.000,324311.5,324311.5,19741,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456830071,207896.00
03/01/2016 06:00,2,0.000,ALERT,210.80,300.57,59.944,1456830003,"201051344000569","219011344069620",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,332590.0,332590.0,19416,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456830073,207897.00
03/01/2016 06:00,2,0.000,ALERT,210.80,300.27,59.944,1456830003,"201051344000983","219011344069620",0.00,-8.50,0,298.47,302.68,0.0,0.0,0.000,324755.2,324755.2,19861,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456830074,207898.00
03/01/2016 06:00,2,0.000,ALERT,210.80,299.67,59.922,1456830003,"201051344001158","219011344069620",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,320685.9,320685.9,20077,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456830076,207899.00
03/01/2016 06:00,2,0.000,ALERT,211.03,300.57,59.938,1456830003,"201051344000576","219011344069620",0.00,-9.00,0,297.87,302.68,0.0,0.0,0.000,325532.2,325532.2,19534,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456830078,207900.00
03/01/2016 06:00,2,0.000,ALERT,210.12,296.66,59.917,1456830003,"274151322000087","219011344069620",0.00,-8.00,0,295.16,299.37,0.0,0.0,0.000,568944.9,568944.9,13373,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456830080,207901.00
03/01/2016 06:15,2,0.000,ALERT,211.48,299.97,59.975,1456830903,"201051344000645","219011344069620",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,325163.8,325163.8,19688,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456830905,207902.00
03/01/2016 06:15,2,0.000,ALERT,210.35,298.17,59.928,1456830903,"274151322000085","219011344069620",0.00,-9.00,0,296.36,300.57,0.0,0.0,0.000,596738.8,596738.8,13343,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456830907,207903.00
03/01/2016 06:15,2,0.000,ALERT,211.70,299.67,59.981,1456830903,"201051344000633","219011344069620",0.00,-9.00,0,296.36,301.77,0.0,0.0,0.000,316832.4,316832.4,20097,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456830909,207904.00
03/01/2016 06:15,2,0.000,ALERT,211.03,299.97,59.975,1456830903,"201051344000469","219011344069620",0.00,-10.00,0,297.26,302.07,0.0,0.0,0.000,317556.1,317556.1,20086,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456830910,207905.00
03/01/2016 06:15,2,0.000,ALERT,210.80,299.37,59.970,1456830903,"201051344000646","219011344069620",0.00,-10.00,0,296.66,301.47,0.0,0.0,0.000,322781.0,322781.0,24620,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456830912,207906.00
03/01/2016 06:15,2,0.000,ALERT,210.35,298.17,59.970,1456830903,"274151322000052","219011344069620",0.00,-9.00,0,296.06,300.87,0.0,0.0,0.000,604408.2,604408.2,13556,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456830914,207907.00
03/01/2016 06:15,2,0.000,ALERT,211.25,299.67,59.981,1456830903,"201051344000585","219011344069620",0.00,-8.50,0,296.96,301.77,0.0,0.0,0.000,327883.2,327883.2,24626,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456830916,207908.00
03/01/2016 06:15,2,0.000,ALERT,211.03,299.67,59.970,1456830903,"201051344001230","219011344069620",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,326613.3,326613.3,24407,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456830918,207909.00
03/01/2016 06:15,2,0.000,ALERT,211.48,300.27,59.949,1456830903,"201051344000582","219011344069620",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,320192.2,320192.2,24603,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456830920,207910.00
03/01/2016 06:15,2,0.000,ALERT,210.57,299.37,59.970,1456830903,"201051344000955","219011344069620",0.00,-9.00,0,297.26,301.47,0.0,0.0,0.000,330970.6,330970.6,24539,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456830921,207911.00
03/01/2016 06:15,2,0.000,ALERT,210.35,297.26,59.965,1456830903,"274151322000094","219011344069620",0.00,-11.00,0,295.76,299.97,0.0,0.0,0.000,485535.0,485535.0,14071,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456830923,207912.00
03/01/2016 06:15,2,0.000,ALERT,210.80,300.27,59.975,1456830903,"201051344000579","219011344069620",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,331698.8,331698.8,124,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456830926,207913.00
03/01/2016 06:15,2,0.000,ALERT,210.80,299.37,59.981,1456830903,"201051344000890","219011344069620",0.00,-8.50,0,297.26,302.68,0.0,0.0,0.000,328265.4,328265.4,24560,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456830928,207914.00
03/01/2016 06:15,2,0.000,ALERT,211.03,299.07,59.986,1456830903,"201051344000438","219011344069620",0.00,-10.00,0,297.57,302.07,0.0,0.0,0.000,330464.1,330464.1,24553,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456830929,207915.00
03/01/2016 06:15,2,0.000,ALERT,211.25,298.77,59.996,1456830903,"201051344000417","219011344069620",0.00,-9.00,0,296.66,301.17,0.0,0.0,0.000,324284.9,324284.9,24710,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456830931,207916.00
03/01/2016 06:15,2,0.000,ALERT,210.57,298.17,59.975,1456830903,"274151322000083","219011344069620",0.00,-9.00,0,296.36,301.17,0.0,0.0,0.000,598532.3,598532.3,13596,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456830933,207917.00
03/01/2016 06:15,2,0.000,ALERT,211.03,298.47,59.970,1456830903,"274151322000076","219011344069620",0.00,-9.00,0,296.06,301.17,0.0,0.0,0.000,636953.3,636953.3,13598,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456830935,207918.00
03/01/2016 06:15,2,0.000,ALERT,210.80,300.27,59.975,1456830903,"201051344000868","219011344069620",0.00,-9.00,0,298.77,303.58,0.0,0.0,0.000,316583.1,316583.1,19821,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456830937,207919.00
03/01/2016 06:15,2,0.000,ALERT,210.35,299.37,59.954,1456830903,"274151322000095","219011344069620",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,630213.6,630213.6,13485,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456830939,207920.00
03/01/2016 06:15,2,0.000,ALERT,210.57,299.37,59.965,1456830903,"201051344000988","219011344069620",0.00,-8.50,0,295.46,301.77,0.0,0.0,0.000,314788.2,314788.2,20098,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456830940,207921.00
03/01/2016 06:15,2,0.000,ALERT,210.57,298.17,59.970,1456830903,"201051344001025","219011344069620",0.00,-10.00,0,296.36,302.07,0.0,0.0,0.000,327901.6,327901.6,24614,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456830942,207922.00
03/01/2016 06:15,2,0.000,ALERT,210.57,299.37,59.970,1456830903,"201051344000458","219011344069620",0.00,-7.00,0,297.87,303.28,0.0,0.0,0.000,325084.4,325084.4,20007,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456830944,207923.00
03/01/2016 06:15,2,0.000,ALERT,211.25,299.07,59.970,1456830903,"201051344000853","219011344069620",0.00,-9.00,0,298.17,302.68,0.0,0.0,0.000,322911.1,322911.1,19630,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456830946,207924.00
03/01/2016 06:15,2,0.000,ALERT,211.25,298.77,59.970,1456830903,"201051344000685","219011344069620",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,330199.6,330199.6,24431,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456830947,207925.00
03/01/2016 06:15,2,0.000,ALERT,211.03,298.47,59.965,1456830903,"201051344000917","219011344069620",0.00,-7.00,0,296.66,301.17,0.0,0.0,0.000,327525.8,327525.8,24426,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456830949,207926.00
03/01/2016 06:15,2,0.000,ALERT,211.03,299.37,59.965,1456830903,"201051344001145","219011344069620",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,332628.7,332628.7,24286,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456830951,207927.00
03/01/2016 06:15,2,0.000,ALERT,210.80,298.17,59.922,1456830903,"201051344000651","219011344069620",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,324353.3,324353.3,24657,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456830953,207928.00
03/01/2016 06:15,2,0.000,ALERT,209.67,297.57,59.970,1456830903,"274151322000088","219011344069620",0.00,-8.50,0,295.76,300.27,0.0,0.0,0.000,581181.9,581181.9,13295,0,0,0,L,1151911521,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456830955,207929.00
03/01/2016 06:15,2,0.000,ALERT,210.80,296.66,59.970,1456830903,"274151322000068","219011344069620",0.00,-8.00,0,295.76,299.97,0.0,0.0,0.000,485538.4,485538.4,14247,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456830957,207930.00
03/01/2016 06:15,2,0.000,ALERT,210.35,298.77,59.975,1456830903,"201051344001135","219011344069620",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,321030.9,321030.9,24625,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456830958,207931.00
03/01/2016 06:15,2,0.000,ALERT,210.12,299.37,59.922,1456830903,"201051344000594","219011344069620",0.00,-10.00,0,297.57,302.37,0.0,0.0,0.000,327346.3,327346.3,20037,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456830960,207932.00
03/01/2016 06:15,2,0.000,ALERT,210.57,298.17,59.970,1456830903,"201051344001203","219011344069620",0.00,-10.00,0,297.26,302.98,0.0,0.0,0.000,327188.8,327188.8,24604,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456830962,207933.00
03/01/2016 06:15,2,0.000,ALERT,209.90,297.57,59.938,1456830903,"274151322000054","219011344069620",0.00,-9.00,0,296.36,300.87,0.0,0.0,0.000,593856.2,593856.2,13325,0,0,0,L,1151911521,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456830964,207934.00
03/01/2016 06:15,2,0.000,ALERT,210.80,298.47,59.975,1456830903,"201051344000867","219011344069620",0.00,-8.00,0,296.66,302.68,0.0,0.0,0.000,315858.2,315858.2,20063,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456830966,207935.00
03/01/2016 06:15,2,0.000,ALERT,210.57,298.47,59.970,1456830903,"201051344001093","219011344069620",0.00,-8.00,0,297.26,301.47,0.0,0.0,0.000,325976.0,325976.0,24485,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456830967,207936.00
03/01/2016 06:15,2,0.000,ALERT,210.35,299.07,59.975,1456830903,"201051344000900","219011344069620",0.00,-9.00,0,296.96,301.77,0.0,0.0,0.000,331609.6,331609.6,19473,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456830969,207937.00
03/01/2016 06:15,2,0.000,ALERT,210.80,298.47,59.975,1456830903,"201051344000648","219011344069620",0.00,-11.00,0,296.66,302.37,0.0,0.0,0.000,324311.5,324311.5,19743,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456830971,207938.00
03/01/2016 06:15,2,0.000,ALERT,210.80,299.67,59.944,1456830903,"201051344000569","219011344069620",0.00,-9.00,0,298.17,303.58,0.0,0.0,0.000,332590.0,332590.0,19418,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456830973,207939.00
03/01/2016 06:15,2,0.000,ALERT,210.57,299.07,59.975,1456830903,"201051344000983","219011344069620",0.00,-8.50,0,297.57,302.68,0.0,0.0,0.000,324755.2,324755.2,19863,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456830974,207940.00
03/01/2016 06:15,2,0.000,ALERT,211.03,299.37,59.933,1456830903,"201051344001158","219011344069620",0.00,-11.00,0,296.96,302.07,0.0,0.0,0.000,320685.9,320685.9,20079,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456830976,207941.00
03/01/2016 06:15,2,0.000,ALERT,211.25,299.67,59.970,1456830903,"201051344000576","219011344069620",0.00,-8.50,0,297.57,302.37,0.0,0.0,0.000,325532.2,325532.2,19536,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456830978,207942.00
03/01/2016 06:15,2,0.000,ALERT,210.12,296.66,59.975,1456830903,"274151322000087","219011344069620",0.00,-8.00,0,295.16,299.67,0.0,0.0,0.000,568944.9,568944.9,13375,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456830980,207943.00
03/01/2016 06:30,2,0.000,ALERT,211.48,299.67,59.959,1456831803,"201051344000645","219011344069620",0.00,-8.50,0,297.57,301.47,0.0,0.0,0.000,325163.8,325163.8,19690,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456831805,207944.00
03/01/2016 06:30,2,0.000,ALERT,210.57,298.17,59.912,1456831803,"274151322000085","219011344069620",0.00,-9.00,0,296.36,299.97,0.0,0.0,0.000,596738.8,596738.8,13345,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456831807,207945.00
03/01/2016 06:30,2,0.000,ALERT,211.70,299.37,59.954,1456831803,"201051344000633","219011344069620",0.00,-9.00,0,295.76,301.17,0.0,0.0,0.000,316832.4,316832.4,20099,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456831809,207946.00
03/01/2016 06:30,2,0.000,ALERT,211.25,299.67,59.959,1456831803,"201051344000469","219011344069620",0.00,-10.00,0,296.66,301.17,0.0,0.0,0.000,317556.1,317556.1,20088,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456831810,207947.00
03/01/2016 06:30,2,0.000,ALERT,211.03,298.77,59.954,1456831803,"201051344000646","219011344069620",0.00,-10.00,0,296.96,300.87,0.0,0.0,0.000,322781.0,322781.0,24622,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456831812,207948.00
03/01/2016 06:30,2,0.000,ALERT,210.35,297.87,59.944,1456831803,"274151322000052","219011344069620",0.00,-10.00,0,296.06,300.57,0.0,0.0,0.000,604408.2,604408.2,13558,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456831814,207949.00
03/01/2016 06:30,2,0.000,ALERT,211.25,298.77,59.954,1456831803,"201051344000585","219011344069620",0.00,-8.50,0,296.66,301.17,0.0,0.0,0.000,327883.2,327883.2,24628,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456831816,207950.00
03/01/2016 06:30,2,0.000,ALERT,211.25,299.07,59.959,1456831803,"201051344001230","219011344069620",0.00,-9.00,0,297.26,301.17,0.0,0.0,0.000,326613.3,326613.3,24409,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456831818,207951.00
03/01/2016 06:30,2,0.000,ALERT,211.70,299.67,59.959,1456831803,"201051344000582","219011344069620",0.00,-10.00,0,298.17,301.77,0.0,0.0,0.000,320192.2,320192.2,24605,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456831819,207952.00
03/01/2016 06:30,2,0.000,ALERT,210.80,298.47,59.949,1456831803,"201051344000955","219011344069620",0.00,-9.00,0,297.26,300.57,0.0,0.0,0.000,330970.6,330970.6,24541,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456831821,207953.00
03/01/2016 06:30,2,0.000,ALERT,210.57,297.57,59.954,1456831803,"274151322000094","219011344069620",0.00,-11.00,0,295.76,299.07,0.0,0.0,0.000,485535.0,485535.0,14073,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456831823,207954.00
03/01/2016 06:30,2,0.000,ALERT,211.03,300.27,59.954,1456831803,"201051344000579","219011344069620",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,331698.8,331698.8,126,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456831825,207955.00
03/01/2016 06:30,2,0.000,ALERT,211.03,299.07,59.933,1456831803,"201051344000890","219011344069620",0.00,-8.50,0,297.26,301.77,0.0,0.0,0.000,328265.4,328265.4,24562,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456831827,207956.00
03/01/2016 06:30,2,0.000,ALERT,211.25,298.47,59.938,1456831803,"201051344000438","219011344069620",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,330464.1,330464.1,24555,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456831829,207957.00
03/01/2016 06:30,2,0.000,ALERT,211.48,298.17,59.928,1456831803,"201051344000417","219011344069620",0.00,-9.00,0,296.66,300.27,0.0,0.0,0.000,324284.9,324284.9,24712,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456831830,207958.00
03/01/2016 06:30,2,0.000,ALERT,210.57,298.77,59.949,1456831803,"274151322000083","219011344069620",0.00,-9.00,0,296.66,299.97,0.0,0.0,0.000,598532.3,598532.3,13598,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456831832,207959.00
03/01/2016 06:30,2,0.000,ALERT,211.25,297.87,59.975,1456831803,"274151322000076","219011344069620",0.00,-9.00,0,296.36,300.27,0.0,0.0,0.000,636953.3,636953.3,13600,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456831834,207960.00
03/01/2016 06:30,2,0.000,ALERT,211.03,300.27,59.938,1456831803,"201051344000868","219011344069620",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,316583.1,316583.1,19823,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456831836,207961.00
03/01/2016 06:30,2,0.000,ALERT,210.57,298.77,59.949,1456831803,"274151322000095","219011344069620",0.00,-11.00,0,297.57,300.57,0.0,0.0,0.000,630213.6,630213.6,13487,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456831838,207962.00
03/01/2016 06:30,2,0.000,ALERT,210.80,299.37,59.944,1456831803,"201051344000988","219011344069620",0.00,-8.50,0,294.86,300.87,0.0,0.0,0.000,314788.2,314788.2,20100,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456831839,207963.00
03/01/2016 06:30,2,0.000,ALERT,211.03,297.57,59.907,1456831803,"201051344001025","219011344069620",0.00,-10.00,0,296.36,301.17,0.0,0.0,0.000,327901.6,327901.6,24616,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456831841,207964.00
03/01/2016 06:30,2,0.000,ALERT,210.80,299.67,59.944,1456831803,"201051344000458","219011344069620",0.00,-7.00,0,297.57,302.07,0.0,0.0,0.000,325084.4,325084.4,20009,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456831843,207965.00
03/01/2016 06:30,2,0.000,ALERT,211.48,299.37,59.944,1456831803,"201051344000853","219011344069620",0.00,-9.00,0,297.26,301.47,0.0,0.0,0.000,322911.1,322911.1,19632,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456831845,207966.00
03/01/2016 06:30,2,0.000,ALERT,211.48,298.47,59.954,1456831803,"201051344000685","219011344069620",0.00,-9.00,0,296.66,300.27,0.0,0.0,0.000,330199.6,330199.6,24433,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456831847,207967.00
03/01/2016 06:30,2,0.000,ALERT,211.25,297.87,59.949,1456831803,"201051344000917","219011344069620",0.00,-7.00,0,295.76,300.27,0.0,0.0,0.000,327525.8,327525.8,24428,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456831849,207968.00
03/01/2016 06:30,2,0.000,ALERT,211.25,298.47,59.928,1456831803,"201051344001145","219011344069620",0.00,-9.00,0,297.57,301.17,0.0,0.0,0.000,332628.7,332628.7,24288,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456831851,207969.00
03/01/2016 06:30,2,0.000,ALERT,211.25,297.87,59.944,1456831803,"201051344000651","219011344069620",0.00,-11.00,0,296.36,299.97,0.0,0.0,0.000,324353.3,324353.3,24659,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456831852,207970.00
03/01/2016 06:30,2,0.000,ALERT,210.12,297.26,59.933,1456831803,"274151322000088","219011344069620",0.00,-8.00,0,295.76,299.37,0.0,0.0,0.000,581181.9,581181.9,13297,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456831854,207971.00
03/01/2016 06:30,2,0.000,ALERT,211.25,297.26,59.944,1456831803,"274151322000068","219011344069620",0.00,-8.00,0,295.76,298.77,0.0,0.0,0.000,485538.4,485538.4,14249,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456831856,207972.00
03/01/2016 06:30,2,0.000,ALERT,210.80,298.47,59.944,1456831803,"201051344001135","219011344069620",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,321030.9,321030.9,24627,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456831858,207973.00
03/01/2016 06:30,2,0.000,ALERT,210.57,299.97,59.933,1456831803,"201051344000594","219011344069620",0.00,-10.00,0,296.66,301.47,0.0,0.0,0.000,327346.3,327346.3,20039,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456831860,207974.00
03/01/2016 06:30,2,0.000,ALERT,211.25,298.17,59.933,1456831803,"201051344001203","219011344069620",0.00,-10.00,0,296.66,301.77,0.0,0.0,0.000,327188.8,327188.8,24606,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456831861,207975.00
03/01/2016 06:30,2,0.000,ALERT,210.35,298.17,59.944,1456831803,"274151322000054","219011344069620",0.00,-8.00,0,296.06,299.97,0.0,0.0,0.000,593856.2,593856.2,13327,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456831863,207976.00
03/01/2016 06:30,2,0.000,ALERT,211.25,299.07,59.938,1456831803,"201051344000867","219011344069620",0.00,-8.50,0,296.36,301.77,0.0,0.0,0.000,315858.2,315858.2,20065,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456831865,207977.00
03/01/2016 06:30,2,0.000,ALERT,211.03,298.17,59.954,1456831803,"201051344001093","219011344069620",0.00,-7.00,0,296.36,300.27,0.0,0.0,0.000,325976.0,325976.0,24487,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456831867,207978.00
03/01/2016 06:30,2,0.000,ALERT,210.80,299.37,59.944,1456831803,"201051344000900","219011344069620",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,331609.6,331609.6,19475,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456831869,207979.00
03/01/2016 06:30,2,0.000,ALERT,211.03,298.77,59.949,1456831803,"201051344000648","219011344069620",0.00,-11.00,0,296.36,301.17,0.0,0.0,0.000,324311.5,324311.5,19745,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456831870,207980.00
03/01/2016 06:30,2,0.000,ALERT,211.03,300.27,59.954,1456831803,"201051344000569","219011344069620",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,332590.0,332590.0,19420,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456831872,207981.00
03/01/2016 06:30,2,0.000,ALERT,211.03,299.97,59.954,1456831803,"201051344000983","219011344069620",0.00,-8.50,0,297.26,301.77,0.0,0.0,0.000,324755.2,324755.2,19865,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456831874,207982.00
03/01/2016 06:30,2,0.000,ALERT,211.03,299.37,59.991,1456831803,"201051344001158","219011344069620",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,320685.9,320685.9,20081,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456831876,207983.00
03/01/2016 06:30,2,0.000,ALERT,211.48,299.97,59.986,1456831803,"201051344000576","219011344069620",0.00,-8.50,0,297.57,301.47,0.0,0.0,0.000,325532.2,325532.2,19538,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456831878,207984.00
03/01/2016 06:30,2,0.000,ALERT,210.35,296.66,59.938,1456831803,"274151322000087","219011344069620",0.00,-8.00,0,295.46,298.77,0.0,0.0,0.000,568944.9,568944.9,13377,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456831879,207985.00
03/01/2016 06:45,2,0.000,ALERT,212.83,301.77,59.981,1456832704,"201051344000645","219011344069620",0.00,-8.50,0,297.26,303.28,0.0,0.0,0.000,325163.8,325163.8,19692,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456832706,207986.00
03/01/2016 06:45,2,0.000,ALERT,211.03,298.17,59.975,1456832704,"274151322000085","219011344069620",0.00,-8.50,0,295.16,299.67,0.0,0.0,0.000,596738.8,596738.8,13347,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456832707,207987.00
03/01/2016 06:45,2,0.000,ALERT,213.06,301.47,59.975,1456832704,"201051344000633","219011344069620",0.00,-10.00,0,295.76,302.68,0.0,0.0,0.000,316832.4,316832.4,20101,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456832709,207988.00
03/01/2016 06:45,2,0.000,ALERT,212.61,301.77,59.981,1456832704,"201051344000469","219011344069620",0.00,-10.00,0,296.66,302.98,0.0,0.0,0.000,317556.1,317556.1,20090,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456832711,207989.00
03/01/2016 06:45,2,0.000,ALERT,211.70,299.97,60.018,1456832704,"201051344000646","219011344069620",0.00,-10.00,0,295.76,300.87,0.0,0.0,0.000,322781.0,322781.0,24624,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456832713,207990.00
03/01/2016 06:45,2,0.000,ALERT,210.57,299.07,59.975,1456832704,"274151322000052","219011344069620",0.00,-9.00,0,294.86,300.27,0.0,0.0,0.000,604408.2,604408.2,13560,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456832714,207991.00
03/01/2016 06:45,2,0.000,ALERT,212.16,300.27,59.975,1456832704,"201051344000585","219011344069620",0.00,-8.50,0,295.76,301.17,0.0,0.0,0.000,327883.2,327883.2,24630,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456832716,207992.00
03/01/2016 06:45,2,0.000,ALERT,211.93,300.27,59.986,1456832704,"201051344001230","219011344069620",0.00,-9.00,0,296.36,301.17,0.0,0.0,0.000,326613.3,326613.3,24411,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456832718,207993.00
03/01/2016 06:45,2,0.000,ALERT,212.38,300.57,59.965,1456832704,"201051344000582","219011344069620",0.00,-10.00,0,296.96,301.77,0.0,0.0,0.000,320192.2,320192.2,24607,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456832720,207994.00
03/01/2016 06:45,2,0.000,ALERT,211.48,299.67,59.975,1456832704,"201051344000955","219011344069620",0.00,-9.00,0,295.16,300.87,0.0,0.0,0.000,330970.6,330970.6,24543,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456832722,207995.00
03/01/2016 06:45,2,0.000,ALERT,210.80,297.57,59.975,1456832704,"274151322000094","219011344069620",0.00,-11.00,0,294.86,299.07,0.0,0.0,0.000,485535.0,485535.0,14075,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456832723,207996.00
03/01/2016 06:45,2,0.000,ALERT,212.38,302.07,59.975,1456832704,"201051344000579","219011344069620",0.00,-9.00,0,297.87,303.88,0.0,0.0,0.000,331698.8,331698.8,128,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456832725,207997.00
03/01/2016 06:45,2,0.000,ALERT,211.48,299.97,59.975,1456832704,"201051344000890","219011344069620",0.00,-8.50,0,296.66,302.07,0.0,0.0,0.000,328265.4,328265.4,24564,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456832727,207998.00
03/01/2016 06:45,2,0.000,ALERT,211.93,299.37,60.007,1456832704,"201051344000438","219011344069620",0.00,-10.00,0,296.36,301.47,0.0,0.0,0.000,330464.1,330464.1,24557,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456832729,207999.00
03/01/2016 06:45,2,0.000,ALERT,212.16,299.07,59.970,1456832704,"201051344000417","219011344069620",0.00,-9.00,0,295.76,300.27,0.0,0.0,0.000,324284.9,324284.9,24714,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456832731,208000.00
03/01/2016 06:45,2,0.000,ALERT,211.25,298.77,59.970,1456832704,"274151322000083","219011344069620",0.00,-9.00,0,295.46,299.97,0.0,0.0,0.000,598532.3,598532.3,13600,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456832733,208001.00
03/01/2016 06:45,2,0.000,ALERT,211.48,297.87,59.928,1456832704,"274151322000076","219011344069620",0.00,-9.00,0,294.86,300.27,0.0,0.0,0.000,636953.3,636953.3,13602,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456832735,208002.00
03/01/2016 06:45,2,0.000,ALERT,212.61,302.98,59.981,1456832704,"201051344000868","219011344069620",0.00,-9.00,0,297.87,303.88,0.0,0.0,0.000,316583.1,316583.1,19825,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456832737,208003.00
03/01/2016 06:45,2,0.000,ALERT,210.80,299.07,59.970,1456832704,"274151322000095","219011344069620",0.00,-10.00,0,296.36,300.57,0.0,0.0,0.000,630213.6,630213.6,13489,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456832738,208004.00
03/01/2016 06:45,2,0.000,ALERT,212.16,301.47,59.970,1456832704,"201051344000988","219011344069620",0.00,-8.50,0,295.16,302.98,0.0,0.0,0.000,314788.2,314788.2,20102,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456832740,208005.00
03/01/2016 06:45,2,0.000,ALERT,211.70,299.07,59.981,1456832704,"201051344001025","219011344069620",0.00,-10.00,0,295.46,301.47,0.0,0.0,0.000,327901.6,327901.6,24618,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456832742,208006.00
03/01/2016 06:45,2,0.000,ALERT,212.38,301.77,59.981,1456832704,"201051344000458","219011344069620",0.00,-7.00,0,297.57,303.88,0.0,0.0,0.000,325084.4,325084.4,20011,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456832744,208007.00
03/01/2016 06:45,2,0.000,ALERT,213.06,301.77,59.970,1456832704,"201051344000853","219011344069620",0.00,-9.00,0,297.26,303.28,0.0,0.0,0.000,322911.1,322911.1,19634,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456832746,208008.00
03/01/2016 06:45,2,0.000,ALERT,212.16,299.67,60.018,1456832704,"201051344000685","219011344069620",0.00,-8.50,0,296.06,300.87,0.0,0.0,0.000,330199.6,330199.6,24435,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456832747,208009.00
03/01/2016 06:45,2,0.000,ALERT,212.16,299.37,59.981,1456832704,"201051344000917","219011344069620",0.00,-7.00,0,295.16,300.57,0.0,0.0,0.000,327525.8,327525.8,24430,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456832749,208010.00
03/01/2016 06:45,2,0.000,ALERT,212.16,300.27,59.975,1456832704,"201051344001145","219011344069620",0.00,-9.00,0,296.66,301.77,0.0,0.0,0.000,332628.7,332628.7,24290,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456832751,208011.00
