ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/01/2016 06:45,2,0.000,ALERT,211.93,299.07,59.986,1456832704,"201051344000651","219011344069620",0.00,-11.50,0,295.46,300.57,0.0,0.0,0.000,324353.3,324353.3,24661,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456832753,208012.00
03/01/2016 06:45,2,0.000,ALERT,210.35,297.87,59.965,1456832704,"274151322000088","219011344069620",0.00,-8.00,0,294.56,299.37,0.0,0.0,0.000,581181.9,581181.9,13299,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456832755,208013.00
03/01/2016 06:45,2,0.000,ALERT,211.70,297.87,59.981,1456832704,"274151322000068","219011344069620",0.00,-8.00,0,294.56,298.77,0.0,0.0,0.000,485538.4,485538.4,14251,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456832756,208014.00
03/01/2016 06:45,2,0.000,ALERT,211.48,299.67,60.023,1456832704,"201051344001135","219011344069620",0.00,-9.00,0,296.36,301.47,0.0,0.0,0.000,321030.9,321030.9,24629,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456832758,208015.00
03/01/2016 06:45,2,0.000,ALERT,212.16,302.37,59.975,1456832704,"201051344000594","219011344069620",0.00,-10.00,0,297.26,303.28,0.0,0.0,0.000,327346.3,327346.3,20041,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456832760,208016.00
03/01/2016 06:45,2,0.000,ALERT,211.70,299.07,59.933,1456832704,"201051344001203","219011344069620",0.00,-10.00,0,296.06,302.37,0.0,0.0,0.000,327188.8,327188.8,24608,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456832762,208017.00
03/01/2016 06:45,2,0.000,ALERT,210.80,298.47,59.975,1456832704,"274151322000054","219011344069620",0.00,-8.00,0,295.16,300.27,0.0,0.0,0.000,593856.2,593856.2,13329,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456832764,208018.00
03/01/2016 06:45,2,0.000,ALERT,212.83,301.47,59.981,1456832704,"201051344000867","219011344069620",0.00,-8.00,0,296.66,303.58,0.0,0.0,0.000,315858.2,315858.2,20067,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456832765,208019.00
03/01/2016 06:45,2,0.000,ALERT,211.70,299.67,59.970,1456832704,"201051344001093","219011344069620",0.00,-8.00,0,296.06,300.87,0.0,0.0,0.000,325976.0,325976.0,24489,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456832767,208020.00
03/01/2016 06:45,2,0.000,ALERT,212.38,302.07,59.965,1456832704,"201051344000900","219011344069620",0.00,-9.00,0,296.96,302.98,0.0,0.0,0.000,331609.6,331609.6,19477,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456832769,208021.00
03/01/2016 06:45,2,0.000,ALERT,212.61,300.87,59.965,1456832704,"201051344000648","219011344069620",0.00,-11.00,0,296.36,303.28,0.0,0.0,0.000,324311.5,324311.5,19747,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456832771,208022.00
03/01/2016 06:45,2,0.000,ALERT,212.61,302.68,59.975,1456832704,"201051344000569","219011344069620",0.00,-9.00,0,297.57,304.18,0.0,0.0,0.000,332590.0,332590.0,19422,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456832773,208023.00
03/01/2016 06:45,2,0.000,ALERT,212.61,302.07,59.959,1456832704,"201051344000983","219011344069620",0.00,-8.50,0,297.26,303.58,0.0,0.0,0.000,324755.2,324755.2,19867,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456832774,208024.00
03/01/2016 06:45,2,0.000,ALERT,212.61,301.77,59.933,1456832704,"201051344001158","219011344069620",0.00,-10.00,0,296.96,302.98,0.0,0.0,0.000,320685.9,320685.9,20083,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456832776,208025.00
03/01/2016 06:45,2,0.000,ALERT,213.06,302.37,59.986,1456832704,"201051344000576","219011344069620",0.00,-8.50,0,297.57,303.28,0.0,0.0,0.000,325532.2,325532.2,19540,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456832778,208026.00
03/01/2016 06:45,2,0.000,ALERT,210.80,297.57,59.965,1456832704,"274151322000087","219011344069620",0.00,-8.00,0,293.96,298.77,0.0,0.0,0.000,568944.9,568944.9,13379,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456832780,208027.00
03/01/2016 07:00,2,0.000,ALERT,212.61,300.87,59.975,1456833603,"201051344000645","219011344069620",0.00,-8.50,0,299.67,303.28,0.0,0.0,0.000,325163.8,325163.8,19694,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456833605,208028.00
03/01/2016 07:00,2,0.000,ALERT,211.03,298.17,59.981,1456833603,"274151322000085","219011344069620",0.00,-8.50,0,296.36,300.27,0.0,0.0,0.000,596738.8,596738.8,13349,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456833607,208029.00
03/01/2016 07:00,2,0.000,ALERT,212.83,300.57,59.986,1456833603,"201051344000633","219011344069620",0.00,-10.00,0,298.17,302.98,0.0,0.0,0.000,316832.4,316832.4,20103,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456833609,208030.00
03/01/2016 07:00,2,0.000,ALERT,212.16,300.87,59.975,1456833603,"201051344000469","219011344069620",0.00,-10.00,0,298.77,303.28,0.0,0.0,0.000,317556.1,317556.1,20092,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456833611,208031.00
03/01/2016 07:00,2,0.000,ALERT,211.25,299.37,59.991,1456833603,"201051344000646","219011344069620",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,322781.0,322781.0,24626,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456833613,208032.00
03/01/2016 07:00,2,0.000,ALERT,210.57,298.77,59.981,1456833603,"274151322000052","219011344069620",0.00,-9.00,0,296.36,300.27,0.0,0.0,0.000,604408.2,604408.2,13562,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456833614,208033.00
03/01/2016 07:00,2,0.000,ALERT,211.70,299.37,59.981,1456833603,"201051344000585","219011344069620",0.00,-8.50,0,297.26,301.47,0.0,0.0,0.000,327883.2,327883.2,24632,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456833616,208034.00
03/01/2016 07:00,2,0.000,ALERT,211.70,299.67,59.975,1456833603,"201051344001230","219011344069620",0.00,-9.00,0,297.87,301.47,0.0,0.0,0.000,326613.3,326613.3,24413,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456833618,208035.00
03/01/2016 07:00,2,0.000,ALERT,211.93,300.27,59.991,1456833603,"201051344000582","219011344069620",0.00,-10.00,0,298.47,302.07,0.0,0.0,0.000,320192.2,320192.2,24609,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456833620,208036.00
03/01/2016 07:00,2,0.000,ALERT,211.03,299.07,59.991,1456833603,"201051344000955","219011344069620",0.00,-9.00,0,297.57,301.17,0.0,0.0,0.000,330970.6,330970.6,24545,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456833622,208037.00
03/01/2016 07:00,2,0.000,ALERT,210.80,297.26,59.975,1456833603,"274151322000094","219011344069620",0.00,-10.00,0,296.06,299.37,0.0,0.0,0.000,485535.0,485535.0,14077,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456833623,208038.00
03/01/2016 07:00,2,0.000,ALERT,212.16,301.17,59.981,1456833603,"201051344000579","219011344069620",0.00,-9.00,0,300.57,304.18,0.0,0.0,0.000,331698.8,331698.8,130,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456833625,208039.00
03/01/2016 07:00,2,0.000,ALERT,211.25,299.37,59.949,1456833603,"201051344000890","219011344069620",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,328265.4,328265.4,24566,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456833627,208040.00
03/01/2016 07:00,2,0.000,ALERT,211.48,299.07,59.970,1456833603,"201051344000438","219011344069620",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,330464.1,330464.1,24559,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456833629,208041.00
03/01/2016 07:00,2,0.000,ALERT,211.70,298.77,59.954,1456833603,"201051344000417","219011344069620",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,324284.9,324284.9,24716,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456833631,208042.00
03/01/2016 07:00,2,0.000,ALERT,210.80,298.47,59.965,1456833603,"274151322000083","219011344069620",0.00,-9.00,0,296.96,300.57,0.0,0.0,0.000,598532.3,598532.3,13602,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456833633,208043.00
03/01/2016 07:00,2,0.000,ALERT,211.48,298.17,59.975,1456833603,"274151322000076","219011344069620",0.00,-9.00,0,296.36,300.57,0.0,0.0,0.000,636953.3,636953.3,13604,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456833634,208044.00
03/01/2016 07:00,2,0.000,ALERT,211.93,301.17,59.996,1456833603,"201051344000868","219011344069620",0.00,-9.00,0,300.57,304.48,0.0,0.0,0.000,316583.1,316583.1,19827,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456833636,208045.00
03/01/2016 07:00,2,0.000,ALERT,210.80,299.07,59.949,1456833603,"274151322000095","219011344069620",0.00,-10.00,0,297.57,300.87,0.0,0.0,0.000,630213.6,630213.6,13491,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456833638,208046.00
03/01/2016 07:00,2,0.000,ALERT,211.93,300.57,59.965,1456833603,"201051344000988","219011344069620",0.00,-8.50,0,297.26,303.28,0.0,0.0,0.000,314788.2,314788.2,20104,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456833640,208047.00
03/01/2016 07:00,2,0.000,ALERT,211.25,298.17,59.917,1456833603,"201051344001025","219011344069620",0.00,-10.00,0,296.96,302.07,0.0,0.0,0.000,327901.6,327901.6,24620,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456833642,208048.00
03/01/2016 07:00,2,0.000,ALERT,211.93,300.57,59.965,1456833603,"201051344000458","219011344069620",0.00,-7.00,0,299.97,304.18,0.0,0.0,0.000,325084.4,325084.4,20013,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456833643,208049.00
03/01/2016 07:00,2,0.000,ALERT,212.61,300.57,59.991,1456833603,"201051344000853","219011344069620",0.00,-9.00,0,299.67,303.58,0.0,0.0,0.000,322911.1,322911.1,19636,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456833645,208050.00
03/01/2016 07:00,2,0.000,ALERT,211.93,299.07,59.954,1456833603,"201051344000685","219011344069620",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,330199.6,330199.6,24437,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456833647,208051.00
03/01/2016 07:00,2,0.000,ALERT,211.70,298.77,59.965,1456833603,"201051344000917","219011344069620",0.00,-7.00,0,296.36,300.87,0.0,0.0,0.000,327525.8,327525.8,24432,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456833649,208052.00
03/01/2016 07:00,2,0.000,ALERT,211.70,299.37,59.959,1456833603,"201051344001145","219011344069620",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,332628.7,332628.7,24292,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456833651,208053.00
03/01/2016 07:00,2,0.000,ALERT,211.48,298.47,59.959,1456833603,"201051344000651","219011344069620",0.00,-11.00,0,297.26,300.87,0.0,0.0,0.000,324353.3,324353.3,24663,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456833653,208054.00
03/01/2016 07:00,2,0.000,ALERT,210.35,297.57,59.944,1456833603,"274151322000088","219011344069620",0.00,-8.50,0,296.06,299.67,0.0,0.0,0.000,581181.9,581181.9,13301,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456833655,208055.00
03/01/2016 07:00,2,0.000,ALERT,211.48,296.96,59.954,1456833603,"274151322000068","219011344069620",0.00,-8.00,0,296.06,299.37,0.0,0.0,0.000,485538.4,485538.4,14253,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456833656,208056.00
03/01/2016 07:00,2,0.000,ALERT,211.03,298.77,59.965,1456833603,"201051344001135","219011344069620",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,321030.9,321030.9,24631,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456833658,208057.00
03/01/2016 07:00,2,0.000,ALERT,211.48,300.87,59.959,1456833603,"201051344000594","219011344069620",0.00,-10.00,0,299.37,303.88,0.0,0.0,0.000,327346.3,327346.3,20043,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456833660,208058.00
03/01/2016 07:00,2,0.000,ALERT,211.25,298.17,59.949,1456833603,"201051344001203","219011344069620",0.00,-10.00,0,297.26,302.98,0.0,0.0,0.000,327188.8,327188.8,24610,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456833662,208059.00
03/01/2016 07:00,2,0.000,ALERT,210.57,297.87,59.970,1456833603,"274151322000054","219011344069620",0.00,-8.50,0,296.66,300.27,0.0,0.0,0.000,593856.2,593856.2,13331,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456833664,208060.00
03/01/2016 07:00,2,0.000,ALERT,212.38,299.97,59.959,1456833603,"201051344000867","219011344069620",0.00,-8.50,0,299.07,303.88,0.0,0.0,0.000,315858.2,315858.2,20069,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456833665,208061.00
03/01/2016 07:00,2,0.000,ALERT,211.25,298.77,59.959,1456833603,"201051344001093","219011344069620",0.00,-8.00,0,297.57,300.87,0.0,0.0,0.000,325976.0,325976.0,24491,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456833667,208062.00
03/01/2016 07:00,2,0.000,ALERT,211.93,300.57,59.944,1456833603,"201051344000900","219011344069620",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,331609.6,331609.6,19479,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456833669,208063.00
03/01/2016 07:00,2,0.000,ALERT,212.16,299.67,59.975,1456833603,"201051344000648","219011344069620",0.00,-11.00,0,298.77,303.28,0.0,0.0,0.000,324311.5,324311.5,19749,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456833671,208064.00
03/01/2016 07:00,2,0.000,ALERT,212.16,300.87,59.991,1456833603,"201051344000569","219011344069620",0.00,-9.00,0,300.27,304.78,0.0,0.0,0.000,332590.0,332590.0,19424,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456833673,208065.00
03/01/2016 07:00,2,0.000,ALERT,212.16,301.17,59.965,1456833603,"201051344000983","219011344069620",0.00,-9.00,0,299.97,304.18,0.0,0.0,0.000,324755.2,324755.2,19869,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456833674,208066.00
03/01/2016 07:00,2,0.000,ALERT,212.16,300.87,59.965,1456833603,"201051344001158","219011344069620",0.00,-10.00,0,299.37,303.28,0.0,0.0,0.000,320685.9,320685.9,20085,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456833676,208067.00
03/01/2016 07:00,2,0.000,ALERT,212.38,301.17,59.944,1456833603,"201051344000576","219011344069620",0.00,-8.50,0,299.97,303.88,0.0,0.0,0.000,325532.2,325532.2,19542,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456833678,208068.00
03/01/2016 07:00,2,0.000,ALERT,210.57,296.66,59.954,1456833603,"274151322000087","219011344069620",0.00,-8.00,0,295.46,299.07,0.0,0.0,0.000,568944.9,568944.9,13381,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456833680,208069.00
03/01/2016 07:15,2,0.000,ALERT,211.48,299.07,59.965,1456834503,"201051344000645","219011344069620",0.00,-8.50,0,297.57,302.37,0.0,0.0,0.000,325163.8,325163.8,19696,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456834505,208070.00
03/01/2016 07:15,2,0.000,ALERT,210.35,297.57,59.933,1456834503,"274151322000085","219011344069620",0.00,-9.00,0,294.26,299.37,0.0,0.0,0.000,596738.8,596738.8,13351,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456834507,208071.00
03/01/2016 07:15,2,0.000,ALERT,211.70,299.07,59.975,1456834503,"201051344000633","219011344069620",0.00,-10.00,0,296.06,302.07,0.0,0.0,0.000,316832.4,316832.4,20105,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456834509,208072.00
03/01/2016 07:15,2,0.000,ALERT,211.48,299.67,59.965,1456834503,"201051344000469","219011344069620",0.00,-11.00,0,296.96,302.37,0.0,0.0,0.000,317556.1,317556.1,20094,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456834511,208073.00
03/01/2016 07:15,2,0.000,ALERT,210.80,297.87,59.959,1456834503,"201051344000646","219011344069620",0.00,-10.00,0,295.76,300.87,0.0,0.0,0.000,322781.0,322781.0,24628,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456834512,208074.00
03/01/2016 07:15,2,0.000,ALERT,210.35,297.57,59.970,1456834503,"274151322000052","219011344069620",0.00,-9.00,0,294.26,299.97,0.0,0.0,0.000,604408.2,604408.2,13564,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456834514,208075.00
03/01/2016 07:15,2,0.000,ALERT,211.03,297.87,59.965,1456834503,"201051344000585","219011344069620",0.00,-8.50,0,295.76,301.17,0.0,0.0,0.000,327883.2,327883.2,24634,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456834516,208076.00
03/01/2016 07:15,2,0.000,ALERT,210.80,297.87,59.959,1456834503,"201051344001230","219011344069620",0.00,-9.00,0,296.66,300.87,0.0,0.0,0.000,326613.3,326613.3,24415,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456834518,208077.00
03/01/2016 07:15,2,0.000,ALERT,211.25,298.47,59.949,1456834503,"201051344000582","219011344069620",0.00,-11.00,0,296.96,301.77,0.0,0.0,0.000,320192.2,320192.2,24611,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456834520,208078.00
03/01/2016 07:15,2,0.000,ALERT,210.35,297.87,60.002,1456834503,"201051344000955","219011344069620",0.00,-9.00,0,296.06,300.57,0.0,0.0,0.000,330970.6,330970.6,24547,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456834521,208079.00
03/01/2016 07:15,2,0.000,ALERT,210.35,296.66,59.949,1456834503,"274151322000094","219011344069620",0.00,-10.00,0,293.96,298.47,0.0,0.0,0.000,485535.0,485535.0,14079,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456834523,208080.00
03/01/2016 07:15,2,0.000,ALERT,211.25,299.67,59.938,1456834503,"201051344000579","219011344069620",0.00,-8.50,0,298.17,302.98,0.0,0.0,0.000,331698.8,331698.8,132,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456834525,208081.00
03/01/2016 07:15,2,0.000,ALERT,210.80,298.17,59.959,1456834503,"201051344000890","219011344069620",0.00,-8.50,0,296.96,301.77,0.0,0.0,0.000,328265.4,328265.4,24568,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456834527,208082.00
03/01/2016 07:15,2,0.000,ALERT,210.80,297.57,59.959,1456834503,"201051344000438","219011344069620",0.00,-10.00,0,296.36,300.87,0.0,0.0,0.000,330464.1,330464.1,24561,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456834529,208083.00
03/01/2016 07:15,2,0.000,ALERT,211.03,296.96,59.965,1456834503,"201051344000417","219011344069620",0.00,-9.00,0,295.76,300.27,0.0,0.0,0.000,324284.9,324284.9,24718,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456834530,208084.00
03/01/2016 07:15,2,0.000,ALERT,210.80,297.87,59.949,1456834503,"274151322000083","219011344069620",0.00,-9.00,0,294.86,299.97,0.0,0.0,0.000,598532.3,598532.3,13604,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456834532,208085.00
03/01/2016 07:15,2,0.000,ALERT,211.25,297.87,59.954,1456834503,"274151322000076","219011344069620",0.00,-9.00,0,294.26,299.97,0.0,0.0,0.000,636953.3,636953.3,13606,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456834534,208086.00
03/01/2016 07:15,2,0.000,ALERT,211.25,300.27,59.949,1456834503,"201051344000868","219011344069620",0.00,-9.00,0,298.47,302.98,0.0,0.0,0.000,316583.1,316583.1,19829,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456834536,208087.00
03/01/2016 07:15,2,0.000,ALERT,210.57,298.47,59.954,1456834503,"274151322000095","219011344069620",0.00,-10.00,0,295.46,300.27,0.0,0.0,0.000,630213.6,630213.6,13493,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456834538,208088.00
03/01/2016 07:15,2,0.000,ALERT,210.80,299.07,59.954,1456834503,"201051344000988","219011344069620",0.00,-8.50,0,295.16,301.77,0.0,0.0,0.000,314788.2,314788.2,20106,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456834540,208089.00
03/01/2016 07:15,2,0.000,ALERT,210.80,296.96,59.944,1456834503,"201051344001025","219011344069620",0.00,-10.00,0,295.46,301.17,0.0,0.0,0.000,327901.6,327901.6,24622,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456834541,208090.00
03/01/2016 07:15,2,0.000,ALERT,211.25,299.67,59.959,1456834503,"201051344000458","219011344069620",0.00,-7.00,0,297.87,302.98,0.0,0.0,0.000,325084.4,325084.4,20015,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456834543,208091.00
03/01/2016 07:15,2,0.000,ALERT,211.70,299.07,59.954,1456834503,"201051344000853","219011344069620",0.00,-9.00,0,297.57,302.37,0.0,0.0,0.000,322911.1,322911.1,19638,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456834545,208092.00
03/01/2016 07:15,2,0.000,ALERT,211.25,297.87,59.975,1456834503,"201051344000685","219011344069620",0.00,-9.00,0,296.06,300.57,0.0,0.0,0.000,330199.6,330199.6,24439,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456834547,208093.00
03/01/2016 07:15,2,0.000,ALERT,211.03,297.26,59.959,1456834503,"201051344000917","219011344069620",0.00,-8.00,0,295.16,300.27,0.0,0.0,0.000,327525.8,327525.8,24434,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456834549,208094.00
03/01/2016 07:15,2,0.000,ALERT,211.03,298.17,59.949,1456834503,"201051344001145","219011344069620",0.00,-9.00,0,296.66,301.47,0.0,0.0,0.000,332628.7,332628.7,24294,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456834550,208095.00
03/01/2016 07:15,2,0.000,ALERT,211.03,297.26,59.928,1456834503,"201051344000651","219011344069620",0.00,-11.50,0,295.76,299.97,0.0,0.0,0.000,324353.3,324353.3,24665,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456834552,208096.00
03/01/2016 07:15,2,0.000,ALERT,209.90,297.26,59.965,1456834503,"274151322000088","219011344069620",0.00,-8.00,0,293.96,298.77,0.0,0.0,0.000,581181.9,581181.9,13303,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456834554,208097.00
03/01/2016 07:15,2,0.000,ALERT,211.03,296.66,59.912,1456834503,"274151322000068","219011344069620",0.00,-8.00,0,293.96,298.47,0.0,0.0,0.000,485538.4,485538.4,14255,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456834556,208098.00
03/01/2016 07:15,2,0.000,ALERT,210.35,297.57,59.959,1456834503,"201051344001135","219011344069620",0.00,-9.00,0,296.06,301.17,0.0,0.0,0.000,321030.9,321030.9,24633,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456834558,208099.00
03/01/2016 07:15,2,0.000,ALERT,210.80,299.67,59.959,1456834503,"201051344000594","219011344069620",0.00,-10.00,0,297.26,302.07,0.0,0.0,0.000,327346.3,327346.3,20045,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456834559,208100.00
03/01/2016 07:15,2,0.000,ALERT,210.80,297.57,59.965,1456834503,"201051344001203","219011344069620",0.00,-10.00,0,295.76,301.77,0.0,0.0,0.000,327188.8,327188.8,24612,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456834561,208101.00
03/01/2016 07:15,2,0.000,ALERT,210.35,297.87,59.965,1456834503,"274151322000054","219011344069620",0.00,-8.50,0,294.26,299.67,0.0,0.0,0.000,593856.2,593856.2,13333,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456834563,208102.00
03/01/2016 07:15,2,0.000,ALERT,211.48,299.07,59.965,1456834503,"201051344000867","219011344069620",0.00,-8.00,0,296.96,302.37,0.0,0.0,0.000,315858.2,315858.2,20071,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456834565,208103.00
03/01/2016 07:15,2,0.000,ALERT,210.80,297.87,59.975,1456834503,"201051344001093","219011344069620",0.00,-8.00,0,295.76,300.27,0.0,0.0,0.000,325976.0,325976.0,24493,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456834567,208104.00
03/01/2016 07:15,2,0.000,ALERT,211.03,299.37,59.970,1456834503,"201051344000900","219011344069620",0.00,-9.00,0,297.26,302.07,0.0,0.0,0.000,331609.6,331609.6,19481,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456834568,208105.00
03/01/2016 07:15,2,0.000,ALERT,211.48,298.77,59.975,1456834503,"201051344000648","219011344069620",0.00,-11.00,0,296.96,302.07,0.0,0.0,0.000,324311.5,324311.5,19751,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456834570,208106.00
03/01/2016 07:15,2,0.000,ALERT,211.25,299.97,59.975,1456834503,"201051344000569","219011344069620",0.00,-9.00,0,298.17,302.98,0.0,0.0,0.000,332590.0,332590.0,19426,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456834572,208107.00
03/01/2016 07:15,2,0.000,ALERT,211.25,299.67,59.996,1456834503,"201051344000983","219011344069620",0.00,-8.50,0,297.87,302.98,0.0,0.0,0.000,324755.2,324755.2,19871,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456834574,208108.00
03/01/2016 07:15,2,0.000,ALERT,211.25,299.37,59.970,1456834503,"201051344001158","219011344069620",0.00,-10.00,0,297.26,302.07,0.0,0.0,0.000,320685.9,320685.9,20087,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456834576,208109.00
03/01/2016 07:15,2,0.000,ALERT,211.93,300.27,59.970,1456834503,"201051344000576","219011344069620",0.00,-8.50,0,297.87,302.68,0.0,0.0,0.000,325532.2,325532.2,19544,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456834577,208110.00
03/01/2016 07:15,2,0.000,ALERT,210.57,296.66,59.959,1456834503,"274151322000087","219011344069620",0.00,-8.00,0,293.36,298.47,0.0,0.0,0.000,568944.9,568944.9,13383,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456834579,208111.00
03/01/2016 07:30,2,0.000,ALERT,213.51,302.37,59.991,1456835404,"201051344000645","219011344069620",0.00,-8.50,0,297.26,304.18,0.0,0.0,0.000,325163.8,325163.8,19698,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456835406,208112.00
03/01/2016 07:30,2,0.000,ALERT,212.16,300.27,59.975,1456835404,"274151322000085","219011344069620",0.00,-8.50,0,295.76,301.47,0.0,0.0,0.000,596738.8,596738.8,13353,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456835407,208113.00
03/01/2016 07:30,2,0.000,ALERT,213.51,301.77,59.986,1456835404,"201051344000633","219011344069620",0.00,-9.00,0,295.76,303.58,0.0,0.0,0.000,316832.4,316832.4,20107,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456835409,208114.00
03/01/2016 07:30,2,0.000,ALERT,213.06,302.07,59.986,1456835404,"201051344000469","219011344069620",0.00,-10.00,0,296.36,303.58,0.0,0.0,0.000,317556.1,317556.1,20096,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456835411,208115.00
03/01/2016 07:30,2,0.000,ALERT,211.70,299.37,59.991,1456835404,"201051344000646","219011344069620",0.00,-10.00,0,295.46,302.68,0.0,0.0,0.000,322781.0,322781.0,24630,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456835413,208116.00
03/01/2016 07:30,2,0.000,ALERT,211.93,299.67,59.986,1456835404,"274151322000052","219011344069620",0.00,-9.00,0,295.76,301.77,0.0,0.0,0.000,604408.2,604408.2,13566,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456835415,208117.00
03/01/2016 07:30,2,0.000,ALERT,212.16,299.67,59.970,1456835404,"201051344000585","219011344069620",0.00,-8.50,0,295.46,302.68,0.0,0.0,0.000,327883.2,327883.2,24636,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456835416,208118.00
03/01/2016 07:30,2,0.000,ALERT,211.93,299.67,59.975,1456835404,"201051344001230","219011344069620",0.00,-9.00,0,296.06,302.98,0.0,0.0,0.000,326613.3,326613.3,24417,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456835418,208119.00
03/01/2016 07:30,2,0.000,ALERT,212.38,299.97,59.986,1456835404,"201051344000582","219011344069620",0.00,-10.00,0,296.66,303.58,0.0,0.0,0.000,320192.2,320192.2,24613,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456835420,208120.00
03/01/2016 07:30,2,0.000,ALERT,211.48,299.07,59.986,1456835404,"201051344000955","219011344069620",0.00,-8.50,0,295.46,302.37,0.0,0.0,0.000,330970.6,330970.6,24549,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456835422,208121.00
03/01/2016 07:30,2,0.000,ALERT,211.93,299.37,59.959,1456835404,"274151322000094","219011344069620",0.00,-11.00,0,295.46,300.57,0.0,0.0,0.000,485535.0,485535.0,14081,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456835424,208122.00
03/01/2016 07:30,2,0.000,ALERT,212.83,302.37,59.970,1456835404,"201051344000579","219011344069620",0.00,-8.50,0,297.87,304.48,0.0,0.0,0.000,331698.8,331698.8,134,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456835426,208123.00
03/01/2016 07:30,2,0.000,ALERT,211.70,299.37,59.981,1456835404,"201051344000890","219011344069620",0.00,-8.50,0,296.06,302.98,0.0,0.0,0.000,328265.4,328265.4,24570,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456835427,208124.00
03/01/2016 07:30,2,0.000,ALERT,211.93,299.07,59.965,1456835404,"201051344000438","219011344069620",0.00,-10.00,0,296.06,302.37,0.0,0.0,0.000,330464.1,330464.1,24563,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456835429,208125.00
03/01/2016 07:30,2,0.000,ALERT,212.16,298.77,59.981,1456835404,"201051344000417","219011344069620",0.00,-9.00,0,295.16,302.07,0.0,0.0,0.000,324284.9,324284.9,24720,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456835431,208126.00
03/01/2016 07:30,2,0.000,ALERT,212.16,299.97,59.933,1456835404,"274151322000083","219011344069620",0.00,-9.00,0,296.36,302.07,0.0,0.0,0.000,598532.3,598532.3,13606,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456835433,208127.00
03/01/2016 07:30,2,0.000,ALERT,212.83,300.27,59.986,1456835404,"274151322000076","219011344069620",0.00,-9.00,0,295.76,301.77,0.0,0.0,0.000,636953.3,636953.3,13608,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456835435,208128.00
03/01/2016 07:30,2,0.000,ALERT,212.83,302.37,59.954,1456835404,"201051344000868","219011344069620",0.00,-9.00,0,298.17,304.78,0.0,0.0,0.000,316583.1,316583.1,19831,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456835437,208129.00
03/01/2016 07:30,2,0.000,ALERT,212.16,300.87,59.965,1456835404,"274151322000095","219011344069620",0.00,-10.00,0,296.96,302.37,0.0,0.0,0.000,630213.6,630213.6,13495,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456835439,208130.00
03/01/2016 07:30,2,0.000,ALERT,212.61,301.47,59.991,1456835404,"201051344000988","219011344069620",0.00,-8.50,0,294.86,303.58,0.0,0.0,0.000,314788.2,314788.2,20108,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456835441,208131.00
03/01/2016 07:30,2,0.000,ALERT,211.48,297.87,59.965,1456835404,"201051344001025","219011344069620",0.00,-10.00,0,295.16,302.37,0.0,0.0,0.000,327901.6,327901.6,24624,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456835442,208132.00
03/01/2016 07:30,2,0.000,ALERT,212.61,301.77,59.970,1456835404,"201051344000458","219011344069620",0.00,-7.00,0,297.57,304.48,0.0,0.0,0.000,325084.4,325084.4,20017,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456835444,208133.00
03/01/2016 07:30,2,0.000,ALERT,213.29,301.47,59.959,1456835404,"201051344000853","219011344069620",0.00,-9.00,0,297.26,303.88,0.0,0.0,0.000,322911.1,322911.1,19640,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456835446,208134.00
03/01/2016 07:30,2,0.000,ALERT,211.93,298.77,59.917,1456835404,"201051344000685","219011344069620",0.00,-9.00,0,295.76,302.68,0.0,0.0,0.000,330199.6,330199.6,24441,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456835448,208135.00
03/01/2016 07:30,2,0.000,ALERT,211.93,298.47,59.970,1456835404,"201051344000917","219011344069620",0.00,-7.00,0,294.56,302.07,0.0,0.0,0.000,327525.8,327525.8,24436,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456835450,208136.00
03/01/2016 07:30,2,0.000,ALERT,212.16,299.37,59.959,1456835404,"201051344001145","219011344069620",0.00,-9.00,0,296.06,302.98,0.0,0.0,0.000,332628.7,332628.7,24296,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456835451,208137.00
03/01/2016 07:30,2,0.000,ALERT,211.70,298.17,59.954,1456835404,"201051344000651","219011344069620",0.00,-11.00,0,295.46,301.77,0.0,0.0,0.000,324353.3,324353.3,24667,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456835453,208138.00
03/01/2016 07:30,2,0.000,ALERT,211.93,299.67,59.965,1456835404,"274151322000088","219011344069620",0.00,-8.00,0,295.76,301.17,0.0,0.0,0.000,581181.9,581181.9,13305,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456835455,208139.00
03/01/2016 07:30,2,0.000,ALERT,212.83,299.07,59.965,1456835404,"274151322000068","219011344069620",0.00,-8.50,0,295.46,300.57,0.0,0.0,0.000,485538.4,485538.4,14257,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456835457,208140.00
03/01/2016 07:30,2,0.000,ALERT,211.48,299.07,59.959,1456835404,"201051344001135","219011344069620",0.00,-9.00,0,295.76,302.37,0.0,0.0,0.000,321030.9,321030.9,24635,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456835458,208141.00
03/01/2016 07:30,2,0.000,ALERT,212.61,302.37,59.959,1456835404,"201051344000594","219011344069620",0.00,-9.00,0,296.66,304.18,0.0,0.0,0.000,327346.3,327346.3,20047,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456835460,208142.00
03/01/2016 07:30,2,0.000,ALERT,211.93,298.77,59.965,1456835404,"201051344001203","219011344069620",0.00,-10.00,0,295.46,303.28,0.0,0.0,0.000,327188.8,327188.8,24614,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456835462,208143.00
03/01/2016 07:30,2,0.000,ALERT,211.70,299.67,59.949,1456835404,"274151322000054","219011344069620",0.00,-8.00,0,296.36,301.77,0.0,0.0,0.000,593856.2,593856.2,13335,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456835464,208144.00
03/01/2016 07:30,2,0.000,ALERT,213.29,301.17,59.965,1456835404,"201051344000867","219011344069620",0.00,-8.50,0,296.66,304.18,0.0,0.0,0.000,315858.2,315858.2,20073,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456835466,208145.00
03/01/2016 07:30,2,0.000,ALERT,211.70,299.07,59.954,1456835404,"201051344001093","219011344069620",0.00,-8.00,0,295.76,302.07,0.0,0.0,0.000,325976.0,325976.0,24495,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456835468,208146.00
03/01/2016 07:30,2,0.000,ALERT,212.61,301.47,59.954,1456835404,"201051344000900","219011344069620",0.00,-9.00,0,296.96,303.58,0.0,0.0,0.000,331609.6,331609.6,19483,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456835470,208147.00
03/01/2016 07:30,2,0.000,ALERT,213.06,301.47,59.954,1456835404,"201051344000648","219011344069620",0.00,-11.00,0,296.66,303.58,0.0,0.0,0.000,324311.5,324311.5,19753,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456835472,208148.00
03/01/2016 07:30,2,0.000,ALERT,212.83,302.37,59.959,1456835404,"201051344000569","219011344069620",0.00,-9.00,0,298.17,304.78,0.0,0.0,0.000,332590.0,332590.0,19428,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456835473,208149.00
03/01/2016 07:30,2,0.000,ALERT,212.83,302.07,59.959,1456835404,"201051344000983","219011344069620",0.00,-8.50,0,297.87,304.18,0.0,0.0,0.000,324755.2,324755.2,19873,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456835475,208150.00
03/01/2016 07:30,2,0.000,ALERT,213.06,301.77,59.959,1456835404,"201051344001158","219011344069620",0.00,-10.00,0,296.96,303.58,0.0,0.0,0.000,320685.9,320685.9,20089,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456835477,208151.00
03/01/2016 07:30,2,0.000,ALERT,213.29,302.07,59.954,1456835404,"201051344000576","219011344069620",0.00,-9.00,0,297.57,304.18,0.0,0.0,0.000,325532.2,325532.2,19546,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456835479,208152.00
03/01/2016 07:30,2,0.000,ALERT,212.16,299.37,59.954,1456835404,"274151322000087","219011344069620",0.00,-8.00,0,295.16,300.57,0.0,0.0,0.000,568944.9,568944.9,13385,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456835480,208153.00
03/01/2016 07:45,2,0.146,ALERT,213.29,302.68,59.991,1456836303,"201051344000645","219011344069620",19.56,-8.50,0,300.27,314.70,2.9,0.9,0.000,325163.8,325163.8,19700,0,0,0,L,1122011218,0,122.01,122.46,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1456836305,208154.00
03/01/2016 07:45,2,0.057,ALERT,212.16,300.27,59.970,1456836303,"274151322000085","219011344069620",19.12,-8.50,0,297.57,302.07,1.1,0.0,0.000,596738.8,596738.8,13355,0,0,0,L,1151911521,0,122.01,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1456836307,208155.00
03/01/2016 07:45,2,0.158,ALERT,213.51,302.07,59.981,1456836303,"201051344000633","219011344069620",17.97,-10.00,0,298.47,308.69,2.9,0.9,0.000,316832.4,316832.4,20109,0,0,0,L,1122011218,0,122.23,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1456836308,208156.00
