ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/01/2016 07:45,2,0.203,ALERT,213.06,302.68,59.981,1456836303,"201051344000469","219011344069620",19.00,-10.00,0,299.07,303.88,3.9,1.9,0.000,317556.1,317556.1,20098,0,0,0,L,1122011218,0,121.33,122.46,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1456836310,208157.00
03/01/2016 07:45,2,0.141,ALERT,211.48,299.37,60.018,1456836303,"201051344000646","219011344069620",17.89,-10.00,0,296.66,308.69,2.6,0.6,0.000,322781.0,322781.0,24632,0,0,0,L,1122011218,0,122.01,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1456836312,208158.00
03/01/2016 07:45,2,0.082,ALERT,211.93,300.87,59.975,1456836303,"274151322000052","219011344069620",18.33,-9.00,0,297.26,302.37,1.5,0.0,0.000,604408.2,604408.2,13568,0,0,0,L,1151911521,0,120.65,122.46,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1456836314,208159.00
03/01/2016 07:45,2,0.127,ALERT,211.70,299.37,59.938,1456836303,"201051344000585","219011344069620",18.27,-8.50,0,296.66,309.59,2.4,0.4,0.000,327883.2,327883.2,24638,0,0,0,L,1122011218,0,121.33,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1456836316,208160.00
03/01/2016 07:45,2,0.148,ALERT,211.70,299.37,59.944,1456836303,"201051344001230","219011344069620",16.28,-9.00,0,297.26,308.99,2.5,0.4,0.000,326613.3,326613.3,24419,0,0,0,L,1122011218,0,122.01,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1456836318,208161.00
03/01/2016 07:45,2,0.176,ALERT,212.16,300.27,59.949,1456836303,"201051344000582","219011344069620",19.12,-11.00,0,298.17,308.99,3.4,1.4,0.000,320192.3,320192.3,24615,0,0,0,L,1122011218,0,122.01,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1456836320,208162.00
03/01/2016 07:45,2,0.188,ALERT,211.25,299.07,59.949,1456836303,"201051344000955","219011344069620",18.07,-9.00,0,296.96,313.20,3.4,1.4,0.000,330970.6,330970.6,24551,0,0,0,L,1122011218,0,121.10,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1456836321,208163.00
03/01/2016 07:45,2,0.000,ALERT,212.38,338.74,59.996,1456836303,"274151322000094","219011344069620",42.68,-10.00,0,296.96,408.18,0.0,0.0,0.000,485535.0,485535.0,14083,0,0,0,L,1151911521,0,121.33,122.68,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1456836323,208164.00
03/01/2016 07:45,2,0.184,ALERT,212.83,303.28,59.991,1456836303,"201051344000579","219011344069620",19.16,-8.50,0,300.27,315.30,3.6,1.5,0.000,331698.8,331698.8,136,0,0,0,L,1122011218,0,121.55,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1456836325,208165.00
03/01/2016 07:45,2,0.178,ALERT,211.48,299.67,59.981,1456836303,"201051344000890","219011344069620",19.30,-8.50,0,297.57,314.10,3.5,1.5,0.000,328265.4,328265.4,24572,0,0,0,L,1122011218,0,121.78,120.88,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1456836327,208166.00
03/01/2016 07:45,2,0.191,ALERT,211.70,299.37,60.012,1456836303,"201051344000438","219011344069620",18.27,-10.00,0,296.96,313.80,3.6,1.5,0.000,330464.1,330464.1,24565,0,0,0,L,1122011218,0,122.01,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1456836329,208167.00
03/01/2016 07:45,2,0.238,ALERT,211.93,298.77,59.975,1456836303,"201051344000417","219011344069620",18.65,-10.00,0,296.36,309.59,4.5,2.4,0.000,324285.0,324285.0,24722,0,0,0,L,1122011218,0,121.55,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1456836331,208168.00
03/01/2016 07:45,2,0.061,ALERT,212.16,300.27,59.975,1456836303,"274151322000083","219011344069620",19.10,-9.00,0,297.87,302.37,1.2,0.0,0.000,598532.3,598532.3,13608,0,0,0,L,1151911521,0,121.10,122.46,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1456836332,208169.00
03/01/2016 07:45,2,0.061,ALERT,213.06,300.87,59.975,1456836303,"274151322000076","219011344069620",20.00,-9.00,0,297.57,308.39,1.2,0.0,0.000,636953.3,636953.3,13610,0,0,0,L,1151911521,0,121.78,122.91,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1456836334,208170.00
03/01/2016 07:45,2,0.141,ALERT,212.83,302.98,59.981,1456836303,"201051344000868","219011344069620",19.24,-8.50,0,300.27,304.78,2.8,0.7,0.000,316583.1,316583.1,19833,0,0,0,L,1122011218,0,121.55,122.23,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1456836336,208171.00
03/01/2016 07:45,2,0.053,ALERT,212.16,301.17,59.986,1456836303,"274151322000095","219011344069620",20.46,-10.00,0,298.77,302.98,1.1,0.0,0.000,630213.6,630213.6,13497,0,0,0,L,1151911521,0,121.78,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1456836338,208172.00
03/01/2016 07:45,2,0.143,ALERT,212.61,302.68,59.991,1456836303,"201051344000988","219011344069620",20.20,-8.50,0,297.26,304.78,2.9,0.9,0.000,314788.2,314788.2,20110,0,0,0,L,1122011218,0,121.33,122.23,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1456836340,208173.00
03/01/2016 07:45,2,0.152,ALERT,211.48,298.47,59.954,1456836303,"201051344001025","219011344069620",20.12,-10.00,0,296.36,308.39,3.1,1.1,0.000,327901.7,327901.7,24626,0,0,0,L,1122011218,0,121.33,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1456836342,208174.00
03/01/2016 07:45,2,0.180,ALERT,213.06,302.98,59.991,1456836303,"201051344000458","219011344069620",20.24,-7.00,0,299.67,304.48,3.7,1.6,0.000,325084.4,325084.4,20019,0,0,0,L,1122011218,0,121.78,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1456836343,208175.00
03/01/2016 07:45,2,0.137,ALERT,213.51,302.37,60.012,1456836303,"201051344000853","219011344069620",14.01,-9.00,0,299.67,315.00,2.0,0.0,0.000,322911.1,322911.1,19642,0,0,0,L,1122011218,0,122.23,122.46,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1456836345,208176.00
03/01/2016 07:45,2,0.176,ALERT,212.16,299.37,59.991,1456836303,"201051344000685","219011344069620",19.10,-9.00,0,296.36,309.29,3.4,1.4,0.000,330199.7,330199.7,24443,0,0,0,L,1122011218,0,122.68,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1456836347,208177.00
03/01/2016 07:45,2,0.146,ALERT,212.16,299.37,59.991,1456836303,"201051344000917","219011344069620",18.92,-8.00,0,295.46,310.49,2.8,0.8,0.000,327525.8,327525.8,24438,0,0,0,L,1122011218,0,121.78,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1456836349,208178.00
03/01/2016 07:45,2,0.129,ALERT,211.93,299.67,60.002,1456836303,"201051344001145","219011344069620",19.58,-9.00,0,297.26,313.20,2.6,0.6,0.000,332628.7,332628.7,24298,0,0,0,L,1122011218,0,121.78,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1456836351,208179.00
03/01/2016 07:45,2,0.201,ALERT,212.16,299.07,59.996,1456836303,"201051344000651","219011344069620",19.52,-11.00,0,296.36,309.89,4.0,1.9,0.000,324353.3,324353.3,24669,0,0,0,L,1122011218,0,122.23,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1456836353,208180.00
03/01/2016 07:45,2,0.047,ALERT,211.93,299.07,60.023,1456836303,"274151322000088","219011344069620",19.60,-8.00,0,296.96,301.77,0.9,0.0,0.000,581181.9,581181.9,13307,0,0,0,L,1151911521,0,122.01,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1456836354,208181.00
03/01/2016 07:45,2,0.008,ALERT,213.06,299.67,59.986,1456836303,"274151322000068","219011344069620",43.32,-8.00,0,296.66,414.19,0.0,0.0,0.000,485538.4,485538.4,14259,0,0,0,L,1151911521,0,122.01,123.14,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1456836356,208182.00
03/01/2016 07:45,2,0.125,ALERT,211.70,299.97,60.002,1456836303,"201051344001135","219011344069620",20.24,-9.00,0,297.26,313.50,2.6,0.6,0.000,321030.9,321030.9,24637,0,0,0,L,1122011218,0,121.55,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1456836358,208183.00
03/01/2016 07:45,2,0.172,ALERT,212.61,303.28,60.007,1456836303,"201051344000594","219011344069620",20.87,-10.00,0,299.37,314.40,3.6,1.6,0.000,327346.4,327346.4,20049,0,0,0,L,1122011218,0,121.55,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1456836360,208184.00
03/01/2016 07:45,2,0.156,ALERT,212.16,299.37,59.986,1456836303,"201051344001203","219011344069620",19.56,-9.00,0,296.66,309.29,3.1,1.1,0.000,327188.8,327188.8,24616,0,0,0,L,1122011218,0,122.23,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1456836362,208185.00
03/01/2016 07:45,2,0.059,ALERT,212.38,300.27,60.002,1456836303,"274151322000054","219011344069620",20.36,-8.00,0,297.57,302.37,1.2,0.0,0.000,593856.2,593856.2,13337,0,0,0,L,1151911521,0,121.78,122.23,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1456836363,208186.00
03/01/2016 07:45,2,0.143,ALERT,213.06,302.07,60.002,1456836303,"201051344000867","219011344069620",20.54,-8.50,0,298.77,307.48,3.0,1.0,0.000,315858.3,315858.3,20075,0,0,0,L,1122011218,0,122.01,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1456836365,208187.00
03/01/2016 07:45,2,0.227,ALERT,211.93,299.67,59.970,1456836303,"201051344001093","219011344069620",19.54,-8.00,0,296.66,309.59,4.5,2.4,0.000,325976.1,325976.1,24497,0,0,0,L,1122011218,0,121.78,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1456836367,208188.00
03/01/2016 07:45,2,0.000,ALERT,212.83,302.98,60.002,1456836303,"201051344000900","219011344069620",0.00,-9.00,0,299.37,303.88,0.0,0.0,0.000,331609.6,331609.6,19485,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456836369,208189.00
03/01/2016 07:45,2,0.189,ALERT,213.06,302.07,60.002,1456836303,"201051344000648","219011344069620",20.91,-11.00,0,299.07,306.88,4.0,2.0,0.000,324311.6,324311.6,19755,0,0,0,L,1122011218,0,121.33,122.46,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1456836371,208190.00
03/01/2016 07:45,2,0.098,ALERT,213.06,303.28,60.007,1456836303,"201051344000569","219011344069620",32.84,-9.00,0,300.57,314.10,3.3,1.3,0.000,332590.0,332590.0,19430,0,0,0,L,1122011218,0,121.33,122.23,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1456836373,208191.00
03/01/2016 07:45,2,0.127,ALERT,213.06,303.28,59.996,1456836303,"201051344000983","219011344069620",20.85,-8.50,0,299.97,304.48,2.7,0.7,0.000,324755.2,324755.2,19875,0,0,0,L,1122011218,0,121.78,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1456836374,208192.00
03/01/2016 07:45,2,0.139,ALERT,213.06,302.68,60.007,1456836303,"201051344001158","219011344069620",20.59,-10.00,0,299.37,305.98,2.9,0.9,0.000,320685.9,320685.9,20091,0,0,0,L,1122011218,0,121.55,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1456836376,208193.00
03/01/2016 07:45,2,0.178,ALERT,213.29,303.28,60.034,1456836303,"201051344000576","219011344069620",15.51,-10.00,0,299.97,304.18,2.8,0.8,0.000,325532.3,325532.3,19548,0,0,0,L,1122011218,0,122.01,122.01,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1456836378,208194.00
03/01/2016 07:45,2,0.074,ALERT,212.16,299.97,59.996,1456836303,"274151322000087","219011344069620",19.68,-8.00,0,296.36,301.17,1.4,0.0,0.000,568944.9,568944.9,13387,0,0,0,L,1151911521,0,121.55,122.46,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1456836380,208195.00
03/01/2016 08:00,2,0.236,ACTIVE,213.29,339.65,60.002,1456837204,"201051344000645","219011344069620",27.81,-8.00,0,300.87,358.58,6.7,4.5,0.009,325164.4,325164.4,19702,0,0,0,L,1122011218,0,122.23,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456837205,208196.00
03/01/2016 08:00,2,0.119,ACTIVE,212.16,338.14,60.002,1456837204,"274151322000085","219011344069620",27.81,-7.00,0,298.47,353.77,3.4,1.3,0.004,596738.9,596738.9,13357,0,0,0,L,1151911521,0,122.23,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456837206,208197.00
03/01/2016 08:00,2,0.252,ACTIVE,213.51,341.45,60.002,1456837204,"201051344000633","219011344069620",26.74,-9.00,0,298.77,362.49,6.9,4.7,0.009,316833.1,316833.1,20111,0,0,0,L,1122011218,0,122.23,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456837206,208198.00
03/01/2016 08:00,2,0.279,ACTIVE,213.29,339.34,60.049,1456837204,"201051344000469","219011344069620",27.51,-10.00,0,299.67,348.96,7.9,5.7,0.004,317557.1,317557.1,20100,0,0,0,L,1122011218,0,121.55,122.23,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456837207,208199.00
03/01/2016 08:00,2,0.240,ACTIVE,211.93,336.94,60.018,1456837204,"201051344000646","219011344069620",26.52,-9.00,0,296.96,359.78,6.5,4.3,0.009,322781.6,322781.6,24634,0,0,0,L,1122011218,0,122.01,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456837208,208200.00
03/01/2016 08:00,2,0.137,ACTIVE,211.70,338.14,59.996,1456837204,"274151322000052","219011344069620",29.40,-8.00,0,298.17,350.77,4.1,2.0,0.013,604408.4,604408.4,13570,0,0,0,L,1151911521,0,120.88,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456837209,208201.00
03/01/2016 08:00,2,0.195,ACTIVE,212.16,337.54,60.007,1456837204,"201051344000585","219011344069620",28.63,-8.00,0,296.96,357.98,5.7,3.6,0.004,327883.7,327883.7,24640,0,0,0,L,1122011218,0,121.55,121.78,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456837210,208202.00
03/01/2016 08:00,2,0.225,ACTIVE,212.16,336.04,60.002,1456837204,"201051344001230","219011344069620",25.07,-8.50,0,297.57,350.77,5.7,3.6,0.004,326613.9,326613.9,24421,0,0,0,L,1122011218,0,122.01,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456837211,208203.00
03/01/2016 08:00,2,0.244,ACTIVE,212.61,336.94,60.023,1456837204,"201051344000582","219011344069620",28.29,-10.00,0,298.47,360.99,7.0,4.8,0.004,320193.1,320193.1,24617,0,0,0,L,1122011218,0,122.01,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456837212,208204.00
03/01/2016 08:00,2,0.279,ACTIVE,211.70,335.74,60.007,1456837204,"201051344000955","219011344069620",26.12,-8.50,0,297.26,363.39,7.4,5.2,0.013,330971.5,330971.5,24553,0,0,0,L,1122011218,0,121.33,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456837213,208205.00
03/01/2016 08:00,2,0.062,ALERT,212.16,316.20,60.002,1456837204,"274151322000094","219011344069620",25.66,-9.00,0,297.57,430.12,1.7,0.0,0.000,485535.0,485535.0,14085,0,0,0,L,1151911521,0,121.55,122.68,0002,-9,0,0,0,0,0,0,225,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1456837215,208206.00
03/01/2016 08:00,2,0.279,ACTIVE,213.06,338.14,60.007,1456837204,"201051344000579","219011344069620",26.48,-8.00,0,301.17,359.78,7.5,5.3,0.009,331699.7,331699.7,138,0,0,0,L,1122011218,0,121.78,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456837215,208207.00
03/01/2016 08:00,2,0.238,ACTIVE,211.70,335.74,60.023,1456837204,"201051344000890","219011344069620",28.84,-8.00,0,297.57,348.36,7.0,4.9,0.013,328266.2,328266.2,24574,0,0,0,L,1122011218,0,122.01,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456837216,208208.00
03/01/2016 08:00,2,0.281,ACTIVE,212.38,336.94,60.007,1456837204,"201051344000438","219011344069620",25.60,-9.00,0,297.57,359.78,7.3,5.2,0.004,330465.0,330465.0,24567,0,0,0,L,1122011218,0,122.23,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456837217,208209.00
03/01/2016 08:00,2,0.318,ACTIVE,212.38,336.34,59.996,1456837204,"201051344000417","219011344069620",26.16,-8.50,0,296.66,347.76,8.4,6.2,0.004,324286.1,324286.1,24724,0,0,0,L,1122011218,0,121.78,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456837218,208210.00
03/01/2016 08:00,2,0.107,ACTIVE,212.38,337.84,59.996,1456837204,"274151322000083","219011344069620",29.46,-8.00,0,298.47,350.17,3.3,1.2,0.000,598532.4,598532.4,13610,0,0,0,L,1151911521,0,121.55,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456837219,208211.00
03/01/2016 08:00,2,0.123,ACTIVE,212.61,338.74,60.002,1456837204,"274151322000076","219011344069620",27.93,-8.00,0,298.47,347.16,3.5,1.4,0.009,636953.4,636953.4,13612,0,0,0,L,1151911521,0,122.01,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456837220,208212.00
03/01/2016 08:00,2,0.229,ACTIVE,212.83,339.04,59.991,1456837204,"201051344000868","219011344069620",25.62,-8.50,0,301.47,349.56,5.9,3.8,0.009,316583.7,316583.7,19835,0,0,0,L,1122011218,0,121.55,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456837221,208213.00
03/01/2016 08:00,2,0.115,ACTIVE,212.16,338.14,59.975,1456837204,"274151322000095","219011344069620",27.75,-9.00,0,299.37,348.66,3.2,1.2,0.000,630213.6,630213.6,13499,0,0,0,L,1151911521,0,122.01,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456837222,208214.00
03/01/2016 08:00,2,0.221,ACTIVE,212.61,339.95,60.007,1456837204,"201051344000988","219011344069620",26.32,-8.00,0,298.47,357.08,5.9,3.8,0.013,314788.8,314788.8,20112,0,0,0,L,1122011218,0,121.33,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456837223,208215.00
03/01/2016 08:00,2,0.219,ACTIVE,211.93,336.04,60.007,1456837204,"201051344001025","219011344069620",28.65,-9.00,0,296.66,345.96,6.4,4.3,0.004,327902.3,327902.3,24628,0,0,0,L,1122011218,0,121.55,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456837224,208216.00
03/01/2016 08:00,2,0.246,ACTIVE,213.06,338.14,60.007,1456837204,"201051344000458","219011344069620",28.59,-6.50,0,301.17,352.57,7.2,5.0,0.009,325085.3,325085.3,20021,0,0,0,L,1122011218,0,121.78,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456837225,208217.00
03/01/2016 08:00,2,0.213,ACTIVE,213.51,303.28,60.007,1456837204,"201051344000853","219011344069620",20.02,-9.00,0,300.57,305.98,4.3,2.2,0.000,322911.4,322911.4,19644,0,0,0,L,1122011218,0,122.23,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456837226,208218.00
03/01/2016 08:00,2,0.273,ACTIVE,212.61,337.84,60.012,1456837204,"201051344000685","219011344069620",24.93,-8.00,0,296.96,362.19,7.0,4.8,0.004,330200.4,330200.4,24445,0,0,0,L,1122011218,0,122.68,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456837227,208219.00
03/01/2016 08:00,2,0.238,ALERT,212.61,337.54,59.975,1456837204,"201051344000917","219011344069620",24.61,-7.00,0,296.06,340.25,5.9,3.8,0.000,327526.3,327526.3,24440,0,0,0,L,1122011218,0,122.01,121.78,0002,-11,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456837228,208220.00
03/01/2016 08:00,2,0.213,ACTIVE,212.38,336.94,60.002,1456837204,"201051344001145","219011344069620",24.99,-8.50,0,297.87,360.99,5.4,3.3,0.004,332629.1,332629.1,24300,0,0,0,L,1122011218,0,121.78,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456837229,208221.00
03/01/2016 08:00,2,0.250,ACTIVE,212.16,336.94,59.996,1456837204,"201051344000651","219011344069620",28.51,-11.00,0,297.57,346.56,7.2,5.1,0.009,324354.2,324354.2,24671,0,0,0,L,1122011218,0,122.23,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456837230,208222.00
03/01/2016 08:00,2,0.100,ACTIVE,211.70,336.94,59.991,1456837204,"274151322000088","219011344069620",25.84,-7.00,0,297.87,345.66,2.6,0.6,0.000,581181.9,581181.9,13309,0,0,0,L,1151911521,0,122.01,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456837231,208223.00
03/01/2016 08:00,2,0.080,ALERT,212.83,312.89,59.996,1456837204,"274151322000068","219011344069620",25.84,-6.50,0,297.87,431.62,2.1,0.1,0.000,485538.4,485538.4,14261,0,0,0,L,1151911521,0,122.23,122.68,0002,-7,0,0,0,0,0,0,225,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1456837233,208224.00
03/01/2016 08:00,2,0.180,ACTIVE,211.70,335.44,60.002,1456837204,"201051344001135","219011344069620",28.75,-8.50,0,298.17,348.06,5.2,3.1,0.009,321031.4,321031.4,24639,0,0,0,L,1122011218,0,121.55,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456837234,208225.00
03/01/2016 08:00,2,0.260,ACTIVE,212.61,338.44,60.002,1456837204,"201051344000594","219011344069620",25.60,-8.50,0,300.87,363.69,6.8,4.6,0.009,327347.2,327347.2,20051,0,0,0,L,1122011218,0,121.55,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456837235,208226.00
03/01/2016 08:00,2,0.246,ALERT,212.16,336.34,60.002,1456837204,"201051344001203","219011344069620",24.57,-9.00,0,297.87,344.45,6.2,4.0,0.009,327189.4,327189.4,24618,0,0,0,L,1122011218,0,122.23,121.10,0002,-11,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456837237,208227.00
03/01/2016 08:00,2,0.111,ACTIVE,211.70,337.24,60.007,1456837204,"274151322000054","219011344069620",27.93,-6.50,0,298.17,351.97,3.2,1.2,0.009,593856.2,593856.2,13339,0,0,0,L,1151911521,0,121.55,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456837238,208228.00
03/01/2016 08:00,2,0.197,ACTIVE,213.29,338.74,59.991,1456837204,"201051344000867","219011344069620",28.98,-7.00,0,300.27,360.99,5.8,3.7,0.009,315858.9,315858.9,20077,0,0,0,L,1122011218,0,122.23,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456837239,208229.00
03/01/2016 08:00,2,0.305,ACTIVE,211.93,336.64,59.996,1456837204,"201051344001093","219011344069620",25.09,-7.00,0,297.87,356.78,7.8,5.6,0.004,325977.2,325977.2,24499,0,0,0,L,1122011218,0,121.55,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456837240,208230.00
03/01/2016 08:00,2,0.070,ALERT,212.83,303.28,59.991,1456837204,"201051344000900","219011344069620",20.50,-9.00,0,300.57,315.00,1.5,0.0,0.000,331609.6,331609.6,19487,0,0,0,L,1122011218,0,121.78,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1456837241,208231.00
03/01/2016 08:00,2,0.242,ACTIVE,213.29,339.34,59.996,1456837204,"201051344000648","219011344069620",29.26,-10.00,0,299.97,352.87,7.2,5.1,0.013,324312.4,324312.4,19757,0,0,0,L,1122011218,0,121.55,122.23,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456837242,208232.00
03/01/2016 08:00,2,0.180,ALERT,213.06,303.88,60.012,1456837204,"201051344000569","219011344069620",21.95,-9.00,0,301.77,320.11,4.0,2.0,0.000,332590.2,332590.2,19432,0,0,0,L,1122011218,0,121.33,122.23,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1456837244,208233.00
03/01/2016 08:00,2,0.211,ACTIVE,213.06,338.74,60.002,1456837204,"201051344000983","219011344069620",25.50,-8.00,0,301.47,356.78,5.5,3.4,0.009,324755.7,324755.7,19877,0,0,0,L,1122011218,0,121.78,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456837245,208234.00
03/01/2016 08:00,2,0.213,ACTIVE,213.06,338.74,60.002,1456837204,"201051344001158","219011344069620",26.06,-8.50,0,299.97,350.47,5.6,3.5,0.009,320686.4,320686.4,20093,0,0,0,L,1122011218,0,121.78,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456837246,208235.00
03/01/2016 08:00,2,0.221,ALERT,213.29,333.03,59.991,1456837204,"201051344000576","219011344069620",25.96,-8.50,0,301.17,339.95,5.9,3.7,0.000,325532.8,325532.8,19550,0,0,0,L,1122011218,0,121.78,122.01,0002,-12,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456837248,208236.00
03/01/2016 08:00,2,0.125,ACTIVE,212.38,339.04,60.002,1456837204,"274151322000087","219011344069620",26.62,-6.50,0,297.26,348.06,3.4,1.4,0.004,568945.1,568945.1,13389,0,0,0,L,1151911521,0,121.78,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456837249,208237.00
03/01/2016 08:15,2,0.322,ALERT,213.06,340.55,59.996,1456838103,"201051344000645","219011344069620",30.95,-7.00,0,301.47,357.08,10.2,7.9,0.035,325165.9,325165.9,19703,0,0,0,L,1122011218,0,122.01,122.01,0002,-10,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456838105,208238.00
03/01/2016 08:15,2,0.229,ACTIVE,212.16,338.74,59.991,1456838103,"274151322000085","219011344069620",29.44,-6.50,0,322.51,350.17,6.8,4.7,0.027,596739.5,596739.5,13358,0,0,0,L,1151911521,0,122.01,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456838107,208239.00
03/01/2016 08:15,2,0.316,ALERT,213.29,352.57,59.991,1456838103,"201051344000633","219011344069620",32.72,-8.00,0,298.47,357.38,10.6,8.3,0.031,316834.7,316834.7,20112,0,0,0,L,1122011218,0,122.23,122.01,0002,-8,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456838108,208240.00
03/01/2016 08:15,2,0.371,ALERT,212.61,340.25,59.986,1456838103,"201051344000469","219011344069620",30.00,-8.50,0,299.67,346.56,11.3,9.0,0.040,317558.9,317558.9,20101,0,0,0,L,1122011218,0,121.33,122.01,0002,-11,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456838110,208241.00
03/01/2016 08:15,2,0.299,ALERT,211.70,345.96,59.996,1456838103,"201051344000646","219011344069620",31.99,-8.50,0,297.87,351.07,9.7,7.5,0.031,322783.0,322783.0,24635,0,0,0,L,1122011218,0,121.78,121.10,0002,-10,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456838112,208242.00
03/01/2016 08:15,2,0.250,ACTIVE,211.70,338.74,59.996,1456838103,"274151322000052","219011344069620",30.12,-7.00,0,329.43,345.06,7.7,5.5,0.035,604409.3,604409.3,13571,0,0,0,L,1151911521,0,121.10,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456838113,208243.00
03/01/2016 08:15,2,0.287,ALERT,212.16,349.26,59.991,1456838103,"201051344000585","219011344069620",32.30,-7.00,0,297.57,354.37,9.4,7.2,0.031,327885.1,327885.1,24641,0,0,0,L,1122011218,0,121.33,121.78,0002,-11,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456838115,208244.00
03/01/2016 08:15,2,0.314,ALERT,211.93,337.24,60.023,1456838103,"201051344001230","219011344069620",30.00,-7.00,0,298.47,343.55,9.6,7.3,0.040,326615.2,326615.2,24422,0,0,0,L,1122011218,0,122.01,121.10,0002,-10,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456838116,208245.00
03/01/2016 08:15,2,0.320,ALERT,212.16,350.17,59.996,1456838103,"201051344000582","219011344069620",32.44,-8.50,0,299.97,355.88,10.6,8.3,0.031,320194.7,320194.7,24618,0,0,0,L,1122011218,0,121.78,121.55,0002,-10,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456838118,208246.00
03/01/2016 08:15,2,0.342,ALERT,211.48,345.36,60.007,1456838103,"201051344000955","219011344069620",31.97,-8.00,0,298.17,350.17,11.1,8.8,0.044,330973.2,330973.2,24554,0,0,0,L,1122011218,0,121.10,121.33,0002,-9,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456838120,208247.00
03/01/2016 08:15,2,0.143,ALERT,211.93,338.44,59.986,1456838103,"274151322000094","219011344069620",30.87,-8.00,0,297.87,430.72,4.5,2.4,0.013,485535.3,485535.3,14087,0,0,0,L,1151911521,0,121.33,122.46,0002,-9,0,0,0,0,0,0,10,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456838122,208248.00
03/01/2016 08:15,2,0.354,ALERT,212.83,342.05,59.996,1456838103,"201051344000579","219011344069620",31.63,-7.00,0,301.77,349.56,11.3,9.0,0.040,331701.4,331701.4,139,0,0,0,L,1122011218,0,121.55,121.55,0002,-11,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456838124,208249.00
03/01/2016 08:15,2,0.342,ALERT,211.93,346.26,59.991,1456838103,"201051344000890","219011344069620",32.07,-6.50,0,297.57,361.59,11.1,8.8,0.040,328267.9,328267.9,24575,0,0,0,L,1122011218,0,121.78,120.88,0002,-7,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456838126,208250.00
03/01/2016 08:15,2,0.361,ALERT,211.93,337.24,59.996,1456838103,"201051344000438","219011344069620",30.91,-8.00,0,298.17,356.18,11.3,9.0,0.035,330466.7,330466.7,24568,0,0,0,L,1122011218,0,122.01,121.33,0002,-8,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456838128,208251.00
03/01/2016 08:15,2,0.385,ALERT,212.38,345.06,59.996,1456838103,"201051344000417","219011344069620",31.95,-8.00,0,297.26,352.87,12.4,10.1,0.035,324288.1,324288.1,24725,0,0,0,L,1122011218,0,121.55,121.55,0002,-9,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456838130,208252.00
03/01/2016 08:15,2,0.227,ACTIVE,212.16,339.34,59.991,1456838103,"274151322000083","219011344069620",29.96,-6.50,0,312.59,355.28,6.9,4.7,0.027,598533.1,598533.1,13611,0,0,0,L,1151911521,0,121.33,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456838130,208253.00
03/01/2016 08:15,2,0.232,ACTIVE,212.83,339.04,59.996,1456838103,"274151322000076","219011344069620",31.11,-6.50,0,333.03,344.45,7.3,5.1,0.035,636954.2,636954.2,13613,0,0,0,L,1151911521,0,122.01,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456838131,208254.00
03/01/2016 08:15,2,0.309,ALERT,212.61,339.95,60.034,1456838103,"201051344000868","219011344069620",31.35,-8.00,0,301.47,349.56,9.9,7.6,0.035,316585.1,316585.1,19836,0,0,0,L,1122011218,0,121.55,122.01,0002,-11,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456838133,208255.00
03/01/2016 08:15,2,0.229,ACTIVE,211.93,338.74,60.002,1456838103,"274151322000095","219011344069620",30.16,-8.00,0,319.21,351.67,7.0,4.8,0.031,630214.4,630214.4,13500,0,0,0,L,1151911521,0,122.01,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456838134,208256.00
03/01/2016 08:15,2,0.299,ALERT,212.38,348.06,59.991,1456838103,"201051344000988","219011344069620",32.14,-7.00,0,298.17,356.18,9.8,7.5,0.040,314790.2,314790.2,20113,0,0,0,L,1122011218,0,121.33,121.78,0002,-10,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456838136,208257.00
03/01/2016 08:15,2,0.301,ALERT,211.93,354.07,59.959,1456838103,"201051344001025","219011344069620",32.92,-8.50,0,298.77,358.88,10.1,7.8,0.035,327903.9,327903.9,24629,0,0,0,L,1122011218,0,121.33,121.33,0002,-10,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456838138,208258.00
03/01/2016 08:15,2,0.340,ALERT,212.61,347.76,60.007,1456838103,"201051344000458","219011344069620",32.22,-6.00,0,301.47,354.07,11.2,8.9,0.040,325087.0,325087.0,20022,0,0,0,L,1122011218,0,121.78,121.78,0002,-9,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456838140,208259.00
03/01/2016 08:15,2,0.281,ACTIVE,213.29,340.55,59.981,1456838103,"201051344000853","219011344069620",25.80,-8.00,0,301.77,354.37,7.4,5.2,0.013,322912.4,322912.4,19645,0,0,0,L,1122011218,0,122.23,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456838141,208260.00
03/01/2016 08:15,2,0.332,ALERT,212.38,344.15,59.996,1456838103,"201051344000685","219011344069620",31.83,-7.00,0,298.17,351.37,10.8,8.5,0.035,330202.1,330202.1,24446,0,0,0,L,1122011218,0,122.46,121.33,0002,-10,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456838142,208261.00
03/01/2016 08:15,2,0.303,ACTIVE,212.16,340.85,59.975,1456838103,"201051344000917","219011344069620",31.39,-6.00,0,296.96,346.86,9.7,7.4,0.035,327527.7,327527.7,24442,0,0,0,L,1122011218,0,121.55,121.78,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456838143,208262.00
03/01/2016 08:15,2,0.281,ALERT,212.38,348.36,59.981,1456838103,"201051344001145","219011344069620",32.26,-8.00,0,297.87,354.07,9.2,7.0,0.035,332630.4,332630.4,24301,0,0,0,L,1122011218,0,121.78,121.33,0002,-8,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456838145,208263.00
03/01/2016 08:15,2,0.361,ALERT,212.16,337.84,59.981,1456838103,"201051344000651","219011344069620",30.38,-9.00,0,297.57,354.07,11.2,8.8,0.040,324356.0,324356.0,24672,0,0,0,L,1122011218,0,122.01,120.88,0002,-10,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456838147,208264.00
03/01/2016 08:15,2,0.215,ACTIVE,211.48,338.44,59.991,1456838103,"274151322000088","219011344069620",27.81,-6.00,0,317.10,351.97,6.1,3.9,0.027,581182.4,581182.4,13310,0,0,0,L,1151911521,0,121.78,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456838148,208265.00
03/01/2016 08:15,2,0.162,ALERT,212.61,338.74,60.023,1456838103,"274151322000068","219011344069620",31.27,-6.00,0,298.17,431.62,5.2,3.0,0.018,485538.8,485538.8,14263,0,0,0,L,1151911521,0,121.78,122.68,0002,-6,0,0,0,0,0,0,9,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456838150,208266.00
03/01/2016 08:15,2,0.281,ALERT,211.70,347.76,59.981,1456838103,"201051344001135","219011344069620",32.24,-8.00,0,298.47,352.87,9.2,6.9,0.040,321032.6,321032.6,24640,0,0,0,L,1122011218,0,121.55,121.10,0002,-8,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456838151,208267.00
03/01/2016 08:15,2,0.328,ALERT,212.16,351.07,59.986,1456838103,"201051344000594","219011344069620",32.48,-8.00,0,300.27,355.28,10.8,8.5,0.035,327348.8,327348.8,20052,0,0,0,L,1122011218,0,121.55,121.33,0002,-10,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456838153,208268.00
03/01/2016 08:15,2,0.314,ACTIVE,211.70,337.84,59.986,1456838103,"201051344001203","219011344069620",31.21,-8.50,0,297.87,346.56,9.9,7.7,0.040,327190.9,327190.9,24620,0,0,0,L,1122011218,0,122.01,120.88,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456838154,208269.00
03/01/2016 08:15,2,0.227,ACTIVE,211.93,338.74,59.996,1456838103,"274151322000054","219011344069620",29.64,-6.00,0,323.11,348.96,6.8,4.7,0.031,593857.0,593857.0,13340,0,0,0,L,1151911521,0,121.78,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456838155,208270.00
03/01/2016 08:15,2,0.318,ALERT,213.06,339.34,59.981,1456838103,"201051344000867","219011344069620",30.79,-7.00,0,300.27,345.36,10.0,7.7,0.040,315860.3,315860.3,20078,0,0,0,L,1122011218,0,122.01,121.78,0002,-10,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456838157,208271.00
03/01/2016 08:15,2,0.371,ALERT,211.93,345.96,59.959,1456838103,"201051344001093","219011344069620",32.03,-6.50,0,298.17,349.86,12.1,9.7,0.031,325979.1,325979.1,24500,0,0,0,L,1122011218,0,121.55,121.33,0002,-7,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456838159,208272.00
03/01/2016 08:15,2,0.135,ACTIVE,212.16,338.74,59.981,1456838103,"201051344000900","219011344069620",24.13,-8.50,0,300.87,351.97,3.3,1.3,0.000,331609.7,331609.7,19489,0,0,0,L,1122011218,0,121.55,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456838160,208273.00
03/01/2016 08:15,2,0.332,ALERT,212.83,352.27,59.991,1456838103,"201051344000648","219011344069620",32.72,-8.50,0,300.87,356.78,11.0,8.7,0.035,324314.2,324314.2,19758,0,0,0,L,1122011218,0,121.33,122.01,0002,-11,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456838162,208274.00
03/01/2016 08:15,2,0.232,ACTIVE,212.83,339.04,59.991,1456838103,"201051344000569","219011344069620",29.60,-8.00,0,301.77,370.30,7.0,4.8,0.013,332591.1,332591.1,19434,0,0,0,L,1122011218,0,121.33,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456838163,208275.00
03/01/2016 08:15,2,0.277,ALERT,212.83,352.87,59.991,1456838103,"201051344000983","219011344069620",32.74,-7.00,0,301.17,355.58,9.2,7.0,0.040,324757.1,324757.1,19878,0,0,0,L,1122011218,0,121.55,121.55,0002,-8,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456838164,208276.00
03/01/2016 08:15,2,0.312,ALERT,212.83,339.95,59.991,1456838103,"201051344001158","219011344069620",30.61,-8.50,0,300.57,344.76,9.8,7.5,0.044,320687.8,320687.8,20094,0,0,0,L,1122011218,0,121.55,121.55,0002,-8,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456838166,208277.00
03/01/2016 08:15,2,0.295,ACTIVE,213.06,339.95,59.991,1456838103,"201051344000576","219011344069620",30.57,-7.00,0,301.77,349.56,9.1,6.9,0.013,325534.2,325534.2,19552,0,0,0,L,1122011218,0,121.78,121.78,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456838167,208278.00
03/01/2016 08:15,2,0.236,ACTIVE,211.93,336.94,59.986,1456838103,"274151322000087","219011344069620",29.26,-5.50,0,312.59,355.58,7.0,4.8,0.022,568945.8,568945.8,13390,0,0,0,L,1151911521,0,121.78,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456838168,208279.00
03/01/2016 08:30,2,0.826,ACTIVE,213.96,352.87,59.975,1456839003,"201051344000645","219011344069620",32.32,-6.50,0,334.54,369.70,27.1,24.2,0.181,325169.7,325169.7,19705,0,0,0,L,1122011218,0,122.46,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839004,208280.00
03/01/2016 08:30,2,0.719,ACTIVE,212.61,348.96,59.965,1456839003,"274151322000085","219011344069620",32.07,-5.50,0,335.14,358.58,23.3,20.5,0.141,596742.4,596742.4,13359,0,0,0,L,1151911521,0,122.46,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839005,208281.00
03/01/2016 08:30,2,0.818,ACTIVE,213.74,358.28,59.981,1456839003,"201051344000633","219011344069620",32.84,-7.00,0,336.04,372.11,27.2,24.3,0.190,316838.5,316838.5,20114,0,0,0,L,1122011218,0,122.46,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839006,208282.00
03/01/2016 08:30,2,0.822,ACTIVE,213.51,363.09,59.975,1456839003,"201051344000469","219011344069620",33.36,-8.50,0,332.73,378.72,27.8,24.9,0.186,317562.8,317562.8,20103,0,0,0,L,1122011218,0,121.78,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839007,208283.00
03/01/2016 08:30,2,0.764,ACTIVE,212.38,364.29,59.981,1456839003,"201051344000646","219011344069620",33.46,-7.00,0,332.73,378.12,25.9,23.1,0.181,322786.6,322786.6,24637,0,0,0,L,1122011218,0,122.23,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839007,208284.00
03/01/2016 08:30,2,0.752,ACTIVE,212.16,346.56,59.975,1456839003,"274151322000052","219011344069620",31.95,-5.50,0,334.54,359.78,24.3,21.5,0.146,604412.4,604412.4,13572,0,0,0,L,1151911521,0,121.55,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839008,208285.00
03/01/2016 08:30,2,0.783,ACTIVE,213.06,357.08,59.981,1456839003,"201051344000585","219011344069620",32.68,-6.50,0,332.73,370.00,26.0,23.1,0.190,327888.6,327888.6,24643,0,0,0,L,1122011218,0,121.78,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839009,208286.00
03/01/2016 08:30,2,0.770,ACTIVE,212.61,358.28,59.975,1456839003,"201051344001230","219011344069620",32.84,-6.50,0,330.93,369.10,25.6,22.8,0.177,326618.7,326618.7,24424,0,0,0,L,1122011218,0,122.23,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839010,208287.00
03/01/2016 08:30,2,0.812,ACTIVE,213.29,357.98,59.996,1456839003,"201051344000582","219011344069620",32.82,-8.00,0,332.43,374.21,27.1,24.2,0.177,320198.5,320198.5,24620,0,0,0,L,1122011218,0,122.23,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839011,208288.00
03/01/2016 08:30,2,0.838,ACTIVE,212.38,355.88,59.986,1456839003,"201051344000955","219011344069620",32.52,-6.50,0,331.23,373.61,27.6,24.7,0.190,330977.1,330977.1,24556,0,0,0,L,1122011218,0,121.55,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839012,208289.00
03/01/2016 08:30,2,0.482,ACTIVE,212.61,452.36,59.991,1456839003,"274151322000094","219011344069620",43.02,-5.50,0,335.74,461.68,21.0,18.4,0.115,485537.7,485537.7,14089,0,0,0,L,1151911521,0,121.55,122.91,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839013,208290.00
03/01/2016 08:30,2,0.814,ACTIVE,213.29,367.00,60.012,1456839003,"201051344000579","219011344069620",33.72,-6.50,0,335.74,379.62,27.8,24.9,0.186,331705.4,331705.4,141,0,0,0,L,1122011218,0,122.01,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839014,208291.00
03/01/2016 08:30,2,0.834,ACTIVE,212.61,361.89,59.986,1456839003,"201051344000890","219011344069620",33.24,-6.00,0,332.13,376.31,28.1,25.2,0.181,328271.9,328271.9,24577,0,0,0,L,1122011218,0,122.23,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839015,208292.00
03/01/2016 08:30,2,0.844,ACTIVE,212.83,356.18,59.981,1456839003,"201051344000438","219011344069620",32.64,-7.00,0,331.83,375.41,27.9,25.0,0.186,330470.7,330470.7,24570,0,0,0,L,1122011218,0,122.23,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839016,208293.00
03/01/2016 08:30,2,0.873,ACTIVE,212.83,354.97,60.028,1456839003,"201051344000417","219011344069620",32.48,-6.50,0,332.13,371.21,28.8,25.8,0.190,324292.3,324292.3,24727,0,0,0,L,1122011218,0,121.78,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839017,208294.00
03/01/2016 08:30,2,0.730,ACTIVE,212.61,350.17,60.023,1456839003,"274151322000083","219011344069620",31.93,-5.50,0,335.14,358.88,23.6,20.9,0.155,598536.1,598536.1,13612,0,0,0,L,1151911521,0,121.78,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839017,208295.00
03/01/2016 08:30,2,0.766,ACTIVE,212.83,358.28,59.981,1456839003,"274151322000076","219011344069620",32.76,-5.50,0,336.34,365.49,25.4,22.6,0.164,636957.4,636957.4,13614,0,0,0,L,1151911521,0,122.01,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839018,208296.00
03/01/2016 08:30,2,0.797,ACTIVE,213.51,361.89,60.023,1456839003,"201051344000868","219011344069620",33.24,-8.00,0,334.24,373.31,26.8,24.0,0.186,316588.8,316588.8,19838,0,0,0,L,1122011218,0,122.01,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839019,208297.00
03/01/2016 08:30,2,0.775,ACTIVE,212.83,345.96,59.996,1456839003,"274151322000095","219011344069620",31.91,-6.00,0,335.14,362.49,25.0,22.2,0.155,630217.4,630217.4,13501,0,0,0,L,1151911521,0,122.23,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839020,208298.00
03/01/2016 08:30,2,0.803,ACTIVE,213.51,361.59,59.986,1456839003,"201051344000988","219011344069620",33.18,-6.50,0,336.04,374.51,27.0,24.2,0.190,314793.9,314793.9,20115,0,0,0,L,1122011218,0,121.78,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839021,208299.00
