ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/01/2016 08:30,2,0.820,ACTIVE,212.83,356.18,59.996,1456839003,"201051344001025","219011344069620",32.70,-7.00,0,332.43,372.41,27.2,24.4,0.190,327907.6,327907.6,24631,0,0,0,L,1122011218,0,121.78,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839022,208300.00
03/01/2016 08:30,2,0.834,ACTIVE,213.51,361.59,59.981,1456839003,"201051344000458","219011344069620",33.30,-5.50,0,335.44,376.01,28.2,25.3,0.194,325091.0,325091.0,20024,0,0,0,L,1122011218,0,122.23,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839023,208301.00
03/01/2016 08:30,2,0.545,ACTIVE,214.19,382.03,60.023,1456839003,"201051344000853","219011344069620",35.60,-7.00,0,330.63,389.24,19.8,17.2,0.110,322915.0,322915.0,19646,0,0,0,L,1122011218,0,122.68,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839024,208302.00
03/01/2016 08:30,2,0.816,ACTIVE,213.06,360.69,60.012,1456839003,"201051344000685","219011344069620",33.12,-6.50,0,333.03,378.42,27.4,24.5,0.190,330205.9,330205.9,24448,0,0,0,L,1122011218,0,122.91,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839025,208303.00
03/01/2016 08:30,2,0.803,ACTIVE,212.83,353.17,59.986,1456839003,"201051344000917","219011344069620",32.26,-5.50,0,332.43,371.51,26.3,23.4,0.181,327531.3,327531.3,24443,0,0,0,L,1122011218,0,122.01,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839026,208304.00
03/01/2016 08:30,2,0.791,ACTIVE,212.61,357.08,59.959,1456839003,"201051344001145","219011344069620",32.74,-7.00,0,335.14,370.60,26.2,23.4,0.186,332634.0,332634.0,24303,0,0,0,L,1122011218,0,122.01,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839027,208305.00
03/01/2016 08:30,2,0.850,ACTIVE,212.83,354.07,59.991,1456839003,"201051344000651","219011344069620",32.40,-8.50,0,331.53,367.60,27.9,25.1,0.186,324359.9,324359.9,24674,0,0,0,L,1122011218,0,122.46,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839028,208306.00
03/01/2016 08:30,2,0.703,ACTIVE,212.16,342.35,59.986,1456839003,"274151322000088","219011344069620",31.37,-5.00,0,332.43,353.17,22.4,19.7,0.141,581185.1,581185.1,13311,0,0,0,L,1151911521,0,122.23,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839029,208307.00
03/01/2016 08:30,2,0.508,ACTIVE,213.51,455.97,59.986,1456839003,"274151322000068","219011344069620",43.18,-3.00,0,336.64,475.20,22.0,19.3,0.119,485541.4,485541.4,14265,0,0,0,L,1151911521,0,122.23,123.14,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839030,208308.00
03/01/2016 08:30,2,0.783,ACTIVE,212.38,357.68,59.991,1456839003,"201051344001135","219011344069620",32.76,-6.50,0,333.03,373.61,26.0,23.2,0.190,321036.1,321036.1,24642,0,0,0,L,1122011218,0,122.01,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839031,208309.00
03/01/2016 08:30,2,0.807,ACTIVE,212.83,368.50,60.007,1456839003,"201051344000594","219011344069620",33.83,-7.00,0,333.93,378.72,27.7,24.8,0.186,327352.8,327352.8,20054,0,0,0,L,1122011218,0,121.78,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839032,208310.00
03/01/2016 08:30,2,0.795,ACTIVE,212.83,360.69,59.954,1456839003,"201051344001203","219011344069620",33.22,-7.00,0,333.03,378.42,26.8,23.9,0.194,327194.6,327194.6,24621,0,0,0,L,1122011218,0,122.68,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839033,208311.00
03/01/2016 08:30,2,0.740,ACTIVE,212.38,345.96,59.949,1456839003,"274151322000054","219011344069620",31.91,-5.00,0,333.03,359.18,23.9,21.2,0.150,593859.9,593859.9,13341,0,0,0,L,1151911521,0,121.78,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839033,208312.00
03/01/2016 08:30,2,0.816,ACTIVE,213.74,357.98,59.986,1456839003,"201051344000867","219011344069620",32.82,-6.50,0,333.93,370.00,27.2,24.3,0.186,315864.0,315864.0,20080,0,0,0,L,1122011218,0,122.46,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839034,208313.00
03/01/2016 08:30,2,0.863,ACTIVE,212.61,361.29,59.975,1456839003,"201051344001093","219011344069620",33.14,-5.50,0,331.83,375.11,29.0,26.1,0.186,325983.3,325983.3,24502,0,0,0,L,1122011218,0,122.01,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839035,208314.00
03/01/2016 08:30,2,0.260,ALERT,213.29,355.88,59.991,1456839003,"201051344000900","219011344069620",33.00,-8.00,0,300.27,358.88,8.8,6.5,0.049,331610.7,331610.7,19490,0,0,0,L,1122011218,0,122.23,122.01,0002,-10,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839037,208315.00
03/01/2016 08:30,2,0.863,ACTIVE,213.51,356.18,59.975,1456839003,"201051344000648","219011344069620",32.62,-8.50,0,335.14,374.21,28.6,25.6,0.194,324318.3,324318.3,19760,0,0,0,L,1122011218,0,121.78,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839038,208316.00
03/01/2016 08:30,2,0.471,ACTIVE,213.74,372.11,59.986,1456839003,"201051344000569","219011344069620",34.61,-7.00,0,314.10,387.74,16.5,14.0,0.088,332593.4,332593.4,19435,0,0,0,L,1122011218,0,121.78,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839039,208317.00
03/01/2016 08:30,2,0.805,ACTIVE,213.51,356.48,59.991,1456839003,"201051344000983","219011344069620",32.64,-6.50,0,336.04,371.81,26.6,23.8,0.203,324760.7,324760.7,19880,0,0,0,L,1122011218,0,122.23,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839040,208318.00
03/01/2016 08:30,2,0.816,ACTIVE,213.74,355.28,60.002,1456839003,"201051344001158","219011344069620",32.52,-8.00,0,333.63,372.11,26.9,24.1,0.199,320691.5,320691.5,20096,0,0,0,L,1122011218,0,122.01,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839041,208319.00
03/01/2016 08:30,2,0.580,ACTIVE,214.19,381.73,59.981,1456839003,"201051344000576","219011344069620",35.54,-8.00,0,334.24,388.94,21.0,18.3,0.106,325537.2,325537.2,19553,0,0,0,L,1122011218,0,122.46,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839042,208320.00
03/01/2016 08:30,2,0.738,ACTIVE,212.61,349.56,59.970,1456839003,"274151322000087","219011344069620",31.95,-4.00,0,332.43,356.18,23.9,21.2,0.146,568948.8,568948.8,13391,0,0,0,L,1151911521,0,121.78,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839043,208321.00
03/01/2016 08:45,2,0.822,ACTIVE,214.41,351.67,59.991,1456839903,"201051344000645","219011344069620",32.18,-6.00,0,336.04,375.41,26.8,24.0,0.181,325175.6,325175.6,19706,0,0,0,L,1122011218,0,122.68,122.91,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839904,208322.00
03/01/2016 08:45,2,0.715,ACTIVE,212.83,342.95,59.991,1456839903,"274151322000085","219011344069620",31.63,-5.00,0,331.83,363.09,22.9,20.1,0.133,596747.4,596747.4,13360,0,0,0,L,1151911521,0,122.68,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839905,208323.00
03/01/2016 08:45,2,0.812,ACTIVE,214.64,357.68,60.007,1456839903,"201051344000633","219011344069620",32.74,-6.50,0,336.04,376.62,26.9,24.1,0.194,316844.4,316844.4,20115,0,0,0,L,1122011218,0,122.68,122.91,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839906,208324.00
03/01/2016 08:45,2,0.826,ACTIVE,214.19,360.69,59.991,1456839903,"201051344000469","219011344069620",33.02,-8.00,0,334.54,381.73,27.7,24.8,0.186,317568.8,317568.8,20104,0,0,0,L,1122011218,0,121.78,122.91,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839907,208325.00
03/01/2016 08:45,2,0.758,ACTIVE,212.83,363.69,59.996,1456839903,"201051344000646","219011344069620",33.36,-6.00,0,333.03,379.02,25.7,22.9,0.181,322792.1,322792.1,24638,0,0,0,L,1122011218,0,122.46,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839908,208326.00
03/01/2016 08:45,2,0.752,ACTIVE,212.38,346.86,59.991,1456839903,"274151322000052","219011344069620",31.75,-4.00,0,331.83,363.39,24.2,21.4,0.159,604417.5,604417.5,13573,0,0,0,L,1151911521,0,121.55,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839909,208327.00
03/01/2016 08:45,2,0.799,ACTIVE,213.29,353.17,60.012,1456839903,"201051344000585","219011344069620",32.26,-6.00,0,333.03,373.91,26.1,23.3,0.181,327894.2,327894.2,24644,0,0,0,L,1122011218,0,122.01,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839909,208328.00
03/01/2016 08:45,2,0.762,ACTIVE,213.06,354.97,59.996,1456839903,"201051344001230","219011344069620",32.48,-5.50,0,333.93,372.41,25.1,22.3,0.172,326624.1,326624.1,24425,0,0,0,L,1122011218,0,122.68,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839910,208329.00
03/01/2016 08:45,2,0.807,ACTIVE,213.74,358.88,60.007,1456839903,"201051344000582","219011344069620",32.88,-7.00,0,332.73,375.11,26.9,24.1,0.172,320204.3,320204.3,24621,0,0,0,L,1122011218,0,122.68,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839911,208330.00
03/01/2016 08:45,2,0.832,ACTIVE,212.83,358.28,59.991,1456839903,"201051344000955","219011344069620",32.82,-5.50,0,332.13,374.21,27.7,24.8,0.190,330983.1,330983.1,24557,0,0,0,L,1122011218,0,121.78,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839912,208331.00
03/01/2016 08:45,2,0.486,ACTIVE,212.61,452.36,59.996,1456839903,"274151322000094","219011344069620",42.82,-4.00,0,337.84,467.09,21.1,18.5,0.128,485542.0,485542.0,14090,0,0,0,L,1151911521,0,121.78,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839913,208332.00
03/01/2016 08:45,2,0.834,ACTIVE,213.96,361.59,59.991,1456839903,"201051344000579","219011344069620",33.26,-5.50,0,336.04,382.33,28.1,25.2,0.190,331711.4,331711.4,142,0,0,0,L,1122011218,0,122.01,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839914,208333.00
03/01/2016 08:45,2,0.824,ACTIVE,212.83,364.59,59.996,1456839903,"201051344000890","219011344069620",33.60,-5.00,0,332.13,377.82,28.1,25.2,0.186,328277.9,328277.9,24578,0,0,0,L,1122011218,0,122.46,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839915,208334.00
03/01/2016 08:45,2,0.854,ACTIVE,213.29,355.28,60.012,1456839903,"201051344000438","219011344069620",32.56,-6.00,0,333.03,376.01,28.2,25.3,0.190,330476.7,330476.7,24571,0,0,0,L,1122011218,0,122.68,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839916,208335.00
03/01/2016 08:45,2,0.881,ACTIVE,213.29,354.37,60.034,1456839903,"201051344000417","219011344069620",32.50,-5.50,0,332.43,372.41,29.0,26.1,0.194,324298.5,324298.5,24728,0,0,0,L,1122011218,0,122.23,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839917,208336.00
03/01/2016 08:45,2,0.752,ACTIVE,212.83,347.16,59.981,1456839903,"274151322000083","219011344069620",31.71,-4.00,0,332.43,363.09,24.2,21.4,0.150,598541.0,598541.0,13613,0,0,0,L,1151911521,0,121.78,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839918,208337.00
03/01/2016 08:45,2,0.791,ACTIVE,213.06,354.67,59.986,1456839903,"274151322000076","219011344069620",32.50,-4.00,0,333.33,369.40,26.1,23.3,0.172,636962.8,636962.8,13615,0,0,0,L,1151911521,0,122.23,122.91,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839919,208338.00
03/01/2016 08:45,2,0.832,ACTIVE,213.96,357.38,59.991,1456839903,"201051344000868","219011344069620",32.72,-7.00,0,335.74,375.11,27.6,24.7,0.194,316594.5,316594.5,19839,0,0,0,L,1122011218,0,122.01,122.68,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839919,208339.00
03/01/2016 08:45,2,0.791,ACTIVE,212.61,354.67,59.986,1456839903,"274151322000095","219011344069620",32.32,-5.50,0,331.83,367.00,25.9,23.0,0.164,630222.7,630222.7,13502,0,0,0,L,1151911521,0,122.46,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839920,208340.00
03/01/2016 08:45,2,0.846,ACTIVE,213.74,356.78,59.996,1456839903,"201051344000988","219011344069620",32.64,-6.50,0,335.14,376.92,28.0,25.1,0.208,314799.6,314799.6,20116,0,0,0,L,1122011218,0,121.78,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839921,208341.00
03/01/2016 08:45,2,0.850,ACTIVE,213.29,356.78,59.996,1456839903,"201051344001025","219011344069620",32.74,-6.50,0,332.73,374.51,28.2,25.3,0.190,327913.4,327913.4,24632,0,0,0,L,1122011218,0,122.23,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839922,208342.00
03/01/2016 08:45,2,0.883,ACTIVE,213.96,357.68,60.007,1456839903,"201051344000458","219011344069620",32.78,-5.00,0,335.74,378.12,29.3,26.4,0.208,325097.0,325097.0,20025,0,0,0,L,1122011218,0,122.23,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839923,208343.00
03/01/2016 08:45,2,0.572,ACTIVE,214.64,381.12,59.986,1456839903,"201051344000853","219011344069620",35.50,-6.50,0,338.14,393.45,20.6,18.0,0.115,322919.1,322919.1,19647,0,0,0,L,1122011218,0,122.68,122.91,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839924,208344.00
03/01/2016 08:45,2,0.861,ACTIVE,213.51,357.08,59.986,1456839903,"201051344000685","219011344069620",32.68,-6.00,0,333.63,375.11,28.6,25.6,0.203,330211.7,330211.7,24449,0,0,0,L,1122011218,0,123.14,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839926,208345.00
03/01/2016 08:45,2,0.816,ACTIVE,213.29,357.08,59.986,1456839903,"201051344000917","219011344069620",32.68,-5.00,0,333.03,373.91,27.0,24.2,0.186,327536.8,327536.8,24444,0,0,0,L,1122011218,0,122.23,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839927,208346.00
03/01/2016 08:45,2,0.812,ACTIVE,213.51,357.98,59.981,1456839903,"201051344001145","219011344069620",32.86,-6.00,0,334.54,373.01,27.0,24.2,0.190,332639.4,332639.4,24304,0,0,0,L,1122011218,0,122.46,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839928,208347.00
03/01/2016 08:45,2,0.887,ACTIVE,213.29,357.08,59.991,1456839903,"201051344000651","219011344069620",32.64,-8.00,0,333.03,374.51,29.3,26.4,0.199,324365.9,324365.9,24675,0,0,0,L,1122011218,0,122.91,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839929,208348.00
03/01/2016 08:45,2,0.734,ACTIVE,212.16,347.76,59.986,1456839903,"274151322000088","219011344069620",31.77,-3.50,0,331.53,358.28,23.6,20.9,0.137,581189.7,581189.7,13312,0,0,0,L,1151911521,0,122.46,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839929,208349.00
03/01/2016 08:45,2,0.543,ACTIVE,213.51,449.05,59.986,1456839903,"274151322000068","219011344069620",42.72,-1.00,0,338.74,470.09,23.5,20.8,0.133,485546.0,485546.0,14266,0,0,0,L,1151911521,0,122.46,123.14,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839930,208350.00
03/01/2016 08:45,2,0.834,ACTIVE,212.83,355.88,59.949,1456839903,"201051344001135","219011344069620",32.62,-6.00,0,333.93,375.11,27.6,24.7,0.194,321041.5,321041.5,24643,0,0,0,L,1122011218,0,122.23,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839931,208351.00
03/01/2016 08:45,2,0.875,ACTIVE,213.51,363.39,59.944,1456839903,"201051344000594","219011344069620",33.30,-6.00,0,334.24,379.92,29.6,26.6,0.203,327358.7,327358.7,20055,0,0,0,L,1122011218,0,121.78,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839932,208352.00
03/01/2016 08:45,2,0.838,ACTIVE,213.29,361.29,59.986,1456839903,"201051344001203","219011344069620",33.18,-6.00,0,333.93,378.42,28.2,25.3,0.203,327200.2,327200.2,24622,0,0,0,L,1122011218,0,122.91,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839933,208353.00
03/01/2016 08:45,2,0.787,ACTIVE,212.38,348.66,59.975,1456839903,"274151322000054","219011344069620",32.08,-3.50,0,332.13,363.69,25.6,22.8,0.164,593864.8,593864.8,13342,0,0,0,L,1151911521,0,122.23,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839934,208354.00
03/01/2016 08:45,2,0.881,ACTIVE,214.19,354.07,59.991,1456839903,"201051344000867","219011344069620",32.40,-5.50,0,335.74,374.81,28.9,26.0,0.203,315869.7,315869.7,20081,0,0,0,L,1122011218,0,122.46,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839935,208355.00
03/01/2016 08:45,2,0.904,ACTIVE,213.29,357.98,59.986,1456839903,"201051344001093","219011344069620",32.76,-5.00,0,333.03,374.81,30.0,27.1,0.194,325989.2,325989.2,24503,0,0,0,L,1122011218,0,122.46,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839936,208356.00
03/01/2016 08:45,2,0.281,ACTIVE,213.96,356.48,59.981,1456839903,"201051344000900","219011344069620",33.00,-7.00,0,338.44,365.49,9.5,7.2,0.057,331612.2,331612.2,19492,0,0,0,L,1122011218,0,122.23,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839937,208357.00
03/01/2016 08:45,2,0.924,ACTIVE,214.19,357.08,59.965,1456839903,"201051344000648","219011344069620",32.66,-8.00,0,335.44,374.21,30.6,27.6,0.208,324324.3,324324.3,19761,0,0,0,L,1122011218,0,122.01,122.91,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839938,208358.00
03/01/2016 08:45,2,0.502,ACTIVE,214.19,373.31,59.981,1456839903,"201051344000569","219011344069620",34.77,-6.00,0,337.24,392.25,17.7,15.1,0.093,332596.8,332596.8,19436,0,0,0,L,1122011218,0,122.01,122.68,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839939,208359.00
03/01/2016 08:45,2,0.875,ACTIVE,213.96,354.37,59.981,1456839903,"201051344000983","219011344069620",32.34,-6.50,0,336.94,375.71,28.7,25.8,0.221,324766.2,324766.2,19881,0,0,0,L,1122011218,0,122.23,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839940,208360.00
03/01/2016 08:45,2,0.875,ACTIVE,214.19,356.78,59.975,1456839903,"201051344001158","219011344069620",32.60,-7.00,0,336.34,377.52,28.9,26.0,0.212,320697.1,320697.1,20097,0,0,0,L,1122011218,0,122.01,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839941,208361.00
03/01/2016 08:45,2,0.635,ACTIVE,214.64,376.31,60.023,1456839903,"201051344000576","219011344069620",34.93,-6.50,0,336.64,392.85,22.6,19.8,0.128,325541.5,325541.5,19554,0,0,0,L,1122011218,0,122.46,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839941,208362.00
03/01/2016 08:45,2,0.814,ACTIVE,212.83,344.45,59.975,1456839903,"274151322000087","219011344069620",31.49,-3.00,0,332.13,359.78,25.9,23.1,0.172,568953.7,568953.7,13392,0,0,0,L,1151911521,0,122.01,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456839942,208363.00
03/01/2016 09:00,2,1.477,ACTIVE,215.09,364.89,59.991,1456840803,"201051344000645","219011344069620",32.94,-5.50,0,338.14,388.64,49.4,45.7,0.376,325184.4,325184.4,19707,0,0,0,L,1122011218,0,123.36,122.68,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456840804,208364.00
03/01/2016 09:00,2,1.396,ACTIVE,213.51,357.38,60.028,1456840803,"274151322000085","219011344069620",32.20,-3.00,0,336.04,373.91,45.5,42.0,0.292,596755.2,596755.2,13361,0,0,0,L,1151911521,0,122.68,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456840805,208365.00
03/01/2016 09:00,2,1.465,ACTIVE,215.09,365.49,59.991,1456840803,"201051344000633","219011344069620",32.96,-6.00,0,337.54,389.84,48.9,45.3,0.384,316853.1,316853.1,20116,0,0,0,L,1122011218,0,123.36,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456840806,208366.00
03/01/2016 09:00,2,1.477,ACTIVE,214.87,368.80,60.039,1456840803,"201051344000469","219011344069620",33.26,-8.00,0,336.64,389.84,49.8,46.1,0.384,317577.8,317577.8,20105,0,0,0,L,1122011218,0,122.46,123.14,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456840807,208367.00
03/01/2016 09:00,2,1.389,ACTIVE,213.29,370.90,59.996,1456840803,"201051344000646","219011344069620",33.58,-5.00,0,333.63,387.74,47.3,43.7,0.376,322800.5,322800.5,24639,0,0,0,L,1122011218,0,122.68,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456840808,208368.00
03/01/2016 09:00,2,1.426,ACTIVE,213.29,353.17,59.996,1456840803,"274151322000052","219011344069620",32.28,-2.50,0,335.14,375.11,46.6,43.0,0.309,604425.6,604425.6,13574,0,0,0,L,1151911521,0,121.55,123.14,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456840809,208369.00
03/01/2016 09:00,2,1.434,ACTIVE,213.74,366.10,59.991,1456840803,"201051344000585","219011344069620",33.02,-5.00,0,334.84,386.23,48.0,44.4,0.376,327902.7,327902.7,24645,0,0,0,L,1122011218,0,122.23,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456840810,208370.00
03/01/2016 09:00,2,1.410,ACTIVE,213.29,366.70,59.991,1456840803,"201051344001230","219011344069620",33.16,-5.00,0,333.33,386.83,47.4,43.8,0.362,326632.4,326632.4,24426,0,0,0,L,1122011218,0,122.68,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456840811,208371.00
03/01/2016 09:00,2,1.441,ACTIVE,214.19,367.90,59.949,1456840803,"201051344000582","219011344069620",33.20,-6.50,0,334.84,388.64,48.5,44.9,0.362,320212.8,320212.8,24622,0,0,0,L,1122011218,0,122.68,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456840812,208372.00
03/01/2016 09:00,2,1.488,ACTIVE,213.06,365.19,60.002,1456840803,"201051344000955","219011344069620",32.90,-5.00,0,333.63,387.14,49.6,45.9,0.389,330991.9,330991.9,24558,0,0,0,L,1122011218,0,122.01,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456840813,208373.00
03/01/2016 09:00,2,0.961,ACTIVE,213.29,459.57,59.986,1456840803,"274151322000094","219011344069620",42.84,-1.50,0,334.24,470.69,41.7,38.3,0.283,485549.1,485549.1,14091,0,0,0,L,1151911521,0,122.01,123.36,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456840813,208374.00
03/01/2016 09:00,2,1.455,ACTIVE,214.87,370.90,59.944,1456840803,"201051344000579","219011344069620",33.68,-5.00,0,337.54,389.84,49.7,46.0,0.384,331720.3,331720.3,143,0,0,0,L,1122011218,0,122.91,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456840814,208375.00
03/01/2016 09:00,2,1.490,ACTIVE,213.29,367.90,60.034,1456840803,"201051344000890","219011344069620",33.32,-4.00,0,334.84,389.54,50.3,46.6,0.380,328286.8,328286.8,24579,0,0,0,L,1122011218,0,122.68,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456840815,208376.00
03/01/2016 09:00,2,1.482,ACTIVE,213.51,367.00,60.034,1456840803,"201051344000438","219011344069620",33.22,-5.50,0,333.93,389.54,49.9,46.2,0.384,330485.6,330485.6,24572,0,0,0,L,1122011218,0,122.68,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456840816,208377.00
03/01/2016 09:00,2,1.492,ACTIVE,213.51,364.59,60.034,1456840803,"201051344000417","219011344069620",32.96,-5.00,0,333.63,385.33,49.9,46.2,0.384,324307.5,324307.5,24729,0,0,0,L,1122011218,0,122.23,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456840817,208378.00
03/01/2016 09:00,2,1.387,ACTIVE,213.29,356.18,59.996,1456840803,"274151322000083","219011344069620",32.70,-3.00,0,335.74,374.21,45.9,42.4,0.309,598548.9,598548.9,13614,0,0,0,L,1151911521,0,122.01,123.14,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456840818,208379.00
03/01/2016 09:00,2,1.471,ACTIVE,214.19,373.01,59.986,1456840803,"274151322000076","219011344069620",33.32,-2.50,0,336.94,383.53,49.6,46.0,0.340,636971.3,636971.3,13616,0,0,0,L,1151911521,0,122.68,123.36,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456840819,208380.00
03/01/2016 09:00,2,1.467,ACTIVE,214.41,365.80,59.996,1456840803,"201051344000868","219011344069620",33.06,-6.50,0,337.24,387.14,49.2,45.6,0.384,316603.2,316603.2,19840,0,0,0,L,1122011218,0,122.68,122.68,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456840820,208381.00
03/01/2016 09:00,2,1.477,ACTIVE,213.29,370.00,59.996,1456840803,"274151322000095","219011344069620",32.94,-3.50,0,335.74,379.92,49.3,45.7,0.318,630231.2,630231.2,13503,0,0,0,L,1151911521,0,122.46,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456840821,208382.00
03/01/2016 09:00,2,1.467,ACTIVE,214.41,370.60,59.986,1456840803,"201051344000988","219011344069620",33.42,-6.00,0,336.94,388.64,49.7,46.0,0.393,314808.4,314808.4,20117,0,0,0,L,1122011218,0,122.46,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456840822,208383.00
03/01/2016 09:00,2,1.471,ACTIVE,213.51,364.89,59.986,1456840803,"201051344001025","219011344069620",33.00,-6.00,0,335.14,389.24,49.2,45.5,0.380,327922.2,327922.2,24633,0,0,0,L,1122011218,0,122.23,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456840822,208384.00
03/01/2016 09:00,2,1.498,ACTIVE,214.64,366.70,60.002,1456840803,"201051344000458","219011344069620",33.22,-4.00,0,337.84,389.24,50.4,46.7,0.402,325106.1,325106.1,20026,0,0,0,L,1122011218,0,122.91,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456840824,208385.00
03/01/2016 09:00,2,0.910,ACTIVE,215.09,390.74,59.991,1456840803,"201051344000853","219011344069620",36.18,-6.00,0,338.74,405.77,33.5,30.4,0.230,322925.0,322925.0,19648,0,0,0,L,1122011218,0,123.36,122.91,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456840825,208386.00
03/01/2016 09:00,2,1.475,ACTIVE,213.51,367.00,59.991,1456840803,"201051344000685","219011344069620",33.16,-5.50,0,336.94,386.53,49.6,45.9,0.398,330220.5,330220.5,24450,0,0,0,L,1122011218,0,123.14,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456840826,208387.00
03/01/2016 09:00,2,1.424,ACTIVE,213.74,367.90,59.986,1456840803,"201051344000917","219011344069620",33.26,-3.50,0,333.93,388.94,48.0,44.4,0.371,327545.1,327545.1,24445,0,0,0,L,1122011218,0,122.46,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456840826,208388.00
03/01/2016 09:00,2,1.438,ACTIVE,213.51,365.19,59.986,1456840803,"201051344001145","219011344069620",33.08,-5.50,0,336.64,386.83,48.2,44.6,0.380,332647.8,332647.8,24305,0,0,0,L,1122011218,0,122.68,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456840827,208389.00
03/01/2016 09:00,2,1.512,ACTIVE,213.74,363.39,60.002,1456840803,"201051344000651","219011344069620",32.78,-6.50,0,335.14,387.44,50.2,46.6,0.389,324374.8,324374.8,24676,0,0,0,L,1122011218,0,122.91,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456840828,208390.00
03/01/2016 09:00,2,1.340,ACTIVE,213.06,364.89,59.959,1456840803,"274151322000088","219011344069620",32.56,-3.00,0,335.14,372.11,44.2,40.7,0.283,581197.2,581197.2,13313,0,0,0,L,1151911521,0,122.91,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456840829,208391.00
03/01/2016 09:00,2,0.986,ACTIVE,214.41,458.97,59.981,1456840803,"274151322000068","219011344069620",42.90,1.00,0,333.93,475.50,42.7,39.3,0.270,485553.2,485553.2,14267,0,0,0,L,1151911521,0,122.68,123.59,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456840830,208392.00
03/01/2016 09:00,2,1.447,ACTIVE,213.29,364.59,59.986,1456840803,"201051344001135","219011344069620",32.92,-5.50,0,335.74,387.74,48.3,44.7,0.389,321050.0,321050.0,24644,0,0,0,L,1122011218,0,122.46,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456840831,208393.00
03/01/2016 09:00,2,1.506,ACTIVE,213.96,367.60,59.981,1456840803,"201051344000594","219011344069620",33.14,-5.50,0,334.24,389.84,50.5,46.8,0.389,327367.7,327367.7,20056,0,0,0,L,1122011218,0,122.46,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456840832,208394.00
03/01/2016 09:00,2,1.480,ACTIVE,213.74,366.40,60.034,1456840803,"201051344001203","219011344069620",33.16,-5.50,0,335.74,388.34,49.8,46.1,0.398,327208.8,327208.8,24623,0,0,0,L,1122011218,0,122.91,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456840833,208395.00
03/01/2016 09:00,2,1.445,ACTIVE,213.06,352.27,59.975,1456840803,"274151322000054","219011344069620",32.20,-2.50,0,334.84,374.21,47.2,43.6,0.309,593872.8,593872.8,13343,0,0,0,L,1151911521,0,122.46,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456840834,208396.00
03/01/2016 09:00,2,1.494,ACTIVE,214.64,365.49,59.944,1456840803,"201051344000867","219011344069620",33.02,-5.00,0,337.24,386.53,50.0,46.4,0.389,315878.5,315878.5,20082,0,0,0,L,1122011218,0,122.91,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456840835,208397.00
03/01/2016 09:00,2,1.535,ACTIVE,213.51,367.90,60.018,1456840803,"201051344001093","219011344069620",33.22,-4.00,0,333.33,388.64,51.6,47.9,0.389,325998.2,325998.2,24504,0,0,0,L,1122011218,0,122.46,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456840836,208398.00
03/01/2016 09:00,2,0.434,ACTIVE,214.19,392.55,60.034,1456840803,"201051344000900","219011344069620",36.68,-6.50,0,338.74,400.36,16.1,13.7,0.106,331614.7,331614.7,19493,0,0,0,L,1122011218,0,122.68,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456840837,208399.00
03/01/2016 09:00,2,1.531,ACTIVE,214.64,367.60,59.970,1456840803,"201051344000648","219011344069620",33.26,-7.00,0,337.24,388.34,51.6,47.8,0.393,324333.3,324333.3,19762,0,0,0,L,1122011218,0,122.46,122.68,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456840838,208400.00
03/01/2016 09:00,2,0.779,ACTIVE,214.64,390.14,59.991,1456840803,"201051344000569","219011344069620",36.24,-5.50,0,337.54,401.26,28.6,25.7,0.190,332601.8,332601.8,19437,0,0,0,L,1122011218,0,122.23,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456840839,208401.00
03/01/2016 09:00,2,1.477,ACTIVE,214.41,369.40,59.981,1456840803,"201051344000983","219011344069620",33.30,-6.00,0,338.74,391.64,49.8,46.1,0.407,324774.8,324774.8,19882,0,0,0,L,1122011218,0,122.68,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456840839,208402.00
03/01/2016 09:00,2,1.516,ACTIVE,214.87,363.99,59.970,1456840803,"201051344001158","219011344069620",32.82,-6.50,0,339.04,388.64,50.4,46.7,0.407,320705.7,320705.7,20098,0,0,0,L,1122011218,0,122.68,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456840840,208403.00
03/01/2016 09:00,2,0.982,ACTIVE,215.09,391.04,60.002,1456840803,"201051344000576","219011344069620",36.16,-6.00,0,337.24,404.57,36.1,32.9,0.243,325547.9,325547.9,19555,0,0,0,L,1122011218,0,122.91,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456840841,208404.00
03/01/2016 09:00,2,1.455,ACTIVE,213.51,363.99,59.975,1456840803,"274151322000087","219011344069620",32.60,-2.00,0,335.74,373.31,48.0,44.4,0.314,568961.6,568961.6,13393,0,0,0,L,1151911521,0,122.46,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456840842,208405.00
03/01/2016 09:15,2,5.914,ACTIVE,219.61,374.81,59.954,1456841703,"201051344000645","219011344069620",33.28,-2.50,0,334.84,419.90,199.2,190.3,0.866,325206.3,325206.3,19708,0,0,0,L,1122011218,0,125.17,124.94,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456841704,208406.00
03/01/2016 09:15,2,5.312,ACTIVE,214.87,374.51,59.965,1456841703,"274151322000085","219011344069620",31.97,1.50,0,335.44,390.74,172.0,164.1,0.641,596775.9,596775.9,13362,0,0,0,L,1151911521,0,123.59,123.59,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456841705,208407.00
03/01/2016 09:15,2,5.842,ACTIVE,218.93,374.51,59.970,1456841703,"201051344000633","219011344069620",33.18,-2.00,0,335.44,416.59,196.2,187.5,0.910,316874.7,316874.7,20117,0,0,0,L,1122011218,0,124.94,124.72,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456841706,208408.00
03/01/2016 09:15,2,5.920,ACTIVE,219.84,376.01,59.965,1456841703,"201051344000469","219011344069620",33.22,-4.00,0,333.33,421.10,199.1,190.3,0.902,317599.6,317599.6,20106,0,0,0,L,1122011218,0,124.49,125.17,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456841707,208409.00
03/01/2016 09:15,2,5.676,ACTIVE,217.13,373.01,59.965,1456841703,"201051344000646","219011344069620",32.98,-1.50,0,331.83,414.19,189.5,181.0,0.875,322821.6,322821.6,24640,0,0,0,L,1122011218,0,124.72,123.59,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456841708,208410.00
03/01/2016 09:15,2,5.475,ACTIVE,214.64,365.80,59.970,1456841703,"274151322000052","219011344069620",32.82,2.50,0,336.34,394.95,181.9,173.6,0.703,604446.5,604446.5,13575,0,0,0,L,1151911521,0,122.23,123.81,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456841709,208411.00
03/01/2016 09:15,2,5.689,ACTIVE,218.26,377.22,59.959,1456841703,"201051344000585","219011344069620",33.26,-0.50,0,335.74,414.79,191.6,183.0,0.871,327923.9,327923.9,24646,0,0,0,L,1122011218,0,124.72,124.49,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456841710,208412.00
03/01/2016 09:15,2,5.773,ACTIVE,216.90,374.81,60.002,1456841703,"201051344001230","219011344069620",33.34,0.50,0,335.74,415.99,194.9,186.2,0.871,326653.8,326653.8,24427,0,0,0,L,1122011218,0,124.72,123.14,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456841711,208413.00
03/01/2016 09:15,2,5.777,ACTIVE,218.26,374.81,59.959,1456841703,"201051344000582","219011344069620",33.06,-2.50,0,327.92,414.49,193.3,184.7,0.844,320234.4,320234.4,24623,0,0,0,L,1122011218,0,124.94,124.27,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456841712,208414.00
03/01/2016 09:15,2,5.844,ACTIVE,216.90,373.61,59.959,1456841703,"201051344000955","219011344069620",32.98,0.00,0,333.33,418.09,195.1,186.4,0.902,331013.9,331013.9,24559,0,0,0,L,1122011218,0,124.04,123.59,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456841713,208415.00
03/01/2016 09:15,2,0.469,ALERT,214.64,502.55,59.944,1456841703,"274151322000094","219011344069620",50.29,1.00,0,300.87,517.58,24.2,21.4,0.141,485555.0,485555.0,14092,0,0,0,L,1151911521,0,122.91,124.04,0001,-0,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456841714,208416.00
03/01/2016 09:15,2,5.740,ACTIVE,219.61,373.01,59.975,1456841703,"201051344000579","219011344069620",33.20,-1.50,0,338.14,416.59,192.9,184.3,0.888,331742.3,331742.3,144,0,0,0,L,1122011218,0,124.94,124.49,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456841715,208417.00
03/01/2016 09:15,2,5.906,ACTIVE,216.90,371.81,59.954,1456841703,"201051344000890","219011344069620",33.02,0.00,0,330.63,416.59,197.6,188.8,0.884,328309.2,328309.2,24580,0,0,0,L,1122011218,0,124.72,123.14,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456841716,208418.00
03/01/2016 09:15,2,5.879,ACTIVE,217.58,374.81,59.970,1456841703,"201051344000438","219011344069620",33.02,-1.00,0,333.63,416.29,196.6,187.9,0.897,330507.9,330507.9,24573,0,0,0,L,1122011218,0,124.94,123.59,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456841717,208419.00
03/01/2016 09:15,2,5.760,ACTIVE,217.58,372.41,59.991,1456841703,"201051344000417","219011344069620",32.84,0.00,0,332.73,414.49,191.6,183.0,0.888,324329.5,324329.5,24730,0,0,0,L,1122011218,0,124.49,123.59,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456841718,208420.00
03/01/2016 09:15,2,5.662,ACTIVE,214.64,362.49,59.959,1456841703,"274151322000083","219011344069620",32.48,4.50,0,336.04,394.35,186.0,177.6,0.720,598570.0,598570.0,13615,0,0,0,L,1151911521,0,122.91,123.81,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456841719,208421.00
03/01/2016 09:15,2,5.912,ACTIVE,215.77,391.64,59.970,1456841703,"274151322000076","219011344069620",33.40,3.70,0,346.26,406.07,199.9,191.1,0.787,636994.2,636994.2,13617,0,0,0,L,1151911521,0,123.59,124.27,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456841720,208422.00
03/01/2016 09:15,2,5.527,ACTIVE,218.26,375.71,59.959,1456841703,"201051344000868","219011344069620",33.28,-3.50,0,333.63,417.19,186.2,177.8,0.835,316625.5,316625.5,19841,0,0,0,L,1122011218,0,124.04,124.49,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456841721,208423.00
03/01/2016 09:15,2,5.934,ACTIVE,214.87,364.29,59.975,1456841703,"274151322000095","219011344069620",32.94,3.00,0,343.55,403.67,197.8,189.0,0.738,630254.1,630254.1,13504,0,0,0,L,1151911521,0,123.36,123.59,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456841722,208424.00
03/01/2016 09:15,2,5.250,ACTIVE,218.71,374.51,59.970,1456841703,"201051344000988","219011344069620",33.30,-1.50,0,329.73,419.90,177.1,169.0,0.791,314830.9,314830.9,20118,0,0,0,L,1122011218,0,124.49,124.72,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456841723,208425.00
03/01/2016 09:15,2,5.215,ACTIVE,217.58,376.31,59.949,1456841703,"201051344001025","219011344069620",33.42,-0.50,0,334.84,418.39,176.4,168.4,0.791,327944.3,327944.3,24634,0,0,0,L,1122011218,0,124.49,123.81,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456841724,208426.00
03/01/2016 09:15,2,4.727,ACTIVE,218.48,372.41,59.970,1456841703,"201051344000458","219011344069620",33.24,-0.50,0,336.34,420.80,159.1,151.6,0.738,325128.6,325128.6,20027,0,0,0,L,1122011218,0,124.49,124.49,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456841725,208427.00
03/01/2016 09:15,2,2.527,ACTIVE,218.71,399.16,59.970,1456841703,"201051344000853","219011344069620",36.78,-3.50,0,373.61,438.23,94.2,88.9,0.415,322939.1,322939.1,19649,0,0,0,L,1122011218,0,124.72,124.49,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456841726,208428.00
03/01/2016 09:15,2,4.863,ACTIVE,216.22,370.00,59.981,1456841703,"201051344000685","219011344069620",32.90,-0.50,0,329.73,416.59,161.9,154.4,0.756,330242.9,330242.9,24451,0,0,0,L,1122011218,0,124.72,123.14,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456841727,208429.00
03/01/2016 09:15,2,4.615,ACTIVE,216.90,370.00,59.970,1456841703,"201051344000917","219011344069620",33.02,-1.00,0,334.84,415.39,154.2,146.9,0.698,327567.1,327567.1,24446,0,0,0,L,1122011218,0,124.27,123.81,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456841727,208430.00
03/01/2016 09:15,2,4.436,ACTIVE,215.77,367.60,59.970,1456841703,"201051344001145","219011344069620",32.80,-1.00,0,333.63,417.49,147.2,140.2,0.667,332669.9,332669.9,24306,0,0,0,L,1122011218,0,123.81,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456841728,208431.00
03/01/2016 09:15,2,4.186,ACTIVE,216.67,366.70,59.975,1456841703,"201051344000651","219011344069620",32.68,-2.00,0,330.93,412.98,138.5,131.8,0.619,324397.4,324397.4,24677,0,0,0,L,1122011218,0,124.49,123.14,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456841729,208432.00
03/01/2016 09:15,2,4.023,ACTIVE,213.74,363.09,59.959,1456841703,"274151322000088","219011344069620",32.44,3.00,0,337.84,394.95,132.2,125.7,0.486,581217.8,581217.8,13314,0,0,0,L,1151911521,0,122.91,123.14,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456841730,208433.00
03/01/2016 09:15,2,0.451,ALERT,215.09,504.96,59.959,1456841703,"274151322000068","219011344069620",49.78,3.70,0,301.17,517.58,22.9,20.1,0.124,485566.1,485566.1,14268,0,0,0,L,1151911521,0,123.14,123.81,0001,2,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456841732,208434.00
03/01/2016 09:15,2,4.018,ACTIVE,216.22,366.70,59.975,1456841703,"201051344001135","219011344069620",32.86,-1.00,0,334.84,414.79,133.7,127.1,0.619,321071.9,321071.9,24645,0,0,0,L,1122011218,0,124.04,123.14,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456841733,208435.00
03/01/2016 09:15,2,3.729,ACTIVE,216.22,366.70,59.981,1456841703,"201051344000594","219011344069620",32.86,0.00,0,333.33,416.59,124.1,117.8,0.552,327390.3,327390.3,20057,0,0,0,L,1122011218,0,123.36,123.14,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456841734,208436.00
03/01/2016 09:15,2,4.141,ACTIVE,216.67,365.80,59.975,1456841703,"201051344001203","219011344069620",32.80,-2.00,0,332.43,417.49,137.5,130.8,0.632,327231.4,327231.4,24624,0,0,0,L,1122011218,0,124.72,123.14,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456841735,208437.00
03/01/2016 09:15,2,4.068,ACTIVE,214.19,367.90,59.965,1456841703,"274151322000054","219011344069620",32.18,3.30,0,334.84,392.55,132.4,125.9,0.504,593894.5,593894.5,13344,0,0,0,L,1151911521,0,122.91,123.14,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456841736,208438.00
03/01/2016 09:15,2,3.604,ACTIVE,216.90,363.99,59.970,1456841703,"201051344000867","219011344069620",32.90,-1.50,0,336.04,414.79,120.1,114.0,0.539,315900.9,315900.9,20083,0,0,0,L,1122011218,0,123.81,123.59,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456841737,208439.00
03/01/2016 09:15,2,3.715,ACTIVE,216.00,368.80,59.981,1456841703,"201051344001093","219011344069620",33.22,0.00,0,334.54,417.49,125.0,118.7,0.548,326021.2,326021.2,24505,0,0,0,L,1122011218,0,123.81,123.14,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456841738,208440.00
03/01/2016 09:15,2,0.934,ACTIVE,216.45,400.66,59.970,1456841703,"201051344000900","219011344069620",37.09,-5.50,0,339.95,436.43,34.9,31.8,0.274,331621.5,331621.5,19494,0,0,0,L,1122011218,0,123.59,123.36,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456841739,208441.00
03/01/2016 09:15,2,3.215,ACTIVE,216.45,364.29,59.954,1456841703,"201051344000648","219011344069620",32.86,-5.00,0,335.44,417.19,107.0,101.3,0.468,324356.2,324356.2,19763,0,0,0,L,1122011218,0,123.14,123.81,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456841740,208442.00
