ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/01/2016 09:15,2,1.459,ACTIVE,216.45,395.85,59.970,1456841703,"201051344000569","219011344069620",36.32,-3.50,0,375.71,439.43,53.9,50.1,0.420,332613.5,332613.5,19438,0,0,0,L,1122011218,0,123.14,123.81,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456841741,208443.00
03/01/2016 09:15,2,2.848,ACTIVE,216.45,367.00,59.975,1456841703,"201051344000983","219011344069620",33.32,-2.50,0,336.04,419.60,96.0,90.8,0.451,324797.1,324797.1,19883,0,0,0,L,1122011218,0,123.59,123.14,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456841741,208444.00
03/01/2016 09:15,2,2.816,ACTIVE,216.67,360.38,59.965,1456841703,"201051344001158","219011344069620",32.64,-2.50,0,330.93,417.79,93.2,88.0,0.420,320728.1,320728.1,20099,0,0,0,L,1122011218,0,123.36,123.36,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456841742,208445.00
03/01/2016 09:15,2,1.691,ACTIVE,216.67,398.86,59.975,1456841703,"201051344000576","219011344069620",36.20,-4.00,0,368.80,435.83,62.0,57.9,0.460,325562.7,325562.7,19556,0,0,0,L,1122011218,0,123.59,123.36,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456841743,208446.00
03/01/2016 09:15,2,2.535,ACTIVE,213.51,348.36,59.959,1456841703,"274151322000087","219011344069620",31.61,4.50,0,332.13,393.75,81.2,76.4,0.301,568983.1,568983.1,13394,0,0,0,L,1151911521,0,122.46,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456841744,208447.00
03/01/2016 09:30,2,2.051,ACTIVE,215.54,368.80,60.007,1456842603,"201051344000645","219011344069620",32.84,-2.00,0,333.93,430.42,68.2,63.9,0.539,325232.1,325232.1,19709,0,0,0,L,1122011218,0,123.36,122.91,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456842604,208448.00
03/01/2016 09:30,2,1.854,ACTIVE,213.29,348.36,59.991,1456842603,"274151322000085","219011344069620",31.35,3.70,0,331.53,402.77,58.8,54.8,0.407,596799.8,596799.8,13363,0,0,0,L,1151911521,0,122.68,122.91,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456842605,208449.00
03/01/2016 09:30,2,1.979,ACTIVE,215.32,367.00,59.944,1456842603,"201051344000633","219011344069620",32.60,-1.00,0,330.93,427.41,65.3,61.2,0.535,316899.8,316899.8,20118,0,0,0,L,1122011218,0,123.36,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456842606,208450.00
03/01/2016 09:30,2,2.004,ACTIVE,215.54,367.30,59.996,1456842603,"201051344000469","219011344069620",32.68,-4.00,0,327.02,430.42,66.3,62.1,0.504,317625.0,317625.0,20107,0,0,0,L,1122011218,0,122.68,123.14,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456842607,208451.00
03/01/2016 09:30,2,1.891,ACTIVE,213.51,360.69,59.986,1456842603,"201051344000646","219011344069620",32.07,0.50,0,324.02,424.11,61.4,57.3,0.504,322846.0,322846.0,24641,0,0,0,L,1122011218,0,122.91,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456842608,208452.00
03/01/2016 09:30,2,1.861,ACTIVE,213.29,350.77,59.991,1456842603,"274151322000052","219011344069620",31.85,5.00,0,333.03,404.27,60.0,56.0,0.407,604470.6,604470.6,13576,0,0,0,L,1151911521,0,122.01,123.14,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456842608,208453.00
03/01/2016 09:30,2,1.904,ACTIVE,214.19,364.59,59.986,1456842603,"201051344000585","219011344069620",32.42,0.50,0,326.72,423.20,62.5,58.4,0.508,327948.3,327948.3,24647,0,0,0,L,1122011218,0,122.46,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456842609,208454.00
03/01/2016 09:30,2,1.846,ACTIVE,213.51,363.39,59.986,1456842603,"201051344001230","219011344069620",32.48,1.50,0,326.42,428.91,60.8,56.8,0.486,326678.3,326678.3,24428,0,0,0,L,1122011218,0,122.91,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456842610,208455.00
03/01/2016 09:30,2,1.918,ACTIVE,214.19,364.89,59.928,1456842603,"201051344000582","219011344069620",32.50,-2.00,0,324.92,425.91,63.2,59.1,0.495,320258.9,320258.9,24624,0,0,0,L,1122011218,0,122.91,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456842611,208456.00
03/01/2016 09:30,2,2.014,ACTIVE,213.29,362.19,60.002,1456842603,"201051344000955","219011344069620",32.14,1.00,0,326.12,425.91,65.6,61.4,0.530,331038.8,331038.8,24560,0,0,0,L,1122011218,0,122.23,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456842612,208457.00
03/01/2016 09:30,2,0.273,ALERT,213.51,499.55,59.981,1456842603,"274151322000094","219011344069620",48.13,2.50,0,358.58,519.99,13.2,10.8,0.066,485558.3,485558.3,14094,0,0,0,L,1151911521,0,121.55,123.59,0001,1,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456842614,208458.00
03/01/2016 09:30,2,2.025,ACTIVE,215.32,366.70,59.944,1456842603,"201051344000579","219011344069620",32.62,0.00,0,331.53,429.22,66.9,62.7,0.539,331767.0,331767.0,145,0,0,0,L,1122011218,0,122.91,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456842615,208459.00
03/01/2016 09:30,2,2.031,ACTIVE,213.51,363.39,59.991,1456842603,"201051344000890","219011344069620",32.38,2.50,0,324.62,426.81,66.6,62.4,0.526,328334.0,328334.0,24581,0,0,0,L,1122011218,0,122.91,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456842616,208460.00
03/01/2016 09:30,2,2.023,ACTIVE,213.96,364.89,59.996,1456842603,"201051344000438","219011344069620",32.44,0.50,0,329.13,425.61,66.5,62.3,0.535,330532.6,330532.6,24574,0,0,0,L,1122011218,0,123.14,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456842617,208461.00
03/01/2016 09:30,2,2.021,ACTIVE,213.96,363.39,60.007,1456842603,"201051344000417","219011344069620",32.26,2.00,0,324.62,422.90,66.1,61.9,0.544,324353.8,324353.8,24731,0,0,0,L,1122011218,0,122.68,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456842617,208462.00
03/01/2016 09:30,2,1.957,ACTIVE,213.29,363.09,59.986,1456842603,"274151322000083","219011344069620",32.18,4.50,0,333.33,404.57,63.8,59.6,0.438,598593.6,598593.6,13616,0,0,0,L,1151911521,0,122.01,123.14,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456842618,208463.00
03/01/2016 09:30,2,2.127,ACTIVE,214.19,372.11,59.986,1456842603,"274151322000076","219011344069620",32.56,6.00,0,338.74,416.59,70.1,65.7,0.482,637019.7,637019.7,13618,0,0,0,L,1151911521,0,122.23,123.59,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456842619,208464.00
03/01/2016 09:30,2,2.104,ACTIVE,215.09,369.40,59.996,1456842603,"201051344000868","219011344069620",32.76,-3.50,0,327.92,433.12,69.8,65.4,0.548,316650.4,316650.4,19842,0,0,0,L,1122011218,0,122.91,123.14,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456842620,208465.00
03/01/2016 09:30,2,2.148,ACTIVE,213.74,371.51,60.012,1456842603,"274151322000095","219011344069620",32.50,5.00,0,336.34,412.68,70.8,66.4,0.477,630279.5,630279.5,13505,0,0,0,L,1151911521,0,122.46,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456842621,208466.00
03/01/2016 09:30,2,2.164,ACTIVE,215.32,369.70,59.996,1456842603,"201051344000988","219011344069620",32.72,-1.50,0,326.72,428.31,71.8,67.4,0.592,314855.8,314855.8,20119,0,0,0,L,1122011218,0,122.91,122.91,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456842622,208467.00
03/01/2016 09:30,2,2.094,ACTIVE,213.96,370.60,60.012,1456842603,"201051344001025","219011344069620",33.10,0.00,0,328.52,428.61,70.2,65.8,0.561,327968.6,327968.6,24635,0,0,0,L,1122011218,0,122.46,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456842623,208468.00
03/01/2016 09:30,2,2.264,ACTIVE,215.32,368.50,60.018,1456842603,"201051344000458","219011344069620",32.52,-0.50,0,329.13,429.82,74.6,70.1,0.619,325153.4,325153.4,20028,0,0,0,L,1122011218,0,123.14,122.91,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456842624,208469.00
03/01/2016 09:30,2,1.352,ACTIVE,216.00,392.25,59.965,1456842603,"201051344000853","219011344069620",35.98,-3.00,0,342.65,437.33,49.5,45.8,0.367,322954.7,322954.7,19650,0,0,0,L,1122011218,0,123.59,123.14,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456842625,208470.00
03/01/2016 09:30,2,2.283,ACTIVE,213.96,367.30,59.959,1456842603,"201051344000685","219011344069620",32.52,0.50,0,326.42,423.81,75.2,70.7,0.632,330267.2,330267.2,24452,0,0,0,L,1122011218,0,123.59,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456842626,208471.00
03/01/2016 09:30,2,2.213,ACTIVE,214.19,369.70,59.981,1456842603,"201051344000917","219011344069620",32.74,1.00,0,327.92,424.41,73.4,68.9,0.597,327590.9,327590.9,24447,0,0,0,L,1122011218,0,122.68,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456842627,208472.00
03/01/2016 09:30,2,2.270,ACTIVE,213.96,368.50,60.002,1456842603,"201051344001145","219011344069620",32.58,0.00,0,324.62,425.61,74.9,70.4,0.619,332693.9,332693.9,24307,0,0,0,L,1122011218,0,122.68,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456842628,208473.00
03/01/2016 09:30,2,2.432,ACTIVE,214.41,368.80,60.002,1456842603,"201051344000651","219011344069620",32.90,-1.00,0,325.52,425.91,81.1,76.3,0.358,324421.9,324421.9,24678,0,0,0,L,1122011218,0,123.59,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456842629,208474.00
03/01/2016 09:30,2,2.377,ACTIVE,213.29,367.90,59.996,1456842603,"274151322000088","219011344069620",31.89,3.70,0,330.33,402.16,76.8,72.2,0.513,581240.2,581240.2,13315,0,0,0,L,1151911521,0,122.68,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456842630,208475.00
03/01/2016 09:30,2,1.828,ALERT,214.87,454.16,59.996,1456842603,"274151322000068","219011344069620",41.49,4.50,0,300.87,517.88,76.8,72.2,0.513,485570.2,485570.2,14270,0,0,0,L,1151911521,0,122.91,123.81,0100,2,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456842631,208476.00
03/01/2016 09:30,2,3.113,ACTIVE,215.09,363.69,60.002,1456842603,"201051344001135","219011344069620",32.96,-0.50,0,326.72,423.50,104.0,98.5,0.491,321095.6,321095.6,24646,0,0,0,L,1122011218,0,123.36,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456842632,208477.00
03/01/2016 09:30,2,3.426,ACTIVE,216.00,361.59,60.007,1456842603,"201051344000594","219011344069620",32.56,0.50,0,327.62,428.31,113.0,107.2,0.513,327414.9,327414.9,20058,0,0,0,L,1122011218,0,123.36,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456842633,208478.00
03/01/2016 09:30,2,3.678,ACTIVE,216.00,370.30,59.996,1456842603,"201051344001203","219011344069620",33.46,-1.00,0,326.42,428.01,124.7,118.4,0.579,327255.6,327255.6,24625,0,0,0,L,1122011218,0,124.27,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456842634,208479.00
03/01/2016 09:30,2,4.197,ACTIVE,214.64,367.30,60.007,1456842603,"274151322000054","219011344069620",32.46,4.00,0,328.22,403.07,138.1,131.4,0.513,593917.6,593917.6,13345,0,0,0,L,1151911521,0,123.14,123.36,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456842635,208480.00
03/01/2016 09:30,2,4.258,ACTIVE,217.35,365.19,59.996,1456842603,"201051344000867","219011344069620",32.76,-1.50,0,327.32,429.52,141.3,134.5,0.632,315925.2,315925.2,20084,0,0,0,L,1122011218,0,124.27,123.59,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456842636,208481.00
03/01/2016 09:30,2,4.449,ACTIVE,216.45,373.01,60.007,1456842603,"201051344001093","219011344069620",33.42,0.50,0,326.42,428.91,150.4,143.3,0.667,326045.7,326045.7,24506,0,0,0,L,1122011218,0,124.04,123.36,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456842637,208482.00
03/01/2016 09:30,2,1.135,ACTIVE,217.13,407.27,59.996,1456842603,"201051344000900","219011344069620",37.63,-5.00,0,368.50,445.15,43.6,40.2,0.331,331629.0,331629.0,19495,0,0,0,L,1122011218,0,124.04,123.59,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456842638,208483.00
03/01/2016 09:30,2,4.053,ACTIVE,217.35,369.70,60.002,1456842603,"201051344000648","219011344069620",33.24,-4.00,0,329.73,430.42,136.3,129.6,0.605,324380.9,324380.9,19764,0,0,0,L,1122011218,0,123.81,124.04,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456842639,208484.00
03/01/2016 09:30,2,1.754,ACTIVE,217.35,406.37,60.002,1456842603,"201051344000569","219011344069620",37.09,-3.00,0,339.04,436.13,65.8,61.6,0.508,332626.3,332626.3,19439,0,0,0,L,1122011218,0,123.59,124.04,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456842640,208485.00
03/01/2016 09:30,2,3.658,ACTIVE,217.35,370.90,59.996,1456842603,"201051344000983","219011344069620",33.54,-2.00,0,332.13,432.52,124.2,117.9,0.583,324821.4,324821.4,19884,0,0,0,L,1122011218,0,124.27,123.36,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456842641,208486.00
03/01/2016 09:30,2,3.812,ACTIVE,217.58,363.69,59.996,1456842603,"201051344001158","219011344069620",32.66,-2.00,0,326.72,426.51,126.1,119.8,0.583,320752.4,320752.4,20100,0,0,0,L,1122011218,0,124.04,123.59,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456842642,208487.00
03/01/2016 09:30,2,2.305,ACTIVE,217.58,397.35,60.002,1456842603,"201051344000576","219011344069620",36.68,-3.50,0,339.34,437.93,85.5,80.6,0.367,325579.0,325579.0,19557,0,0,0,L,1122011218,0,124.27,123.59,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456842643,208488.00
03/01/2016 09:30,2,4.260,ACTIVE,214.64,367.00,59.991,1456842603,"274151322000087","219011344069620",31.69,6.70,0,329.73,405.17,136.9,130.2,0.508,569005.9,569005.9,13395,0,0,0,L,1151911521,0,122.91,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456842643,208489.00
03/01/2016 09:45,2,5.852,ACTIVE,219.39,371.51,60.012,1456843503,"201051344000645","219011344069620",32.74,2.00,0,339.95,439.13,193.9,185.3,0.849,325276.6,325276.6,19710,0,0,0,L,1122011218,0,125.17,124.72,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456843504,208490.00
03/01/2016 09:45,2,5.533,ACTIVE,215.09,365.49,59.965,1456843503,"274151322000085","219011344069620",30.45,10.30,0,335.14,404.57,170.6,162.7,0.645,596840.0,596840.0,13364,0,0,0,L,1151911521,0,123.59,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456843505,208491.00
03/01/2016 09:45,2,5.500,ACTIVE,218.48,368.20,59.970,1456843503,"201051344000633","219011344069620",32.58,3.70,0,339.04,433.42,181.6,173.3,0.844,316943.0,316943.0,20119,0,0,0,L,1122011218,0,124.72,124.49,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456843506,208492.00
03/01/2016 09:45,2,5.414,ACTIVE,219.39,371.51,59.970,1456843503,"201051344000469","219011344069620",32.92,-1.00,0,338.74,437.93,180.5,172.3,0.818,317668.9,317668.9,20108,0,0,0,L,1122011218,0,124.27,125.17,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456843507,208493.00
03/01/2016 09:45,2,5.361,ACTIVE,216.67,365.19,59.965,1456843503,"201051344000646","219011344069620",32.05,5.00,0,334.24,422.00,173.9,166.0,0.809,322887.8,322887.8,24642,0,0,0,L,1122011218,0,124.49,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456843508,208494.00
03/01/2016 09:45,2,5.492,ACTIVE,214.64,371.21,59.965,1456843503,"274151322000052","219011344069620",31.67,12.70,0,334.84,406.07,176.3,168.2,0.681,604511.7,604511.7,13577,0,0,0,L,1151911521,0,122.68,124.04,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456843509,208495.00
03/01/2016 09:45,2,5.344,ACTIVE,217.80,365.19,59.975,1456843503,"201051344000585","219011344069620",32.12,4.50,0,336.04,425.61,173.8,165.9,0.791,327990.4,327990.4,24648,0,0,0,L,1122011218,0,124.27,124.27,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456843510,208496.00
03/01/2016 09:45,2,5.252,ACTIVE,216.45,370.00,59.965,1456843503,"201051344001230","219011344069620",32.80,7.00,0,334.84,424.11,174.4,166.4,0.787,326720.5,326720.5,24429,0,0,0,L,1122011218,0,124.49,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456843511,208497.00
03/01/2016 09:45,2,5.266,ACTIVE,217.80,364.29,59.959,1456843503,"201051344000582","219011344069620",32.10,3.70,0,334.54,427.71,171.3,163.4,0.760,320301.2,320301.2,24625,0,0,0,L,1122011218,0,124.72,124.27,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456843511,208498.00
03/01/2016 09:45,2,5.203,ACTIVE,216.45,363.99,59.970,1456843503,"201051344000955","219011344069620",32.16,6.30,0,334.84,423.81,169.3,161.5,0.787,331081.7,331081.7,24561,0,0,0,L,1122011218,0,123.81,123.59,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456843512,208499.00
03/01/2016 09:45,2,0.338,ALERT,214.64,503.16,59.965,1456843503,"274151322000094","219011344069620",49.20,5.00,0,303.58,524.80,16.8,14.3,0.097,485561.9,485561.9,14096,0,0,0,L,1151911521,0,122.91,124.04,0001,3,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456843514,208500.00
03/01/2016 09:45,2,4.754,ACTIVE,218.71,364.89,59.975,1456843503,"201051344000579","219011344069620",32.44,5.50,0,339.65,429.22,156.2,148.9,0.720,331810.1,331810.1,146,0,0,0,L,1122011218,0,124.49,124.04,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456843515,208501.00
03/01/2016 09:45,2,4.844,ACTIVE,216.00,364.59,59.959,1456843503,"201051344000890","219011344069620",32.36,7.30,0,333.93,424.71,158.7,151.2,0.712,328377.0,328377.0,24582,0,0,0,L,1122011218,0,124.04,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456843516,208502.00
03/01/2016 09:45,2,4.795,ACTIVE,216.67,360.08,59.970,1456843503,"201051344000417","219011344069620",31.95,7.70,0,334.84,421.10,155.1,147.8,0.725,324396.0,324396.0,24732,0,0,0,L,1122011218,0,124.04,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456843518,208503.00
03/01/2016 09:45,2,4.654,ACTIVE,214.41,350.47,59.975,1456843503,"274151322000083","219011344069620",31.67,12.70,0,335.44,405.47,149.2,142.1,0.583,598634.6,598634.6,13617,0,0,0,L,1151911521,0,122.68,123.81,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456843519,208504.00
03/01/2016 09:45,2,4.770,ACTIVE,215.32,374.51,59.996,1456843503,"274151322000076","219011344069620",32.50,12.00,0,335.44,421.10,156.8,149.4,0.614,637064.3,637064.3,13619,0,0,0,L,1151911521,0,122.91,124.04,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456843520,208505.00
03/01/2016 09:45,2,4.566,ACTIVE,217.35,367.00,59.981,1456843503,"201051344000868","219011344069620",32.72,0.00,0,339.04,439.43,151.2,144.1,0.681,316694.6,316694.6,19843,0,0,0,L,1122011218,0,123.81,124.27,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456843521,208506.00
03/01/2016 09:45,2,4.703,ACTIVE,214.41,369.70,59.949,1456843503,"274151322000095","219011344069620",31.99,12.00,0,335.44,420.20,152.3,145.1,0.575,630323.8,630323.8,13506,0,0,0,L,1151911521,0,123.14,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456843522,208507.00
03/01/2016 09:45,2,4.207,ACTIVE,217.58,365.49,59.975,1456843503,"201051344000988","219011344069620",32.64,3.00,0,338.44,436.13,139.0,132.3,0.628,314900.1,314900.1,20120,0,0,0,L,1122011218,0,123.81,124.04,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456843523,208508.00
03/01/2016 09:45,2,4.127,ACTIVE,216.22,361.89,59.970,1456843503,"201051344001025","219011344069620",32.40,5.50,0,335.44,426.81,135.3,128.7,0.614,328011.5,328011.5,24636,0,0,0,L,1122011218,0,123.81,123.36,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456843524,208509.00
03/01/2016 09:45,2,3.998,ACTIVE,217.35,363.99,59.981,1456843503,"201051344000458","219011344069620",32.68,3.30,0,340.55,436.43,132.3,125.8,0.623,325197.7,325197.7,20029,0,0,0,L,1122011218,0,124.04,123.81,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456843525,208510.00
03/01/2016 09:45,2,2.334,ACTIVE,217.80,394.05,59.981,1456843503,"201051344000853","219011344069620",36.20,-1.00,0,364.89,436.73,85.6,80.7,0.376,322983.0,322983.0,19651,0,0,0,L,1122011218,0,124.49,124.04,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456843525,208511.00
03/01/2016 09:45,2,4.287,ACTIVE,215.54,362.49,59.981,1456843503,"201051344000685","219011344069620",32.36,6.00,0,334.54,423.50,140.5,133.7,0.667,330310.3,330310.3,24453,0,0,0,L,1122011218,0,124.27,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456843526,208512.00
03/01/2016 09:45,2,4.080,ACTIVE,216.22,361.29,59.991,1456843503,"201051344000917","219011344069620",32.30,5.50,0,336.04,426.21,133.5,126.9,0.610,327633.4,327633.4,24448,0,0,0,L,1122011218,0,123.81,123.59,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456843527,208513.00
03/01/2016 09:45,2,4.291,ACTIVE,215.54,361.29,59.970,1456843503,"201051344001145","219011344069620",32.30,6.00,0,334.54,422.60,140.3,133.5,0.645,332736.6,332736.6,24308,0,0,0,L,1122011218,0,123.59,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456843528,208514.00
03/01/2016 09:45,2,4.295,ACTIVE,216.45,362.19,59.981,1456843503,"201051344000651","219011344069620",32.20,3.30,0,336.34,426.81,140.0,133.2,0.636,324465.2,324465.2,24679,0,0,0,L,1122011218,0,124.49,123.14,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456843529,208515.00
03/01/2016 09:45,2,4.949,ACTIVE,214.19,366.10,59.981,1456843503,"274151322000088","219011344069620",30.99,9.70,0,335.14,403.97,155.3,148.0,0.579,581280.3,581280.3,13316,0,0,0,L,1151911521,0,123.36,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456843530,208516.00
03/01/2016 09:45,2,0.352,ALERT,215.54,503.76,59.975,1456843503,"274151322000068","219011344069620",49.30,8.50,0,383.83,522.09,17.8,15.3,0.088,485577.6,485577.6,14272,0,0,0,L,1151911521,0,123.36,124.27,0001,6,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456843532,208517.00
03/01/2016 09:45,2,5.146,ACTIVE,217.13,364.59,60.002,1456843503,"201051344001135","219011344069620",32.40,4.50,0,335.14,425.61,169.0,161.2,0.782,321138.1,321138.1,24647,0,0,0,L,1122011218,0,124.27,123.59,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456843533,208518.00
03/01/2016 09:45,2,4.424,ACTIVE,216.67,365.49,59.996,1456843503,"201051344000594","219011344069620",32.60,5.50,0,336.04,433.12,146.1,139.1,0.667,327458.8,327458.8,20059,0,0,0,L,1122011218,0,123.59,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456843534,208519.00
03/01/2016 09:45,2,5.508,ACTIVE,217.80,367.00,59.975,1456843503,"201051344001203","219011344069620",32.42,5.50,0,336.64,430.72,181.1,172.8,0.831,327299.2,327299.2,24626,0,0,0,L,1122011218,0,125.17,123.59,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456843535,208520.00
03/01/2016 09:45,2,5.928,ACTIVE,214.87,373.31,59.975,1456843503,"274151322000054","219011344069620",30.67,12.00,0,335.74,405.77,184.0,175.7,0.698,593958.6,593958.6,13346,0,0,0,L,1151911521,0,123.14,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456843536,208521.00
03/01/2016 09:45,2,5.264,ACTIVE,218.26,367.30,59.986,1456843503,"201051344000867","219011344069620",32.72,2.00,0,339.04,435.23,174.5,166.5,0.773,315969.0,315969.0,20085,0,0,0,L,1122011218,0,124.72,124.04,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456843537,208522.00
03/01/2016 09:45,2,6.172,ACTIVE,218.03,374.51,59.991,1456843503,"201051344001093","219011344069620",33.14,5.00,0,335.44,430.12,207.2,198.0,0.915,326089.3,326089.3,24507,0,0,0,L,1122011218,0,124.94,123.81,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456843538,208523.00
03/01/2016 09:45,2,1.527,ACTIVE,218.71,404.57,59.975,1456843503,"201051344000900","219011344069620",36.92,-3.50,0,372.41,442.14,57.2,53.3,0.468,331642.9,331642.9,19496,0,0,0,L,1122011218,0,124.72,124.49,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456843539,208524.00
03/01/2016 09:45,2,5.902,ACTIVE,219.16,370.90,59.981,1456843503,"201051344000648","219011344069620",32.78,-0.50,0,339.95,437.93,196.1,187.4,0.879,324425.3,324425.3,19765,0,0,0,L,1122011218,0,124.49,124.72,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456843539,208525.00
03/01/2016 09:45,2,2.855,ACTIVE,219.84,402.16,59.975,1456843503,"201051344000569","219011344069620",36.92,-1.00,0,366.10,435.23,106.9,101.2,0.468,332649.6,332649.6,19440,0,0,0,L,1122011218,0,124.72,125.17,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456843540,208526.00
03/01/2016 09:45,2,6.328,ACTIVE,220.29,376.01,59.981,1456843503,"201051344000983","219011344069620",33.30,1.00,0,340.25,439.74,213.6,204.2,0.977,324865.5,324865.5,19885,0,0,0,L,1122011218,0,125.40,124.72,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456843541,208527.00
03/01/2016 09:45,2,6.881,ACTIVE,220.97,372.41,59.986,1456843503,"201051344001158","219011344069620",32.54,3.00,0,339.65,431.02,226.7,216.9,1.030,320796.0,320796.0,20101,0,0,0,L,1122011218,0,125.40,125.17,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456843542,208528.00
03/01/2016 09:45,2,4.041,ACTIVE,220.52,402.16,59.975,1456843503,"201051344000576","219011344069620",36.60,-1.00,0,363.09,435.83,149.7,142.5,0.672,325608.3,325608.3,19558,0,0,0,L,1122011218,0,125.40,125.17,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456843543,208529.00
03/01/2016 09:45,2,6.902,ACTIVE,215.54,358.58,59.975,1456843503,"274151322000087","219011344069620",30.42,14.30,0,333.03,406.07,212.5,203.2,0.795,569046.5,569046.5,13396,0,0,0,L,1151911521,0,123.36,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456843544,208530.00
03/01/2016 09:45,2,7.125,ACTIVE,218.48,370.60,59.981,1456843503,"201051344000438","219011344069620",32.32,6.30,0,334.84,426.21,233.1,223.1,1.056,330576.9,330576.9,24575,0,0,0,L,1122011218,1,125.40,124.04,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456843545,208531.00
03/01/2016 10:00,2,2.088,ACTIVE,215.77,368.20,60.002,1456844403,"201051344000645","219011344069620",32.60,-0.50,0,330.33,426.81,69.0,64.6,0.535,325303.4,325303.4,19711,0,0,0,L,1122011218,0,123.59,123.14,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456844404,208532.00
03/01/2016 10:00,2,1.957,ACTIVE,213.51,360.99,59.959,1456844403,"274151322000085","219011344069620",31.05,8.00,0,331.23,400.66,61.5,57.4,0.415,596864.3,596864.3,13365,0,0,0,L,1151911521,0,122.91,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456844405,208533.00
03/01/2016 10:00,2,2.041,ACTIVE,215.32,368.20,59.981,1456844403,"201051344000633","219011344069620",32.72,1.50,0,325.52,423.81,67.7,63.4,0.570,316969.2,316969.2,20120,0,0,0,L,1122011218,0,123.36,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456844406,208534.00
03/01/2016 10:00,2,2.086,ACTIVE,215.09,367.60,60.007,1456844403,"201051344000469","219011344069620",32.58,-2.50,0,330.93,426.51,68.9,64.5,0.566,317695.5,317695.5,20109,0,0,0,L,1122011218,0,122.46,123.14,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456844407,208535.00
03/01/2016 10:00,2,1.977,ACTIVE,213.74,367.00,59.975,1456844403,"201051344000646","219011344069620",32.68,4.50,0,322.21,417.79,65.5,61.3,0.544,322913.1,322913.1,24643,0,0,0,L,1122011218,0,122.91,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456844408,208536.00
03/01/2016 10:00,2,1.979,ACTIVE,213.29,353.77,59.970,1456844403,"274151322000052","219011344069620",31.77,10.00,0,330.03,401.26,63.6,59.5,0.442,604536.6,604536.6,13578,0,0,0,L,1151911521,0,121.55,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456844409,208537.00
03/01/2016 10:00,2,2.018,ACTIVE,214.19,367.60,59.975,1456844403,"201051344000585","219011344069620",32.70,3.30,0,325.22,417.19,66.8,62.6,0.548,328016.1,328016.1,24649,0,0,0,L,1122011218,0,122.46,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456844410,208538.00
03/01/2016 10:00,2,1.902,ACTIVE,213.74,365.80,59.981,1456844403,"201051344001230","219011344069620",32.58,5.50,0,323.72,422.00,62.8,58.7,0.504,326745.4,326745.4,24430,0,0,0,L,1122011218,0,122.91,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456844411,208539.00
03/01/2016 10:00,2,1.973,ACTIVE,214.64,368.80,59.928,1456844403,"201051344000582","219011344069620",32.84,1.50,0,323.11,422.00,65.6,61.4,0.508,320326.5,320326.5,24626,0,0,0,L,1122011218,0,122.91,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456844412,208540.00
03/01/2016 10:00,2,2.010,ACTIVE,213.51,370.00,59.959,1456844403,"201051344000955","219011344069620",32.94,4.50,0,321.01,419.90,67.0,62.8,0.548,331107.4,331107.4,24562,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456844412,208541.00
03/01/2016 10:00,2,0.275,ALERT,213.29,501.65,59.965,1456844403,"274151322000094","219011344069620",48.25,6.70,0,392.25,517.28,13.2,10.8,0.062,485564.8,485564.8,14098,0,0,0,L,1151911521,0,122.01,123.36,0001,5,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456844414,208542.00
03/01/2016 10:00,2,2.068,ACTIVE,215.54,368.80,59.922,1456844403,"201051344000579","219011344069620",32.68,3.30,0,322.51,423.81,68.5,64.2,0.557,331836.0,331836.0,147,0,0,0,L,1122011218,0,123.14,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456844415,208543.00
03/01/2016 10:00,2,2.035,ACTIVE,213.74,366.70,59.965,1456844403,"201051344000890","219011344069620",32.66,6.30,0,320.71,420.80,67.4,63.1,0.535,328402.7,328402.7,24583,0,0,0,L,1122011218,0,122.91,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456844416,208544.00
03/01/2016 10:00,2,2.025,ACTIVE,214.19,368.50,59.959,1456844403,"201051344000438","219011344069620",32.78,4.00,0,320.11,420.80,67.2,63.0,0.544,330601.2,330601.2,24576,0,0,0,L,1122011218,0,123.14,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456844417,208545.00
03/01/2016 10:00,2,2.037,ACTIVE,213.96,364.29,59.965,1456844403,"201051344000417","219011344069620",32.42,6.30,0,318.30,415.69,66.9,62.6,0.552,324421.2,324421.2,24733,0,0,0,L,1122011218,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456844418,208546.00
03/01/2016 10:00,2,1.959,ACTIVE,213.74,365.49,59.959,1456844403,"274151322000083","219011344069620",32.01,10.00,0,330.93,401.26,63.5,59.3,0.442,598658.9,598658.9,13618,0,0,0,L,1151911521,0,122.23,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456844419,208547.00
03/01/2016 10:00,2,2.082,ACTIVE,214.41,373.01,59.944,1456844403,"274151322000076","219011344069620",32.60,10.70,0,336.64,406.37,68.8,64.4,0.477,637090.8,637090.8,13620,0,0,0,L,1151911521,0,122.68,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456844420,208548.00
03/01/2016 10:00,2,2.070,ACTIVE,215.32,369.40,59.970,1456844403,"201051344000868","219011344069620",32.88,-2.00,0,329.13,429.22,69.0,64.6,0.561,316720.8,316720.8,19844,0,0,0,L,1122011218,0,123.14,123.14,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456844421,208549.00
03/01/2016 10:00,2,2.070,ACTIVE,213.51,361.89,59.959,1456844403,"274151322000095","219011344069620",32.46,10.30,0,332.73,406.67,68.1,63.8,0.451,630350.0,630350.0,13507,0,0,0,L,1151911521,0,122.46,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456844422,208550.00
03/01/2016 10:00,2,2.088,ACTIVE,215.32,367.90,59.959,1456844403,"201051344000988","219011344069620",32.74,0.00,0,324.32,424.71,69.2,64.9,0.557,314926.2,314926.2,20121,0,0,0,L,1122011218,0,122.91,122.91,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456844423,208551.00
03/01/2016 10:00,2,2.059,ACTIVE,213.96,366.70,59.907,1456844403,"201051344001025","219011344069620",32.58,4.00,0,322.51,420.80,68.0,63.7,0.535,328037.0,328037.0,24637,0,0,0,L,1122011218,0,122.46,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456844424,208552.00
03/01/2016 10:00,2,2.111,ACTIVE,215.54,366.10,59.954,1456844403,"201051344000458","219011344069620",32.58,1.00,0,329.73,425.01,69.7,65.3,0.575,325223.8,325223.8,20030,0,0,0,L,1122011218,0,123.36,122.91,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456844425,208553.00
03/01/2016 10:00,2,1.311,ACTIVE,216.00,391.64,59.933,1456844403,"201051344000853","219011344069620",35.92,-2.50,0,341.45,434.02,47.6,44.1,0.358,323000.1,323000.1,19652,0,0,0,L,1122011218,0,123.81,123.14,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456844426,208554.00
03/01/2016 10:00,2,2.049,ACTIVE,213.96,363.69,59.954,1456844403,"201051344000685","219011344069620",32.26,3.70,0,318.61,417.79,66.9,62.7,0.566,330335.5,330335.5,24454,0,0,0,L,1122011218,0,123.36,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456844427,208555.00
03/01/2016 10:00,2,1.938,ACTIVE,214.19,365.49,59.954,1456844403,"201051344000917","219011344069620",32.50,3.70,0,328.22,419.90,63.8,59.7,0.513,327657.9,327657.9,24449,0,0,0,L,1122011218,0,122.68,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456844427,208556.00
03/01/2016 10:00,2,1.941,ACTIVE,213.96,367.00,59.954,1456844403,"201051344001145","219011344069620",32.80,3.30,0,324.32,419.30,64.6,60.4,0.530,332761.3,332761.3,24309,0,0,0,L,1122011218,0,122.68,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456844428,208557.00
03/01/2016 10:00,2,2.076,ACTIVE,214.19,366.10,59.970,1456844403,"201051344000651","219011344069620",32.54,1.50,0,320.71,421.40,68.4,64.1,0.544,324490.7,324490.7,24680,0,0,0,L,1122011218,0,123.14,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456844429,208558.00
03/01/2016 10:00,2,1.961,ACTIVE,213.06,357.08,59.959,1456844403,"274151322000088","219011344069620",30.77,8.00,0,329.73,399.76,61.1,57.0,0.402,581303.4,581303.4,13317,0,0,0,L,1151911521,0,122.68,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456844430,208559.00
03/01/2016 10:00,2,0.283,ALERT,214.41,500.75,59.949,1456844403,"274151322000068","219011344069620",48.31,8.50,0,384.43,518.18,13.7,11.3,0.057,485580.5,485580.5,14274,0,0,0,L,1151911521,0,122.46,123.81,0001,7,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456844432,208560.00
03/01/2016 10:00,2,2.041,ACTIVE,213.74,364.89,59.944,1456844403,"201051344001135","219011344069620",32.40,3.00,0,323.41,417.79,67.0,62.7,0.548,321163.0,321163.0,24648,0,0,0,L,1122011218,0,122.46,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456844433,208561.00
03/01/2016 10:00,2,2.105,ACTIVE,214.64,369.70,59.944,1456844403,"201051344000594","219011344069620",32.70,4.00,0,322.21,424.41,69.8,65.4,0.552,327484.5,327484.5,20060,0,0,0,L,1122011218,0,122.91,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456844434,208562.00
03/01/2016 10:00,2,2.045,ACTIVE,213.96,365.80,59.954,1456844403,"201051344001203","219011344069620",32.64,3.70,0,321.01,422.90,67.6,63.3,0.552,327324.4,327324.4,24627,0,0,0,L,1122011218,0,123.14,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456844435,208563.00
03/01/2016 10:00,2,1.998,ACTIVE,213.74,349.26,59.981,1456844403,"274151322000054","219011344069620",31.29,9.30,0,327.62,401.26,63.3,59.2,0.424,593982.1,593982.1,13347,0,0,0,L,1151911521,0,122.46,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456844436,208564.00
03/01/2016 10:00,2,2.096,ACTIVE,215.54,365.49,59.975,1456844403,"201051344000867","219011344069620",32.62,0.50,0,326.72,425.31,69.3,65.0,0.552,315994.5,315994.5,20086,0,0,0,L,1122011218,0,123.59,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456844437,208565.00
03/01/2016 10:00,2,2.000,ACTIVE,214.19,367.90,59.917,1456844403,"201051344001093","219011344069620",32.80,3.70,0,325.82,421.40,66.5,62.2,0.513,326114.1,326114.1,24508,0,0,0,L,1122011218,0,122.68,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456844438,208566.00
03/01/2016 10:00,2,0.635,ACTIVE,215.32,391.34,59.954,1456844403,"201051344000900","219011344069620",36.34,-3.50,0,340.25,444.54,23.4,20.6,0.172,331651.1,331651.1,19497,0,0,0,L,1122011218,0,123.36,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456844439,208567.00
03/01/2016 10:00,2,2.117,ACTIVE,215.54,367.90,59.965,1456844403,"201051344000648","219011344069620",32.94,-2.00,0,324.32,426.81,70.7,66.3,0.544,324451.0,324451.0,19766,0,0,0,L,1122011218,0,122.91,122.91,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456844440,208568.00
03/01/2016 10:00,2,1.074,ACTIVE,215.54,393.15,59.959,1456844403,"201051344000569","219011344069620",36.42,-2.00,0,341.45,430.12,39.7,36.4,0.296,332663.4,332663.4,19441,0,0,0,L,1122011218,0,122.91,123.14,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456844441,208569.00
03/01/2016 10:00,2,2.066,ACTIVE,215.54,371.81,59.959,1456844403,"201051344000983","219011344069620",33.20,-0.50,0,327.62,430.12,69.5,65.2,0.597,324890.9,324890.9,19886,0,0,0,L,1122011218,0,123.36,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456844441,208570.00
03/01/2016 10:00,2,2.111,ACTIVE,215.77,367.30,59.991,1456844403,"201051344001158","219011344069620",32.36,0.00,0,324.92,422.90,69.2,64.9,0.583,320821.1,320821.1,20102,0,0,0,L,1122011218,0,123.14,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456844442,208571.00
03/01/2016 10:00,2,1.338,ACTIVE,215.77,393.75,59.954,1456844403,"201051344000576","219011344069620",36.18,-2.50,0,341.15,434.93,49.2,45.5,0.358,325625.5,325625.5,19559,0,0,0,L,1122011218,0,123.59,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456844443,208572.00
03/01/2016 10:00,2,2.004,ACTIVE,213.51,349.86,59.928,1456844403,"274151322000087","219011344069620",30.95,13.00,0,329.43,400.66,62.8,58.7,0.420,569069.3,569069.3,13397,0,0,0,L,1151911521,0,122.46,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456844444,208573.00
03/01/2016 10:15,2,2.744,ACTIVE,215.54,361.89,59.959,1456845304,"201051344000645","219011344069620",32.82,0.00,0,340.85,403.97,91.2,86.1,0.407,325325.8,325325.8,19712,0,0,0,L,1122011218,0,123.36,123.14,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456845305,208574.00
03/01/2016 10:15,2,2.539,ACTIVE,213.51,352.87,59.965,1456845304,"274151322000085","219011344069620",31.81,9.00,0,332.13,383.83,81.8,77.0,0.305,596884.2,596884.2,13366,0,0,0,L,1151911521,0,123.14,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456845306,208575.00
03/01/2016 10:15,2,2.689,ACTIVE,215.32,363.39,59.959,1456845304,"201051344000633","219011344069620",32.92,2.00,0,342.35,404.27,89.7,84.6,0.420,316991.1,316991.1,20121,0,0,0,L,1122011218,0,123.36,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456845307,208576.00
03/01/2016 10:15,2,2.705,ACTIVE,215.32,365.49,59.975,1456845304,"201051344000469","219011344069620",33.16,-2.50,0,342.05,404.87,90.8,85.8,0.420,317717.8,317717.8,20110,0,0,0,L,1122011218,0,122.68,123.14,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456845308,208577.00
03/01/2016 10:15,2,2.621,ACTIVE,213.96,360.38,59.959,1456845304,"201051344000646","219011344069620",32.56,4.50,0,342.95,402.46,86.5,81.6,0.402,322934.3,322934.3,24644,0,0,0,L,1122011218,0,122.91,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456845309,208578.00
03/01/2016 10:15,2,2.580,ACTIVE,213.51,353.77,59.991,1456845304,"274151322000052","219011344069620",32.14,11.00,0,338.44,387.14,83.9,79.1,0.318,604557.2,604557.2,13579,0,0,0,L,1151911521,0,122.01,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456845309,208579.00
03/01/2016 10:15,2,2.643,ACTIVE,214.87,363.69,59.975,1456845304,"201051344000585","219011344069620",33.00,3.70,0,344.45,404.87,88.3,83.3,0.402,328037.7,328037.7,24650,0,0,0,L,1122011218,0,122.46,123.14,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456845310,208580.00
03/01/2016 10:15,2,2.543,ACTIVE,213.96,360.99,59.970,1456845304,"201051344001230","219011344069620",32.84,5.00,0,344.15,406.07,84.6,79.8,0.384,326766.2,326766.2,24431,0,0,0,L,1122011218,0,122.91,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456845311,208581.00
03/01/2016 10:15,2,2.602,ACTIVE,215.09,364.29,59.933,1456845304,"201051344000582","219011344069620",33.10,2.50,0,343.85,403.97,87.2,82.2,0.384,320347.9,320347.9,24627,0,0,0,L,1122011218,0,123.14,123.14,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456845312,208582.00
03/01/2016 10:15,2,2.648,ACTIVE,213.96,362.49,59.996,1456845304,"201051344000955","219011344069620",32.86,4.50,0,343.25,401.86,88.1,83.1,0.411,331129.1,331129.1,24563,0,0,0,L,1122011218,0,122.23,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456845313,208583.00
03/01/2016 10:15,2,0.297,ALERT,213.29,502.55,59.965,1456845304,"274151322000094","219011344069620",48.92,6.70,0,388.04,515.48,14.8,12.3,0.075,485567.8,485567.8,14100,0,0,0,L,1151911521,0,122.23,122.91,0001,4,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456845315,208584.00
03/01/2016 10:15,2,2.652,ACTIVE,215.09,367.60,59.975,1456845304,"201051344000579","219011344069620",33.42,3.70,0,341.75,406.07,89.8,84.7,0.415,331858.1,331858.1,148,0,0,0,L,1122011218,0,122.91,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456845316,208585.00
