ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/01/2016 10:15,2,2.658,ACTIVE,213.96,362.19,59.981,1456845304,"201051344000890","219011344069620",32.86,6.30,0,344.15,401.56,88.5,83.5,0.389,328424.5,328424.5,24584,0,0,0,L,1122011218,0,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456845317,208586.00
03/01/2016 10:15,2,2.660,ACTIVE,214.41,360.99,59.970,1456845304,"201051344000438","219011344069620",32.80,4.50,0,344.45,403.67,88.3,83.4,0.402,330622.9,330622.9,24577,0,0,0,L,1122011218,0,123.14,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456845318,208587.00
03/01/2016 10:15,2,2.627,ACTIVE,214.41,361.59,59.975,1456845304,"201051344000417","219011344069620",32.86,6.30,0,341.15,401.56,87.5,82.5,0.402,324442.6,324442.6,24734,0,0,0,L,1122011218,0,122.68,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456845319,208588.00
03/01/2016 10:15,2,2.561,ACTIVE,213.29,359.18,59.975,1456845304,"274151322000083","219011344069620",32.20,10.70,0,339.04,387.74,83.6,78.7,0.327,598679.4,598679.4,13619,0,0,0,L,1151911521,0,122.01,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456845319,208589.00
03/01/2016 10:15,2,2.709,ACTIVE,213.96,357.08,59.970,1456845304,"274151322000076","219011344069620",32.82,11.30,0,345.36,391.04,90.0,85.0,0.354,637113.0,637113.0,13621,0,0,0,L,1151911521,0,122.68,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456845320,208590.00
03/01/2016 10:15,2,2.686,ACTIVE,214.64,364.89,59.986,1456845304,"201051344000868","219011344069620",33.14,-1.00,0,342.65,409.38,90.2,85.1,0.407,316743.0,316743.0,19845,0,0,0,L,1122011218,0,122.68,122.91,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456845321,208591.00
03/01/2016 10:15,2,2.701,ACTIVE,213.51,359.48,59.965,1456845304,"274151322000095","219011344069620",32.66,11.70,0,342.95,390.14,89.5,84.4,0.336,630372.1,630372.1,13508,0,0,0,L,1151911521,0,122.91,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456845322,208592.00
03/01/2016 10:15,2,2.725,ACTIVE,214.87,361.59,60.007,1456845304,"201051344000988","219011344069620",32.78,1.00,0,341.15,405.47,90.4,85.3,0.420,314948.6,314948.6,20122,0,0,0,L,1122011218,0,122.68,122.91,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456845323,208593.00
03/01/2016 10:15,2,2.664,ACTIVE,214.19,361.29,59.981,1456845304,"201051344001025","219011344069620",32.76,4.00,0,344.45,403.37,88.4,83.4,0.393,328058.9,328058.9,24638,0,0,0,L,1122011218,0,122.46,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456845324,208594.00
03/01/2016 10:15,2,2.691,ACTIVE,214.87,364.29,59.975,1456845304,"201051344000458","219011344069620",33.14,2.50,0,342.05,404.87,90.3,85.3,0.424,325246.2,325246.2,20031,0,0,0,L,1122011218,0,122.91,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456845325,208595.00
03/01/2016 10:15,2,1.674,ACTIVE,215.54,399.46,59.975,1456845304,"201051344000853","219011344069620",36.44,-2.50,0,372.11,433.72,61.9,57.8,0.486,323015.1,323015.1,19653,0,0,0,L,1122011218,0,123.36,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456845326,208596.00
03/01/2016 10:15,2,2.615,ACTIVE,214.19,362.19,59.981,1456845304,"201051344000685","219011344069620",32.82,3.70,0,341.45,401.26,87.0,82.0,0.411,330357.0,330357.0,24455,0,0,0,L,1122011218,0,123.14,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456845327,208597.00
03/01/2016 10:15,2,2.539,ACTIVE,214.64,362.49,59.986,1456845304,"201051344000917","219011344069620",32.86,4.50,0,342.95,404.87,84.5,79.7,0.380,327678.9,327678.9,24450,0,0,0,L,1122011218,0,122.68,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456845328,208598.00
03/01/2016 10:15,2,2.551,ACTIVE,214.19,359.48,59.981,1456845304,"201051344001145","219011344069620",32.70,3.00,0,344.45,403.67,84.5,79.7,0.389,332782.3,332782.3,24310,0,0,0,L,1122011218,0,122.68,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456845329,208599.00
03/01/2016 10:15,2,2.639,ACTIVE,214.64,363.39,60.028,1456845304,"201051344000651","219011344069620",33.04,1.00,0,341.45,402.77,88.3,83.3,0.393,324512.6,324512.6,24681,0,0,0,L,1122011218,0,123.14,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456845330,208600.00
03/01/2016 10:15,2,2.498,ACTIVE,213.29,361.59,59.991,1456845304,"274151322000088","219011344069620",31.37,8.00,0,330.63,382.33,79.3,74.6,0.539,581323.1,581323.1,13318,0,0,0,L,1151911521,0,122.91,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456845331,208601.00
03/01/2016 10:15,2,0.293,ALERT,213.96,501.65,59.981,1456845304,"274151322000068","219011344069620",48.84,8.50,0,384.73,518.18,14.8,12.4,0.071,485583.7,485583.7,14276,0,0,0,L,1151911521,0,122.91,123.14,0001,7,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456845333,208602.00
03/01/2016 10:15,2,2.557,ACTIVE,213.96,363.39,60.012,1456845304,"201051344001135","219011344069620",33.12,3.00,0,344.15,403.07,85.8,80.9,0.393,321184.4,321184.4,24649,0,0,0,L,1122011218,0,122.46,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456845333,208603.00
03/01/2016 10:15,2,2.691,ACTIVE,213.96,362.79,60.018,1456845304,"201051344000594","219011344069620",32.78,4.00,0,343.55,406.67,89.3,84.3,0.402,327506.7,327506.7,20061,0,0,0,L,1122011218,0,122.46,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456845334,208604.00
03/01/2016 10:15,2,2.604,ACTIVE,214.64,362.19,59.991,1456845304,"201051344001203","219011344069620",33.00,3.70,0,343.85,403.97,87.0,82.0,0.393,327346.2,327346.2,24628,0,0,0,L,1122011218,0,123.36,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456845335,208605.00
03/01/2016 10:15,2,2.500,ACTIVE,213.29,351.97,59.970,1456845304,"274151322000054","219011344069620",32.01,9.30,0,328.82,384.43,81.1,76.3,0.305,594002.3,594002.3,13348,0,0,0,L,1151911521,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456845336,208606.00
03/01/2016 10:15,2,2.621,ACTIVE,215.09,364.29,59.986,1456845304,"201051344000867","219011344069620",33.14,2.00,0,342.65,405.77,88.1,83.1,0.393,316016.6,316016.6,20087,0,0,0,L,1122011218,0,123.14,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456845337,208607.00
03/01/2016 10:15,2,2.551,ACTIVE,214.41,364.89,59.986,1456845304,"201051344001093","219011344069620",33.16,3.30,0,345.96,405.17,85.7,80.7,0.376,326135.6,326135.6,24509,0,0,0,L,1122011218,0,122.68,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456845338,208608.00
03/01/2016 10:15,2,0.799,ACTIVE,214.87,400.06,59.981,1456845304,"201051344000900","219011344069620",37.11,-4.00,0,339.65,425.61,30.2,27.2,0.239,331658.3,331658.3,19498,0,0,0,L,1122011218,0,122.91,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456845339,208609.00
03/01/2016 10:15,2,2.652,ACTIVE,215.32,363.99,59.981,1456845304,"201051344000648","219011344069620",33.06,-1.50,0,344.45,403.97,88.8,83.8,0.393,324473.3,324473.3,19767,0,0,0,L,1122011218,0,122.68,123.14,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456845340,208610.00
03/01/2016 10:15,2,1.340,ACTIVE,215.32,398.26,59.975,1456845304,"201051344000569","219011344069620",36.54,-2.50,0,378.12,434.63,49.6,46.0,0.380,332675.5,332675.5,19442,0,0,0,L,1122011218,0,122.46,122.91,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456845341,208611.00
03/01/2016 10:15,2,2.592,ACTIVE,215.09,367.00,59.996,1456845304,"201051344000983","219011344069620",33.30,0.00,0,345.96,409.68,87.4,82.5,0.411,324913.0,324913.0,19887,0,0,0,L,1122011218,0,122.91,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456845342,208612.00
03/01/2016 10:15,2,2.631,ACTIVE,215.32,360.99,60.012,1456845304,"201051344001158","219011344069620",32.72,0.50,0,340.55,406.37,87.2,82.2,0.402,320843.1,320843.1,20103,0,0,0,L,1122011218,0,122.91,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456845343,208613.00
03/01/2016 10:15,2,1.664,ACTIVE,215.54,397.35,59.970,1456845304,"201051344000576","219011344069620",36.16,-3.50,0,373.01,434.63,61.1,57.0,0.473,325640.6,325640.6,19560,0,0,0,L,1122011218,0,123.14,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456845343,208614.00
03/01/2016 10:15,2,2.477,ACTIVE,213.29,354.07,59.975,1456845304,"274151322000087","219011344069620",31.69,12.70,0,329.43,381.73,79.4,74.7,0.287,569089.3,569089.3,13398,0,0,0,L,1151911521,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456845344,208615.00
03/01/2016 10:30,2,1.932,ACTIVE,214.87,370.00,60.023,1456846203,"201051344000645","219011344069620",33.10,-2.50,0,328.82,409.38,64.8,60.6,0.508,325342.5,325342.5,19713,0,0,0,L,1122011218,0,123.14,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456846205,208616.00
03/01/2016 10:30,2,1.795,ACTIVE,213.06,360.08,59.965,1456846203,"274151322000085","219011344069620",32.08,5.00,0,334.54,386.83,58.3,54.3,0.398,596899.2,596899.2,13367,0,0,0,L,1151911521,0,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456846205,208617.00
03/01/2016 10:30,2,1.918,ACTIVE,214.64,369.40,59.981,1456846203,"201051344000633","219011344069620",33.00,-1.00,0,333.03,409.68,64.1,60.0,0.530,317007.6,317007.6,20122,0,0,0,L,1122011218,0,123.14,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456846207,208618.00
03/01/2016 10:30,2,1.924,ACTIVE,214.87,374.21,59.991,1456846203,"201051344000469","219011344069620",33.42,-4.00,0,330.93,408.78,65.1,60.9,0.521,317734.4,317734.4,20111,0,0,0,L,1122011218,0,122.46,122.91,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456846208,208619.00
03/01/2016 10:30,2,1.863,ACTIVE,213.06,369.10,59.991,1456846203,"201051344000646","219011344069620",32.92,1.50,0,328.82,403.07,62.2,58.1,0.513,322950.1,322950.1,24645,0,0,0,L,1122011218,0,122.23,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456846208,208620.00
03/01/2016 10:30,2,1.816,ACTIVE,212.83,363.39,60.018,1456846203,"274151322000052","219011344069620",32.68,7.00,0,336.64,388.94,60.1,56.1,0.420,604572.5,604572.5,13580,0,0,0,L,1151911521,0,121.55,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456846209,208621.00
03/01/2016 10:30,2,1.908,ACTIVE,213.74,367.60,59.996,1456846203,"201051344000585","219011344069620",32.82,0.50,0,333.93,406.07,63.5,59.3,0.513,328053.8,328053.8,24651,0,0,0,L,1122011218,0,122.01,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456846210,208622.00
03/01/2016 10:30,2,1.820,ACTIVE,213.51,369.10,59.991,1456846203,"201051344001230","219011344069620",33.06,1.50,0,333.33,405.77,61.0,56.9,0.482,326781.4,326781.4,24432,0,0,0,L,1122011218,0,122.68,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456846211,208623.00
03/01/2016 10:30,2,1.881,ACTIVE,214.19,368.80,59.996,1456846203,"201051344000582","219011344069620",32.96,-1.50,0,329.43,404.57,62.8,58.7,0.486,320363.7,320363.7,24628,0,0,0,L,1122011218,0,122.68,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456846212,208624.00
03/01/2016 10:30,2,1.918,ACTIVE,213.29,370.30,59.991,1456846203,"201051344000955","219011344069620",33.12,1.50,0,331.23,404.57,64.3,60.2,0.521,331145.3,331145.3,24564,0,0,0,L,1122011218,0,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456846213,208625.00
03/01/2016 10:30,2,0.287,ALERT,213.29,500.75,59.996,1456846203,"274151322000094","219011344069620",48.78,5.50,0,388.64,516.38,14.2,11.7,0.071,485570.7,485570.7,14102,0,0,0,L,1151911521,0,122.01,123.14,0001,3,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456846215,208626.00
03/01/2016 10:30,2,1.982,ACTIVE,214.64,366.40,60.007,1456846203,"201051344000579","219011344069620",32.64,0.00,0,333.33,409.08,65.6,61.4,0.535,331874.5,331874.5,149,0,0,0,L,1122011218,0,122.91,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456846216,208627.00
03/01/2016 10:30,2,1.934,ACTIVE,213.29,370.00,59.954,1456846203,"201051344000890","219011344069620",33.14,3.00,0,334.84,407.27,65.0,60.8,0.508,328440.7,328440.7,24585,0,0,0,L,1122011218,0,122.46,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456846217,208628.00
03/01/2016 10:30,2,1.938,ACTIVE,213.74,370.60,60.012,1456846203,"201051344000438","219011344069620",33.10,1.00,0,329.73,406.07,64.9,60.7,0.526,330639.1,330639.1,24578,0,0,0,L,1122011218,0,122.46,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456846217,208629.00
03/01/2016 10:30,2,1.959,ACTIVE,213.51,365.49,60.007,1456846203,"201051344000417","219011344069620",32.60,2.50,0,330.33,401.86,64.7,60.5,0.530,324458.7,324458.7,24735,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456846218,208630.00
03/01/2016 10:30,2,1.850,ACTIVE,213.06,367.60,60.012,1456846203,"274151322000083","219011344069620",32.36,6.70,0,338.14,388.34,60.5,56.5,0.415,598694.5,598694.5,13620,0,0,0,L,1151911521,0,122.01,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456846219,208631.00
03/01/2016 10:30,2,1.965,ACTIVE,213.96,371.81,60.002,1456846203,"274151322000076","219011344069620",33.06,7.30,0,341.15,394.65,65.8,61.6,0.451,637129.4,637129.4,13622,0,0,0,L,1151911521,0,122.23,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456846220,208632.00
03/01/2016 10:30,2,1.988,ACTIVE,214.19,367.60,59.975,1456846203,"201051344000868","219011344069620",32.76,-4.00,0,328.82,407.57,66.0,61.8,0.530,316759.4,316759.4,19846,0,0,0,L,1122011218,0,122.46,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456846221,208633.00
03/01/2016 10:30,2,1.969,ACTIVE,213.06,368.50,60.002,1456846203,"274151322000095","219011344069620",32.80,6.70,0,342.05,393.15,65.3,61.1,0.438,630388.3,630388.3,13509,0,0,0,L,1151911521,0,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456846222,208634.00
03/01/2016 10:30,2,2.006,ACTIVE,214.41,367.00,60.002,1456846203,"201051344000988","219011344069620",32.74,-2.00,0,331.53,409.68,66.5,62.3,0.544,314965.1,314965.1,20123,0,0,0,L,1122011218,0,122.46,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456846223,208635.00
03/01/2016 10:30,2,1.963,ACTIVE,213.51,368.20,60.007,1456846203,"201051344001025","219011344069620",32.94,1.00,0,334.24,405.17,65.5,61.3,0.521,328075.0,328075.0,24639,0,0,0,L,1122011218,0,122.01,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456846224,208636.00
03/01/2016 10:30,2,2.004,ACTIVE,214.64,370.30,60.007,1456846203,"201051344000458","219011344069620",33.04,-1.00,0,330.03,408.18,67.1,62.8,0.552,325262.8,325262.8,20032,0,0,0,L,1122011218,0,122.91,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456846225,208637.00
03/01/2016 10:30,2,1.275,ACTIVE,215.09,392.55,59.975,1456846203,"201051344000853","219011344069620",35.96,-3.50,0,374.51,427.11,46.5,42.9,0.331,323026.4,323026.4,19654,0,0,0,L,1122011218,0,123.14,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456846226,208638.00
03/01/2016 10:30,2,1.945,ACTIVE,213.74,369.70,60.044,1456846203,"201051344000685","219011344069620",32.98,0.50,0,329.43,403.37,65.0,60.8,0.544,330372.9,330372.9,24456,0,0,0,L,1122011218,0,122.91,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456846227,208639.00
03/01/2016 10:30,2,1.887,ACTIVE,213.96,370.00,60.002,1456846203,"201051344000917","219011344069620",33.04,0.50,0,335.14,404.27,63.2,59.1,0.504,327694.1,327694.1,24451,0,0,0,L,1122011218,0,122.23,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456846228,208640.00
03/01/2016 10:30,2,1.904,ACTIVE,213.74,369.10,60.055,1456846203,"201051344001145","219011344069620",32.96,-0.50,0,331.83,404.87,63.6,59.4,0.517,332797.5,332797.5,24311,0,0,0,L,1122011218,0,122.23,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456846229,208641.00
03/01/2016 10:30,2,1.977,ACTIVE,213.74,371.21,60.023,1456846203,"201051344000651","219011344069620",33.16,-1.00,0,333.03,404.27,66.4,62.2,0.530,324528.8,324528.8,24682,0,0,0,L,1122011218,0,122.91,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456846230,208642.00
03/01/2016 10:30,2,1.838,ACTIVE,212.38,360.69,59.996,1456846203,"274151322000088","219011344069620",31.91,5.00,0,333.03,383.83,59.3,55.3,0.398,581337.5,581337.5,13319,0,0,0,L,1151911521,0,122.46,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456846230,208643.00
03/01/2016 10:30,2,1.295,ALERT,213.74,456.87,60.007,1456846203,"274151322000068","219011344069620",43.10,7.70,0,391.34,515.48,56.9,53.0,0.371,485596.4,485596.4,14278,0,0,0,L,1151911521,0,122.23,123.14,0001,4,0,0,0,0,0,0,137,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456846232,208644.00
03/01/2016 10:30,2,1.936,ACTIVE,213.51,370.60,60.002,1456846203,"201051344001135","219011344069620",33.12,0.00,0,331.83,405.47,65.0,60.8,0.526,321200.0,321200.0,24650,0,0,0,L,1122011218,0,122.23,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456846233,208645.00
03/01/2016 10:30,2,2.043,ACTIVE,213.74,368.80,60.002,1456846203,"201051344000594","219011344069620",32.78,1.50,0,330.63,405.77,67.9,63.6,0.539,327523.1,327523.1,20062,0,0,0,L,1122011218,0,122.46,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456846234,208646.00
03/01/2016 10:30,2,1.959,ACTIVE,213.51,370.30,59.975,1456846203,"201051344001203","219011344069620",33.10,0.50,0,329.73,406.37,65.7,61.5,0.544,327362.0,327362.0,24629,0,0,0,L,1122011218,0,122.68,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456846235,208647.00
03/01/2016 10:30,2,1.900,ACTIVE,212.83,354.37,59.996,1456846203,"274151322000054","219011344069620",32.14,5.50,0,328.52,387.74,61.8,57.7,0.420,594017.1,594017.1,13349,0,0,0,L,1151911521,0,122.23,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456846237,208648.00
03/01/2016 10:30,2,2.016,ACTIVE,214.41,369.40,60.023,1456846203,"201051344000867","219011344069620",32.98,-1.00,0,332.13,404.27,67.4,63.1,0.535,316032.7,316032.7,20088,0,0,0,L,1122011218,0,122.91,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456846237,208649.00
03/01/2016 10:30,2,2.000,ACTIVE,213.74,368.20,60.007,1456846203,"201051344001093","219011344069620",32.80,0.50,0,336.34,405.77,66.5,62.2,0.513,326151.2,326151.2,24510,0,0,0,L,1122011218,0,122.46,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456846238,208650.00
03/01/2016 10:30,2,0.619,ACTIVE,214.19,394.65,60.007,1456846203,"201051344000900","219011344069620",36.74,-4.00,0,338.74,416.89,23.1,20.3,0.164,331663.4,331663.4,19499,0,0,0,L,1122011218,0,122.91,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456846239,208651.00
03/01/2016 10:30,2,2.062,ACTIVE,214.41,369.70,59.975,1456846203,"201051344000648","219011344069620",32.94,-3.50,0,328.22,409.08,68.8,64.5,0.544,324489.8,324489.8,19768,0,0,0,L,1122011218,0,122.23,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456846241,208652.00
03/01/2016 10:30,2,1.068,ACTIVE,214.64,393.75,60.007,1456846203,"201051344000569","219011344069620",36.32,-3.00,0,337.84,419.60,39.2,35.9,0.287,332684.7,332684.7,19443,0,0,0,L,1122011218,0,122.46,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456846241,208653.00
03/01/2016 10:30,2,1.996,ACTIVE,214.41,374.21,59.996,1456846203,"201051344000983","219011344069620",33.46,-2.50,0,335.14,410.28,67.6,63.4,0.575,324929.1,324929.1,19888,0,0,0,L,1122011218,0,122.68,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456846242,208654.00
03/01/2016 10:30,2,2.041,ACTIVE,214.64,369.70,59.970,1456846203,"201051344001158","219011344069620",32.80,-2.00,0,331.83,407.27,67.8,63.5,0.557,320859.2,320859.2,20104,0,0,0,L,1122011218,0,122.68,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456846243,208655.00
03/01/2016 10:30,2,1.322,ACTIVE,215.09,394.35,60.002,1456846203,"201051344000576","219011344069620",36.18,-4.00,0,374.51,426.51,48.5,44.9,0.354,325652.0,325652.0,19561,0,0,0,L,1122011218,0,122.91,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456846244,208656.00
03/01/2016 10:30,2,1.922,ACTIVE,213.51,360.69,59.996,1456846203,"274151322000087","219011344069620",32.05,9.30,0,330.63,382.93,62.4,58.3,0.411,569103.9,569103.9,13399,0,0,0,L,1151911521,0,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456846245,208657.00
03/01/2016 10:45,2,2.543,ACTIVE,215.09,362.79,59.986,1456847103,"201051344000645","219011344069620",32.98,-1.50,0,332.43,408.78,85.0,80.1,0.371,325361.4,325361.4,19714,0,0,0,L,1122011218,0,123.14,122.91,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456847104,208658.00
03/01/2016 10:45,2,2.393,ACTIVE,213.29,357.38,60.007,1456847103,"274151322000085","219011344069620",32.10,5.50,0,338.14,385.03,77.8,73.2,0.292,596916.3,596916.3,13368,0,0,0,L,1151911521,0,122.68,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456847105,208659.00
03/01/2016 10:45,2,2.508,ACTIVE,215.09,362.79,59.986,1456847103,"201051344000633","219011344069620",32.88,-0.50,0,333.03,407.87,83.5,78.7,0.384,317026.2,317026.2,20123,0,0,0,L,1122011218,0,123.14,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456847106,208660.00
03/01/2016 10:45,2,2.482,ACTIVE,215.09,368.50,59.975,1456847103,"201051344000469","219011344069620",33.54,-4.00,0,330.33,410.28,84.3,79.4,0.384,317753.3,317753.3,20112,0,0,0,L,1122011218,0,122.46,123.14,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456847107,208661.00
03/01/2016 10:45,2,2.449,ACTIVE,213.96,358.88,59.991,1456847103,"201051344000646","219011344069620",32.66,3.00,0,343.85,405.17,81.0,76.3,0.376,322968.1,322968.1,24646,0,0,0,L,1122011218,0,122.91,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456847108,208662.00
03/01/2016 10:45,2,2.422,ACTIVE,213.06,358.88,59.938,1456847103,"274151322000052","219011344069620",32.36,6.70,0,342.05,389.54,79.4,74.7,0.301,604590.0,604590.0,13581,0,0,0,L,1151911521,0,121.78,122.91,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456847109,208663.00
03/01/2016 10:45,2,2.428,ACTIVE,214.64,365.19,59.975,1456847103,"201051344000585","219011344069620",33.20,2.50,0,332.73,406.07,81.7,76.9,0.367,328072.1,328072.1,24652,0,0,0,L,1122011218,0,122.46,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456847109,208664.00
03/01/2016 10:45,2,2.400,ACTIVE,213.74,362.49,59.970,1456847103,"201051344001230","219011344069620",32.98,2.00,0,345.96,403.97,80.2,75.5,0.358,326799.2,326799.2,24433,0,0,0,L,1122011218,0,122.68,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456847110,208665.00
03/01/2016 10:45,2,2.439,ACTIVE,214.87,361.59,59.975,1456847103,"201051344000582","219011344069620",32.88,-1.00,0,342.65,404.57,81.2,76.5,0.354,320381.8,320381.8,24629,0,0,0,L,1122011218,0,122.91,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456847111,208666.00
03/01/2016 10:45,2,2.490,ACTIVE,213.74,361.29,59.975,1456847103,"201051344000955","219011344069620",32.86,2.00,0,333.93,403.67,82.9,78.1,0.371,331163.7,331163.7,24565,0,0,0,L,1122011218,0,122.23,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456847112,208667.00
03/01/2016 10:45,2,0.297,ALERT,213.06,501.95,59.975,1456847103,"274151322000094","219011344069620",48.96,5.00,0,299.67,515.18,14.9,12.5,0.080,485573.8,485573.8,14104,0,0,0,L,1151911521,0,122.01,122.91,0001,2,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456847114,208668.00
03/01/2016 10:45,2,2.490,ACTIVE,215.32,362.19,59.970,1456847103,"201051344000579","219011344069620",32.96,3.30,0,332.13,409.38,83.2,78.4,0.380,331893.2,331893.2,150,0,0,0,L,1122011218,0,122.91,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456847115,208669.00
03/01/2016 10:45,2,2.486,ACTIVE,213.96,361.29,59.959,1456847103,"201051344000890","219011344069620",32.92,3.70,0,334.24,405.47,83.0,78.1,0.362,328459.2,328459.2,24586,0,0,0,L,1122011218,0,122.68,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456847116,208670.00
03/01/2016 10:45,2,2.461,ACTIVE,214.19,364.59,59.949,1456847103,"201051344000438","219011344069620",33.16,2.00,0,333.03,405.17,82.7,77.9,0.376,330657.6,330657.6,24579,0,0,0,L,1122011218,0,122.91,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456847117,208671.00
03/01/2016 10:45,2,2.457,ACTIVE,214.41,360.99,59.996,1456847103,"201051344000417","219011344069620",32.84,3.30,0,333.03,405.47,81.8,77.0,0.376,324477.0,324477.0,24736,0,0,0,L,1122011218,0,122.68,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456847118,208672.00
03/01/2016 10:45,2,2.379,ACTIVE,213.06,361.59,59.959,1456847103,"274151322000083","219011344069620",32.44,8.00,0,341.45,388.94,78.2,73.5,0.301,598711.9,598711.9,13621,0,0,0,L,1151911521,0,122.23,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456847119,208673.00
03/01/2016 10:45,2,2.539,ACTIVE,213.96,359.18,59.959,1456847103,"274151322000076","219011344069620",32.92,8.00,0,344.45,395.25,84.6,79.7,0.331,637148.2,637148.2,13623,0,0,0,L,1151911521,0,122.68,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456847119,208674.00
03/01/2016 10:45,2,2.500,ACTIVE,214.64,361.89,59.970,1456847103,"201051344000868","219011344069620",32.88,-2.50,0,330.03,405.77,83.3,78.5,0.376,316778.1,316778.1,19847,0,0,0,L,1122011218,0,122.46,122.91,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456847120,208675.00
03/01/2016 10:45,2,2.520,ACTIVE,213.06,366.40,59.970,1456847103,"274151322000095","219011344069620",32.84,7.70,0,340.25,393.45,83.8,78.9,0.309,630407.0,630407.0,13510,0,0,0,L,1151911521,0,122.46,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456847121,208676.00
03/01/2016 10:45,2,2.508,ACTIVE,214.87,363.09,59.991,1456847103,"201051344000988","219011344069620",32.94,-1.00,0,330.63,409.38,83.7,78.9,0.380,314983.9,314983.9,20124,0,0,0,L,1122011218,0,122.68,122.91,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456847122,208677.00
03/01/2016 10:45,2,2.471,ACTIVE,214.19,359.78,59.970,1456847103,"201051344001025","219011344069620",32.86,2.00,0,332.73,406.37,82.3,77.5,0.362,328093.5,328093.5,24640,0,0,0,L,1122011218,0,122.46,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456847123,208678.00
03/01/2016 10:45,2,2.516,ACTIVE,214.87,361.59,59.975,1456847103,"201051344000458","219011344069620",32.86,0.50,0,336.64,408.78,83.7,78.9,0.393,325281.7,325281.7,20033,0,0,0,L,1122011218,0,122.91,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456847124,208679.00
03/01/2016 10:45,2,1.559,ACTIVE,215.32,398.26,59.938,1456847103,"201051344000853","219011344069620",36.36,-3.00,0,373.91,426.21,57.4,53.5,0.446,323039.3,323039.3,19655,0,0,0,L,1122011218,0,123.36,123.14,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456847126,208680.00
03/01/2016 10:45,2,2.465,ACTIVE,214.41,360.08,59.970,1456847103,"201051344000685","219011344069620",32.76,2.00,0,335.74,404.57,81.8,77.0,0.380,330391.2,330391.2,24457,0,0,0,L,1122011218,0,123.36,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456847127,208681.00
03/01/2016 10:45,2,2.410,ACTIVE,214.64,360.99,59.912,1456847103,"201051344000917","219011344069620",32.80,2.00,0,344.15,404.27,80.0,75.3,0.358,327712.0,327712.0,24452,0,0,0,L,1122011218,0,122.91,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456847128,208682.00
03/01/2016 10:45,2,2.428,ACTIVE,214.19,360.38,59.986,1456847103,"201051344001145","219011344069620",32.78,-0.50,0,345.66,405.17,80.6,75.9,0.362,332815.6,332815.6,24312,0,0,0,L,1122011218,0,122.68,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456847128,208683.00
03/01/2016 10:45,2,2.496,ACTIVE,214.19,360.99,59.996,1456847103,"201051344000651","219011344069620",32.78,0.50,0,332.43,402.16,82.9,78.1,0.367,324547.4,324547.4,24683,0,0,0,L,1122011218,0,123.14,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456847129,208684.00
03/01/2016 10:45,2,2.332,ACTIVE,213.06,353.17,59.959,1456847103,"274151322000088","219011344069620",31.95,5.50,0,332.73,384.43,75.4,70.9,0.495,581354.2,581354.2,13320,0,0,0,L,1151911521,0,122.91,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456847130,208685.00
03/01/2016 10:45,2,1.633,ACTIVE,213.96,458.07,59.965,1456847103,"274151322000068","219011344069620",43.10,7.70,0,428.01,499.55,72.0,67.5,0.495,485612.1,485612.1,14280,0,0,0,L,1151911521,0,122.68,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456847131,208686.00
03/01/2016 10:45,2,2.430,ACTIVE,214.19,360.99,59.970,1456847103,"201051344001135","219011344069620",32.84,2.00,0,345.36,405.47,80.9,76.1,0.367,321218.1,321218.1,24651,0,0,0,L,1122011218,0,122.68,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456847132,208687.00
03/01/2016 10:45,2,2.496,ACTIVE,213.96,365.19,59.965,1456847103,"201051344000594","219011344069620",33.18,3.30,0,330.93,405.17,83.9,79.1,0.367,327542.0,327542.0,20063,0,0,0,L,1122011218,0,122.23,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456847133,208688.00
03/01/2016 10:45,2,2.473,ACTIVE,214.41,361.29,59.938,1456847103,"201051344001203","219011344069620",32.84,1.50,0,338.14,406.67,82.3,77.5,0.384,327380.3,327380.3,24630,0,0,0,L,1122011218,0,123.14,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456847134,208689.00
03/01/2016 10:45,2,2.385,ACTIVE,213.06,365.19,59.954,1456847103,"274151322000054","219011344069620",32.10,6.70,0,335.44,386.53,77.5,72.9,0.530,594034.3,594034.3,13350,0,0,0,L,1151911521,0,122.68,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456847135,208690.00
03/01/2016 10:45,2,2.498,ACTIVE,214.87,361.29,59.970,1456847103,"201051344000867","219011344069620",32.86,-1.00,0,335.14,404.87,83.2,78.4,0.367,316051.4,316051.4,20089,0,0,0,L,1122011218,0,122.91,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456847136,208691.00
03/01/2016 10:45,2,2.473,ACTIVE,214.41,364.89,59.965,1456847103,"201051344001093","219011344069620",33.16,1.50,0,333.03,406.37,83.0,78.2,0.358,326169.7,326169.7,24511,0,0,0,L,1122011218,0,122.68,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456847137,208692.00
03/01/2016 10:45,2,0.754,ACTIVE,214.64,398.26,59.970,1456847103,"201051344000900","219011344069620",36.94,-5.00,0,338.74,415.39,28.4,25.5,0.208,331669.5,331669.5,19500,0,0,0,L,1122011218,0,122.68,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456847138,208693.00
03/01/2016 10:45,2,2.484,ACTIVE,214.87,367.00,59.970,1456847103,"201051344000648","219011344069620",33.42,-2.50,0,330.93,407.87,84.1,79.3,0.371,324508.6,324508.6,19769,0,0,0,L,1122011218,0,122.23,122.91,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456847139,208694.00
03/01/2016 10:45,2,1.289,ACTIVE,214.87,392.85,59.959,1456847103,"201051344000569","219011344069620",36.08,-3.00,0,339.04,419.60,47.2,43.6,0.354,332695.1,332695.1,19444,0,0,0,L,1122011218,0,122.23,122.91,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456847140,208695.00
03/01/2016 10:45,2,2.465,ACTIVE,214.64,365.19,59.949,1456847103,"201051344000983","219011344069620",33.26,-2.00,0,349.26,411.48,83.1,78.3,0.389,324947.6,324947.6,19889,0,0,0,L,1122011218,0,122.68,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456847140,208696.00
03/01/2016 10:45,2,2.506,ACTIVE,215.09,360.69,59.917,1456847103,"201051344001158","219011344069620",32.76,-1.00,0,331.83,408.48,83.2,78.3,0.380,320877.7,320877.7,20105,0,0,0,L,1122011218,0,122.68,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456847141,208697.00
03/01/2016 10:45,2,1.598,ACTIVE,215.09,397.35,59.975,1456847103,"201051344000576","219011344069620",36.20,-5.00,0,376.01,425.01,58.5,54.6,0.451,325664.9,325664.9,19562,0,0,0,L,1122011218,0,122.91,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456847142,208698.00
03/01/2016 10:45,2,2.406,ACTIVE,213.06,367.00,59.959,1456847103,"274151322000087","219011344069620",31.69,9.70,0,334.54,383.23,77.2,72.5,0.517,569120.9,569120.9,13400,0,0,0,L,1151911521,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456847143,208699.00
03/01/2016 11:00,2,3.143,ACTIVE,215.77,363.99,59.981,1456848003,"201051344000645","219011344069620",32.94,0.50,0,343.85,453.86,104.8,99.3,0.460,325388.3,325388.3,19715,0,0,0,L,1122011218,0,123.36,123.14,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848004,208700.00
03/01/2016 11:00,2,2.959,ACTIVE,213.51,349.86,59.996,1456848003,"274151322000085","219011344069620",31.55,8.00,0,332.43,413.89,94.5,89.3,0.354,596940.3,596940.3,13369,0,0,0,L,1151911521,0,122.91,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848005,208701.00
03/01/2016 11:00,2,3.104,ACTIVE,215.54,363.09,59.981,1456848003,"201051344000633","219011344069620",32.80,1.00,0,343.25,451.16,103.1,97.6,0.482,317052.6,317052.6,20124,0,0,0,L,1122011218,0,123.36,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848006,208702.00
03/01/2016 11:00,2,3.139,ACTIVE,215.77,363.69,59.991,1456848003,"201051344000469","219011344069620",32.84,-2.50,0,343.25,452.96,104.5,98.9,0.482,317780.0,317780.0,20113,0,0,0,L,1122011218,0,122.91,123.36,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848007,208703.00
03/01/2016 11:00,2,3.027,ACTIVE,214.41,360.08,59.970,1456848003,"201051344000646","219011344069620",32.48,4.50,0,338.44,446.65,99.6,94.2,0.468,322993.4,322993.4,24647,0,0,0,L,1122011218,0,123.14,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848008,208704.00
03/01/2016 11:00,2,3.002,ACTIVE,213.51,350.47,59.965,1456848003,"274151322000052","219011344069620",32.05,9.00,0,337.54,423.20,97.5,92.2,0.371,604614.6,604614.6,13582,0,0,0,L,1151911521,0,122.01,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848009,208705.00
03/01/2016 11:00,2,3.061,ACTIVE,215.09,362.19,59.970,1456848003,"201051344000585","219011344069620",32.72,3.00,0,341.45,445.45,101.4,96.0,0.468,328097.8,328097.8,24653,0,0,0,L,1122011218,0,122.68,123.14,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848010,208706.00
03/01/2016 11:00,2,2.990,ACTIVE,214.41,362.49,59.959,1456848003,"201051344001230","219011344069620",32.78,4.50,0,342.95,450.86,99.2,93.9,0.455,326824.4,326824.4,24434,0,0,0,L,1122011218,0,123.14,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848011,208707.00
03/01/2016 11:00,2,3.049,ACTIVE,215.32,361.29,59.986,1456848003,"201051344000582","219011344069620",32.60,2.00,0,341.15,446.05,100.7,95.3,0.446,320407.3,320407.3,24630,0,0,0,L,1122011218,0,123.14,123.14,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848012,208708.00
03/01/2016 11:00,2,3.088,ACTIVE,214.19,360.99,59.970,1456848003,"201051344000955","219011344069620",32.62,5.00,0,341.45,446.05,102.0,96.5,0.473,331189.4,331189.4,24566,0,0,0,L,1122011218,0,122.46,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848013,208709.00
03/01/2016 11:00,2,0.000,ALERT,213.29,409.08,59.965,1456848003,"274151322000094","219011344069620",49.24,5.50,0,302.98,519.99,0.0,0.0,0.000,485576.8,485576.8,14106,0,0,0,L,1151911521,0,122.01,123.14,0001,3,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848014,208710.00
03/01/2016 11:00,2,3.102,ACTIVE,215.77,364.89,59.970,1456848003,"201051344000579","219011344069620",33.00,3.30,0,340.55,448.75,103.7,98.2,0.482,331919.6,331919.6,151,0,0,0,L,1122011218,0,123.14,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848015,208711.00
03/01/2016 11:00,2,3.086,ACTIVE,214.41,362.79,59.965,1456848003,"201051344000890","219011344069620",32.84,5.00,0,340.55,447.55,102.7,97.2,0.455,328485.1,328485.1,24587,0,0,0,L,1122011218,0,122.91,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848016,208712.00
03/01/2016 11:00,2,3.104,ACTIVE,214.87,361.59,59.970,1456848003,"201051344000438","219011344069620",32.58,3.70,0,342.05,446.65,102.3,96.9,0.468,330683.4,330683.4,24580,0,0,0,L,1122011218,0,123.36,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848017,208713.00
03/01/2016 11:00,2,3.094,ACTIVE,214.87,357.98,59.965,1456848003,"201051344000417","219011344069620",32.30,5.00,0,338.74,442.74,101.2,95.8,0.473,324502.6,324502.6,24737,0,0,0,L,1122011218,0,122.68,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848018,208714.00
03/01/2016 11:00,2,3.002,ACTIVE,213.51,361.29,59.965,1456848003,"274151322000083","219011344069620",32.08,10.30,0,337.54,421.70,97.5,92.2,0.380,598736.3,598736.3,13622,0,0,0,L,1151911521,0,122.46,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848019,208715.00
03/01/2016 11:00,2,3.156,ACTIVE,214.19,370.60,59.970,1456848003,"274151322000076","219011344069620",32.94,11.00,0,341.15,436.73,105.2,99.7,0.411,637174.5,637174.5,13624,0,0,0,L,1151911521,0,122.68,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848020,208716.00
03/01/2016 11:00,2,3.137,ACTIVE,214.87,364.59,59.954,1456848003,"201051344000868","219011344069620",32.94,-1.50,0,339.95,451.16,104.7,99.1,0.477,316804.8,316804.8,19848,0,0,0,L,1122011218,0,122.68,122.91,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848021,208717.00
03/01/2016 11:00,2,3.186,ACTIVE,213.29,363.69,59.928,1456848003,"274151322000095","219011344069620",32.44,10.30,0,340.85,432.52,104.6,99.1,0.389,630433.1,630433.1,13511,0,0,0,L,1151911521,0,122.91,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848022,208718.00
03/01/2016 11:00,2,3.154,ACTIVE,215.32,364.59,59.959,1456848003,"201051344000988","219011344069620",32.92,1.00,0,341.75,452.96,105.2,99.6,0.477,315010.7,315010.7,20125,0,0,0,L,1122011218,0,122.91,122.91,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848022,208719.00
03/01/2016 11:00,2,3.123,ACTIVE,214.87,360.08,59.975,1456848003,"201051344001025","219011344069620",32.44,3.70,0,341.45,445.75,102.6,97.1,0.460,328119.5,328119.5,24641,0,0,0,L,1122011218,0,122.68,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848023,208720.00
03/01/2016 11:00,2,3.127,ACTIVE,215.54,365.80,59.959,1456848003,"201051344000458","219011344069620",33.16,1.50,0,341.45,453.56,105.0,99.4,0.495,325308.5,325308.5,20034,0,0,0,L,1122011218,0,123.36,122.91,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848024,208721.00
03/01/2016 11:00,2,1.973,ACTIVE,216.22,399.46,59.965,1456848003,"201051344000853","219011344069620",36.18,-2.50,0,364.59,446.65,72.3,67.9,0.601,323058.0,323058.0,19656,0,0,0,L,1122011218,0,123.59,123.36,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848026,208722.00
03/01/2016 11:00,2,3.113,ACTIVE,214.64,358.28,59.970,1456848003,"201051344000685","219011344069620",32.32,3.00,0,340.55,445.15,102.0,96.5,0.482,330416.9,330416.9,24458,0,0,0,L,1122011218,0,123.59,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848027,208723.00
03/01/2016 11:00,2,3.033,ACTIVE,215.09,362.19,59.970,1456848003,"201051344000917","219011344069620",32.64,4.00,0,339.65,445.15,100.2,94.8,0.451,327737.4,327737.4,24453,0,0,0,L,1122011218,0,123.14,123.14,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848027,208724.00
03/01/2016 11:00,2,3.066,ACTIVE,214.41,357.38,59.970,1456848003,"201051344001145","219011344069620",32.36,3.00,0,341.75,446.35,100.5,95.0,0.460,332841.0,332841.0,24313,0,0,0,L,1122011218,0,122.91,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848028,208725.00
03/01/2016 11:00,2,3.129,ACTIVE,215.09,359.48,59.981,1456848003,"201051344000651","219011344069620",32.48,1.50,0,340.55,446.05,103.0,97.5,0.468,324573.4,324573.4,24684,0,0,0,L,1122011218,0,123.36,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848029,208726.00
03/01/2016 11:00,2,2.953,ACTIVE,213.06,347.16,59.965,1456848003,"274151322000088","219011344069620",31.39,8.50,0,334.24,414.79,93.8,88.6,0.345,581377.9,581377.9,13321,0,0,0,L,1151911521,0,122.68,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848030,208727.00
03/01/2016 11:00,2,0.299,ALERT,214.19,502.55,59.965,1456848003,"274151322000068","219011344069620",48.90,7.70,0,352.57,519.69,14.9,12.5,0.071,485619.3,485619.3,14281,0,0,0,L,1151911521,0,122.91,123.14,0001,5,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848032,208728.00
