ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/01/2016 11:00,2,3.039,ACTIVE,214.64,360.69,59.975,1456848003,"201051344001135","219011344069620",32.64,3.00,0,341.45,443.94,100.5,95.1,0.451,321243.6,321243.6,24652,0,0,0,L,1122011218,0,122.91,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848033,208729.00
03/01/2016 11:00,2,3.143,ACTIVE,214.64,364.29,59.970,1456848003,"201051344000594","219011344069620",32.86,3.70,0,340.25,448.45,104.6,99.1,0.468,327568.7,327568.7,20064,0,0,0,L,1122011218,0,122.68,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848034,208730.00
03/01/2016 11:00,2,3.105,ACTIVE,215.09,359.48,59.965,1456848003,"201051344001203","219011344069620",32.54,3.30,0,342.35,447.85,102.4,96.9,0.468,327406.2,327406.2,24631,0,0,0,L,1122011218,0,123.59,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848035,208731.00
03/01/2016 11:00,2,2.967,ACTIVE,213.29,354.37,59.975,1456848003,"274151322000054","219011344069620",31.83,10.00,0,334.54,419.30,95.6,90.4,0.362,594058.5,594058.5,13351,0,0,0,L,1151911521,0,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848036,208732.00
03/01/2016 11:00,2,3.115,ACTIVE,215.32,362.79,59.965,1456848003,"201051344000867","219011344069620",32.82,1.50,0,338.74,447.85,103.6,98.1,0.464,316077.9,316077.9,20090,0,0,0,L,1122011218,0,123.36,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848037,208733.00
03/01/2016 11:00,2,3.059,ACTIVE,214.87,364.59,59.965,1456848003,"201051344001093","219011344069620",32.96,3.30,0,341.75,447.85,102.2,96.7,0.451,326195.6,326195.6,24512,0,0,0,L,1122011218,0,122.91,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848038,208734.00
03/01/2016 11:00,2,0.947,ACTIVE,215.09,401.56,59.959,1456848003,"201051344000900","219011344069620",37.07,-4.00,0,340.25,443.34,35.5,32.3,0.270,331678.5,331678.5,19501,0,0,0,L,1122011218,0,123.14,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848038,208735.00
03/01/2016 11:00,2,3.131,ACTIVE,215.32,364.29,59.965,1456848003,"201051344000648","219011344069620",32.94,-2.00,0,344.15,451.76,104.5,98.9,0.468,324535.4,324535.4,19770,0,0,0,L,1122011218,0,122.68,123.14,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848039,208736.00
03/01/2016 11:00,2,1.602,ACTIVE,215.54,398.56,59.970,1456848003,"201051344000569","219011344069620",36.30,-2.00,0,368.20,441.24,59.0,55.0,0.460,332710.3,332710.3,19445,0,0,0,L,1122011218,0,122.68,123.14,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848040,208737.00
03/01/2016 11:00,2,3.033,ACTIVE,215.54,370.90,59.970,1456848003,"201051344000983","219011344069620",33.60,0.00,0,344.45,454.16,103.2,97.7,0.491,324974.2,324974.2,19890,0,0,0,L,1122011218,0,123.14,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848041,208738.00
03/01/2016 11:00,2,3.092,ACTIVE,215.77,363.69,59.975,1456848003,"201051344001158","219011344069620",32.92,1.00,0,342.95,450.86,103.1,97.6,0.477,320904.1,320904.1,20106,0,0,0,L,1122011218,0,123.14,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848042,208739.00
03/01/2016 11:00,2,1.992,ACTIVE,215.77,397.96,59.970,1456848003,"201051344000576","219011344069620",36.00,-3.50,0,360.69,447.25,72.5,68.0,0.579,325683.8,325683.8,19563,0,0,0,L,1122011218,0,123.14,122.91,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848043,208740.00
03/01/2016 11:00,2,2.998,ACTIVE,213.51,351.67,59.959,1456848003,"274151322000087","219011344069620",31.19,14.00,0,334.54,415.39,94.7,89.5,0.354,569144.9,569144.9,13401,0,0,0,L,1151911521,0,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848044,208741.00
03/01/2016 11:15,2,4.080,ACTIVE,216.67,362.49,59.981,1456848903,"201051344000645","219011344069620",32.50,0.50,0,343.85,410.88,134.3,127.7,0.605,325418.4,325418.4,19716,0,0,0,L,1122011218,0,123.81,123.59,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848904,208742.00
03/01/2016 11:15,2,3.830,ACTIVE,213.74,351.67,59.970,1456848903,"274151322000085","219011344069620",31.13,10.00,0,333.63,380.82,120.8,114.7,0.455,596967.3,596967.3,13370,0,0,0,L,1151911521,0,123.14,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848905,208743.00
03/01/2016 11:15,2,3.979,ACTIVE,216.67,363.99,59.975,1456848903,"201051344000633","219011344069620",32.62,2.50,0,342.35,410.28,131.5,125.0,0.614,317082.1,317082.1,20125,0,0,0,L,1122011218,0,123.81,123.59,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848906,208744.00
03/01/2016 11:15,2,4.002,ACTIVE,216.90,364.89,59.981,1456848903,"201051344000469","219011344069620",32.78,-1.50,0,345.66,411.48,133.0,126.4,0.614,317809.9,317809.9,20114,0,0,0,L,1122011218,0,123.14,124.04,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848907,208745.00
03/01/2016 11:15,2,3.879,ACTIVE,215.54,361.29,59.986,1456848903,"201051344000646","219011344069620",32.34,5.50,0,339.65,402.16,127.1,120.7,0.597,323021.8,323021.8,24648,0,0,0,L,1122011218,0,123.59,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848908,208746.00
03/01/2016 11:15,2,3.814,ACTIVE,213.74,358.28,59.954,1456848903,"274151322000052","219011344069620",32.03,12.00,0,337.24,384.13,123.7,117.4,0.477,604642.2,604642.2,13583,0,0,0,L,1151911521,0,122.01,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848909,208747.00
03/01/2016 11:15,2,3.877,ACTIVE,216.22,364.89,59.954,1456848903,"201051344000585","219011344069620",32.76,4.50,0,343.25,405.47,128.6,122.2,0.592,328126.7,328126.7,24654,0,0,0,L,1122011218,0,123.14,123.59,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848910,208748.00
03/01/2016 11:15,2,3.840,ACTIVE,215.09,361.89,59.954,1456848903,"201051344001230","219011344069620",32.50,6.00,0,343.55,405.47,126.5,120.1,0.575,326852.9,326852.9,24435,0,0,0,L,1122011218,0,123.36,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848911,208749.00
03/01/2016 11:15,2,3.895,ACTIVE,216.45,360.99,59.996,1456848903,"201051344000582","219011344069620",32.26,3.00,0,342.95,403.97,127.2,120.9,0.566,320436.0,320436.0,24631,0,0,0,L,1122011218,0,123.81,123.36,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848912,208750.00
03/01/2016 11:15,2,3.848,ACTIVE,215.09,365.49,59.944,1456848903,"201051344000955","219011344069620",32.82,6.30,0,339.95,399.76,127.8,121.4,0.597,331218.4,331218.4,24567,0,0,0,L,1122011218,0,122.91,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848913,208751.00
03/01/2016 11:15,2,0.293,ALERT,213.74,501.35,59.944,1456848903,"274151322000094","219011344069620",48.90,6.70,0,300.87,532.31,14.4,12.0,0.075,485579.9,485579.9,14108,0,0,0,L,1151911521,0,122.46,123.36,0001,4,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848914,208752.00
03/01/2016 11:15,2,3.902,ACTIVE,216.67,363.69,59.938,1456848903,"201051344000579","219011344069620",32.74,4.50,0,343.25,407.57,129.4,123.0,0.601,331949.2,331949.2,152,0,0,0,L,1122011218,0,123.59,123.36,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848915,208753.00
03/01/2016 11:15,2,3.893,ACTIVE,215.32,362.49,59.991,1456848903,"201051344000890","219011344069620",32.52,6.70,0,341.15,403.97,128.3,121.9,0.575,328514.3,328514.3,24588,0,0,0,L,1122011218,0,123.36,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848916,208754.00
03/01/2016 11:15,2,3.863,ACTIVE,215.77,361.89,59.991,1456848903,"201051344000438","219011344069620",32.58,6.30,0,344.15,404.27,127.5,121.1,0.588,330712.4,330712.4,24581,0,0,0,L,1122011218,0,123.81,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848917,208755.00
03/01/2016 11:15,2,3.830,ACTIVE,215.54,360.38,59.991,1456848903,"201051344000417","219011344069620",32.32,7.00,0,339.95,402.77,125.3,119.0,0.588,324531.2,324531.2,24738,0,0,0,L,1122011218,0,123.36,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848918,208756.00
03/01/2016 11:15,2,3.748,ACTIVE,213.51,352.57,59.949,1456848903,"274151322000083","219011344069620",31.99,12.30,0,337.54,385.03,121.3,115.1,0.477,598763.9,598763.9,13623,0,0,0,L,1151911521,0,122.68,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848919,208757.00
03/01/2016 11:15,2,3.973,ACTIVE,214.41,359.78,59.986,1456848903,"274151322000076","219011344069620",32.46,13.00,0,345.06,392.55,130.5,124.0,0.508,637204.3,637204.3,13625,0,0,0,L,1151911521,0,122.68,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848920,208758.00
03/01/2016 11:15,2,3.924,ACTIVE,216.00,364.59,59.938,1456848903,"201051344000868","219011344069620",32.64,-1.00,0,344.76,411.78,129.8,123.3,0.597,316834.8,316834.8,19849,0,0,0,L,1122011218,0,123.14,123.59,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848921,208759.00
03/01/2016 11:15,2,3.971,ACTIVE,213.51,357.68,59.959,1456848903,"274151322000095","219011344069620",32.22,13.00,0,341.45,391.64,129.5,123.1,0.486,630462.8,630462.8,13512,0,0,0,L,1151911521,0,122.91,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848922,208760.00
03/01/2016 11:15,2,3.932,ACTIVE,216.45,364.29,59.975,1456848903,"201051344000988","219011344069620",32.56,2.00,0,343.25,410.28,129.6,123.2,0.592,315040.7,315040.7,20126,0,0,0,L,1122011218,0,123.36,123.59,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848923,208761.00
03/01/2016 11:15,2,3.852,ACTIVE,215.54,361.59,59.944,1456848903,"201051344001025","219011344069620",32.46,6.30,0,342.05,406.37,126.5,120.2,0.570,328148.7,328148.7,24642,0,0,0,L,1122011218,0,123.14,123.14,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848924,208762.00
03/01/2016 11:15,2,3.887,ACTIVE,216.45,363.99,59.965,1456848903,"201051344000458","219011344069620",32.72,2.00,0,345.96,410.58,128.8,122.4,0.610,325338.5,325338.5,20035,0,0,0,L,1122011218,0,123.59,123.59,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848925,208763.00
03/01/2016 11:15,2,2.453,ACTIVE,216.90,391.34,59.965,1456848903,"201051344000853","219011344069620",35.98,-0.50,0,368.20,431.92,89.5,84.5,0.398,323078.8,323078.8,19657,0,0,0,L,1122011218,0,124.04,123.59,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848926,208764.00
03/01/2016 11:15,2,3.834,ACTIVE,215.32,358.88,59.986,1456848903,"201051344000685","219011344069620",32.16,3.70,0,341.45,404.27,124.8,118.5,0.588,330445.9,330445.9,24459,0,0,0,L,1122011218,0,123.81,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848927,208765.00
03/01/2016 11:15,2,3.707,ACTIVE,216.00,364.59,59.944,1456848903,"201051344000917","219011344069620",32.78,5.00,0,342.35,407.87,123.0,116.8,0.561,327766.1,327766.1,24454,0,0,0,L,1122011218,0,123.59,123.36,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848928,208766.00
03/01/2016 11:15,2,3.732,ACTIVE,215.32,363.09,59.922,1456848903,"201051344001145","219011344069620",32.58,3.70,0,343.55,405.47,123.2,116.9,0.570,332869.7,332869.7,24314,0,0,0,L,1122011218,0,123.14,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848929,208767.00
03/01/2016 11:15,2,3.793,ACTIVE,216.00,362.79,59.917,1456848903,"201051344000651","219011344069620",32.62,4.00,0,341.75,403.07,125.3,119.0,0.566,324602.7,324602.7,24685,0,0,0,L,1122011218,0,124.04,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848930,208768.00
03/01/2016 11:15,2,3.617,ACTIVE,213.51,356.48,59.970,1456848903,"274151322000088","219011344069620",31.09,11.00,0,333.03,379.62,113.9,108.0,0.424,581404.4,581404.4,13322,0,0,0,L,1151911521,0,123.36,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848931,208769.00
03/01/2016 11:15,2,0.297,ALERT,214.64,502.86,59.981,1456848903,"274151322000068","219011344069620",48.86,8.50,0,384.13,515.18,14.6,12.2,0.071,485622.5,485622.5,14283,0,0,0,L,1151911521,0,123.14,123.59,0001,6,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848932,208770.00
03/01/2016 11:15,2,3.688,ACTIVE,215.54,362.19,59.938,1456848903,"201051344001135","219011344069620",32.62,4.00,0,340.25,404.57,121.8,115.6,0.561,321272.2,321272.2,24653,0,0,0,L,1122011218,0,123.36,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848933,208771.00
03/01/2016 11:15,2,3.826,ACTIVE,215.32,362.49,59.949,1456848903,"201051344000594","219011344069620",32.54,4.50,0,342.35,411.18,126.1,119.8,0.566,327598.6,327598.6,20065,0,0,0,L,1122011218,0,122.91,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848934,208772.00
03/01/2016 11:15,2,3.750,ACTIVE,216.00,362.49,60.002,1456848903,"201051344001203","219011344069620",32.66,5.50,0,343.55,409.08,124.0,117.8,0.570,327435.5,327435.5,24632,0,0,0,L,1122011218,0,124.04,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848935,208773.00
03/01/2016 11:15,2,3.639,ACTIVE,213.51,351.97,59.981,1456848903,"274151322000054","219011344069620",31.25,11.00,0,333.33,380.82,115.0,109.1,0.438,594085.7,594085.7,13352,0,0,0,L,1151911521,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848936,208774.00
03/01/2016 11:15,2,3.768,ACTIVE,215.77,363.39,59.944,1456848903,"201051344000867","219011344069620",32.68,2.00,0,340.25,409.38,124.7,118.4,0.561,316107.6,316107.6,20091,0,0,0,L,1122011218,0,123.36,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848937,208775.00
03/01/2016 11:15,2,3.668,ACTIVE,215.54,367.00,59.949,1456848903,"201051344001093","219011344069620",33.12,4.50,0,345.66,412.08,123.0,116.8,0.548,326224.9,326224.9,24513,0,0,0,L,1122011218,0,123.36,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848938,208776.00
03/01/2016 11:15,2,1.152,ACTIVE,216.00,399.76,59.991,1456848903,"201051344000900","219011344069620",36.80,-3.50,0,339.34,431.92,43.0,39.6,0.336,331688.5,331688.5,19502,0,0,0,L,1122011218,0,123.36,123.14,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848939,208777.00
03/01/2016 11:15,2,3.740,ACTIVE,216.22,368.20,59.991,1456848903,"201051344000648","219011344069620",33.04,-1.00,0,345.96,409.68,125.2,118.9,0.561,324565.4,324565.4,19771,0,0,0,L,1122011218,0,122.91,123.59,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848940,208778.00
03/01/2016 11:15,2,1.916,ACTIVE,216.45,401.26,59.949,1456848903,"201051344000569","219011344069620",36.26,-0.50,0,363.99,434.93,70.5,66.1,0.570,332727.1,332727.1,19446,0,0,0,L,1122011218,0,123.14,123.81,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848941,208779.00
03/01/2016 11:15,2,3.682,ACTIVE,216.22,369.40,59.970,1456848903,"201051344000983","219011344069620",33.20,1.00,0,347.46,414.79,123.8,117.6,0.588,325004.0,325004.0,19891,0,0,0,L,1122011218,0,123.36,123.14,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848942,208780.00
03/01/2016 11:15,2,3.719,ACTIVE,216.67,363.09,59.959,1456848903,"201051344001158","219011344069620",32.64,1.00,0,342.35,409.98,122.9,116.7,0.570,320933.7,320933.7,20107,0,0,0,L,1122011218,0,123.36,123.36,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848943,208781.00
03/01/2016 11:15,2,2.375,ACTIVE,216.67,392.25,59.981,1456848903,"201051344000576","219011344069620",36.10,-1.00,0,364.29,432.22,86.9,82.0,0.376,325704.6,325704.6,19564,0,0,0,L,1122011218,0,123.59,123.36,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848944,208782.00
03/01/2016 11:15,2,3.537,ACTIVE,213.74,345.96,59.938,1456848903,"274151322000087","219011344069620",31.33,16.30,0,333.33,379.02,112.2,106.4,0.415,569171.9,569171.9,13402,0,0,0,L,1151911521,0,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456848945,208783.00
03/01/2016 11:30,2,4.236,ACTIVE,216.90,364.89,59.970,1456849804,"201051344000645","219011344069620",32.70,2.00,0,342.35,462.28,140.2,133.4,0.632,325449.2,325449.2,19717,0,0,0,L,1122011218,0,124.04,123.59,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456849805,208784.00
03/01/2016 11:30,2,3.881,ACTIVE,213.96,350.77,59.959,1456849804,"274151322000085","219011344069620",30.87,10.70,0,334.54,420.80,121.3,115.1,0.460,596995.1,596995.1,13371,0,0,0,L,1151911521,0,123.36,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456849806,208785.00
03/01/2016 11:30,2,4.076,ACTIVE,216.45,365.19,59.996,1456849804,"201051344000633","219011344069620",32.72,3.70,0,340.85,458.67,135.1,128.5,0.641,317112.3,317112.3,20126,0,0,0,L,1122011218,0,123.81,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456849807,208786.00
03/01/2016 11:30,2,4.047,ACTIVE,216.90,370.30,59.954,1456849804,"201051344000469","219011344069620",33.12,0.50,0,342.65,460.17,135.7,129.1,0.628,317840.4,317840.4,20115,0,0,0,L,1122011218,0,123.36,124.04,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456849808,208787.00
03/01/2016 11:30,2,3.926,ACTIVE,215.32,360.38,59.981,1456849804,"201051344000646","219011344069620",32.20,7.00,0,333.93,453.26,128.1,121.7,0.601,323051.1,323051.1,24649,0,0,0,L,1122011218,0,123.36,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456849809,208788.00
03/01/2016 11:30,2,3.893,ACTIVE,213.96,358.58,59.933,1456849804,"274151322000052","219011344069620",31.79,13.70,0,335.74,433.12,125.3,119.0,0.482,604670.9,604670.9,13584,0,0,0,L,1151911521,0,122.46,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456849810,208789.00
03/01/2016 11:30,2,4.002,ACTIVE,216.22,359.48,59.975,1456849804,"201051344000585","219011344069620",32.16,5.50,0,337.84,453.26,130.3,123.9,0.601,328156.5,328156.5,24655,0,0,0,L,1122011218,0,123.14,123.59,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456849811,208790.00
03/01/2016 11:30,2,3.908,ACTIVE,215.09,360.99,60.002,1456849804,"201051344001230","219011344069620",32.30,6.00,0,337.24,457.47,127.9,121.5,0.583,326882.0,326882.0,24436,0,0,0,L,1122011218,0,123.36,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456849812,208791.00
03/01/2016 11:30,2,3.955,ACTIVE,216.45,358.88,59.996,1456849804,"201051344000582","219011344069620",32.10,3.30,0,339.04,454.16,128.5,122.1,0.570,320465.5,320465.5,24632,0,0,0,L,1122011218,0,123.81,123.59,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456849813,208792.00
03/01/2016 11:30,2,3.973,ACTIVE,215.09,359.78,59.959,1456849804,"201051344000955","219011344069620",32.22,7.00,0,339.65,452.96,129.8,123.4,0.605,331248.1,331248.1,24568,0,0,0,L,1122011218,0,122.91,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456849813,208793.00
03/01/2016 11:30,2,0.000,ALERT,213.74,495.34,59.986,1456849804,"274151322000094","219011344069620",49.22,7.00,0,394.35,515.18,0.0,0.0,0.000,485583.0,485583.0,14110,0,0,0,L,1151911521,0,122.23,123.36,0001,5,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456849815,208794.00
03/01/2016 11:30,2,3.963,ACTIVE,216.90,363.69,59.986,1456849804,"201051344000579","219011344069620",32.62,5.50,0,341.15,456.87,130.8,124.3,0.610,331979.4,331979.4,153,0,0,0,L,1122011218,0,123.81,123.36,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456849816,208795.00
03/01/2016 11:30,2,3.971,ACTIVE,215.09,361.59,59.928,1456849804,"201051344000890","219011344069620",32.42,6.70,0,334.84,454.46,130.4,123.9,0.588,328544.1,328544.1,24589,0,0,0,L,1122011218,0,123.36,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456849817,208796.00
03/01/2016 11:30,2,3.938,ACTIVE,215.77,363.69,59.975,1456849804,"201051344000438","219011344069620",32.66,7.00,0,336.94,452.06,130.2,123.7,0.601,330742.2,330742.2,24582,0,0,0,L,1122011218,0,123.59,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456849818,208797.00
03/01/2016 11:30,2,3.957,ACTIVE,215.54,357.38,59.996,1456849804,"201051344000417","219011344069620",31.97,7.70,0,336.64,450.26,128.2,121.8,0.601,324560.6,324560.6,24739,0,0,0,L,1122011218,0,123.14,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456849819,208798.00
03/01/2016 11:30,2,3.930,ACTIVE,213.96,360.08,59.959,1456849804,"274151322000083","219011344069620",31.83,13.70,0,335.14,431.02,126.6,120.2,0.495,598792.5,598792.5,13624,0,0,0,L,1151911521,0,122.68,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456849820,208799.00
03/01/2016 11:30,2,4.158,ACTIVE,215.09,356.78,59.986,1456849804,"274151322000076","219011344069620",32.46,13.70,0,338.14,440.04,136.8,130.1,0.535,637235.1,637235.1,13626,0,0,0,L,1151911521,0,123.14,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456849821,208800.00
03/01/2016 11:30,2,4.002,ACTIVE,216.00,366.10,59.949,1456849804,"201051344000868","219011344069620",32.80,0.00,0,342.65,462.58,132.9,126.4,0.610,316865.3,316865.3,19850,0,0,0,L,1122011218,0,123.36,123.59,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456849822,208801.00
03/01/2016 11:30,2,4.131,ACTIVE,213.96,373.01,59.996,1456849804,"274151322000095","219011344069620",32.54,13.00,0,337.84,442.14,136.1,129.4,0.508,630493.4,630493.4,13513,0,0,0,L,1151911521,0,122.91,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456849823,208802.00
03/01/2016 11:30,2,4.035,ACTIVE,216.67,364.59,59.965,1456849804,"201051344000988","219011344069620",32.68,3.70,0,339.95,458.67,133.6,127.0,0.619,315071.3,315071.3,20127,0,0,0,L,1122011218,0,123.59,123.81,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456849824,208803.00
03/01/2016 11:30,2,3.992,ACTIVE,215.77,363.39,59.975,1456849804,"201051344001025","219011344069620",32.54,7.00,0,336.34,452.36,131.6,125.1,0.592,328178.6,328178.6,24643,0,0,0,L,1122011218,0,123.36,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456849825,208804.00
03/01/2016 11:30,2,3.994,ACTIVE,216.67,367.60,59.981,1456849804,"201051344000458","219011344069620",32.98,3.30,0,343.25,460.47,133.4,126.8,0.641,325369.1,325369.1,20036,0,0,0,L,1122011218,0,123.81,123.59,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456849826,208805.00
03/01/2016 11:30,2,2.588,ACTIVE,217.35,391.04,59.986,1456849804,"201051344000853","219011344069620",35.94,0.00,0,366.40,452.36,94.3,89.1,0.420,323100.5,323100.5,19658,0,0,0,L,1122011218,0,124.27,123.81,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456849826,208806.00
03/01/2016 11:30,2,4.016,ACTIVE,215.32,361.89,59.981,1456849804,"201051344000685","219011344069620",32.40,5.00,0,338.14,453.26,131.8,125.3,0.628,330475.6,330475.6,24460,0,0,0,L,1122011218,0,124.04,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456849827,208807.00
03/01/2016 11:30,2,3.938,ACTIVE,216.22,363.09,59.975,1456849804,"201051344000917","219011344069620",32.54,6.00,0,341.15,453.86,129.8,123.4,0.588,327795.4,327795.4,24455,0,0,0,L,1122011218,0,123.59,123.59,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456849828,208808.00
03/01/2016 11:30,2,3.967,ALERT,215.54,363.39,60.018,1456849804,"201051344001145","219011344069620",32.58,4.50,0,306.88,519.99,130.9,124.4,0.601,332898.7,332898.7,24315,0,0,0,L,1122011218,0,123.36,122.91,0400,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456849830,208809.00
03/01/2016 11:30,2,4.111,ACTIVE,216.22,361.29,59.991,1456849804,"201051344000651","219011344069620",32.26,4.50,0,338.14,451.76,134.4,127.8,0.610,324632.7,324632.7,24686,0,0,0,L,1122011218,0,124.04,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456849831,208810.00
03/01/2016 11:30,2,3.984,ACTIVE,214.19,358.88,59.949,1456849804,"274151322000088","219011344069620",30.95,12.00,0,333.63,422.60,124.8,118.6,0.460,581431.9,581431.9,13323,0,0,0,L,1151911521,0,123.14,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456849832,208811.00
03/01/2016 11:30,2,0.305,ALERT,214.87,501.65,59.954,1456849804,"274151322000068","219011344069620",49.00,9.00,0,387.74,518.79,15.2,12.7,0.071,485625.7,485625.7,14285,0,0,0,L,1151911521,0,123.36,123.81,0001,7,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456849834,208812.00
03/01/2016 11:30,2,4.008,ACTIVE,215.77,360.38,59.986,1456849804,"201051344001135","219011344069620",32.28,6.30,0,337.24,452.96,131.1,124.6,0.605,321301.6,321301.6,24654,0,0,0,L,1122011218,0,123.59,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456849835,208813.00
03/01/2016 11:30,2,4.094,ACTIVE,215.54,363.69,59.954,1456849804,"201051344000594","219011344069620",32.54,6.30,0,337.54,458.97,134.9,128.3,0.610,327629.0,327629.0,20066,0,0,0,L,1122011218,0,123.14,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456849836,208814.00
03/01/2016 11:30,2,4.084,ACTIVE,216.00,359.78,59.959,1456849804,"201051344001203","219011344069620",32.24,6.00,0,337.54,455.37,133.4,126.8,0.614,327465.4,327465.4,24633,0,0,0,L,1122011218,0,124.04,122.91,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456849837,208815.00
03/01/2016 11:30,2,4.023,ACTIVE,213.96,363.99,59.970,1456849804,"274151322000054","219011344069620",31.19,13.30,0,333.33,425.61,127.2,120.8,0.486,594113.7,594113.7,13353,0,0,0,L,1151911521,0,122.68,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456849838,208816.00
03/01/2016 11:30,2,4.094,ACTIVE,216.45,362.79,59.975,1456849804,"201051344000867","219011344069620",32.54,2.00,0,342.35,457.47,134.9,128.3,0.605,316137.9,316137.9,20092,0,0,0,L,1122011218,0,123.81,123.36,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456849839,208817.00
03/01/2016 11:30,2,3.984,ACTIVE,216.00,367.60,60.007,1456849804,"201051344001093","219011344069620",33.04,5.00,0,337.54,455.06,133.3,126.8,0.592,326254.7,326254.7,24514,0,0,0,L,1122011218,0,123.59,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456849840,208818.00
03/01/2016 11:30,2,1.258,ACTIVE,216.45,404.87,59.986,1456849804,"201051344000900","219011344069620",37.11,-3.50,0,339.34,440.94,47.4,43.8,0.376,331699.0,331699.0,19503,0,0,0,L,1122011218,0,123.81,123.36,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456849841,208819.00
03/01/2016 11:30,2,4.086,ACTIVE,216.45,363.09,59.970,1456849804,"201051344000648","219011344069620",32.64,0.00,0,342.95,460.78,135.1,128.4,0.601,324595.9,324595.9,19772,0,0,0,L,1122011218,0,123.14,123.59,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456849841,208820.00
03/01/2016 11:30,2,2.117,ACTIVE,216.67,401.56,59.965,1456849804,"201051344000569","219011344069620",36.06,-0.50,0,365.49,448.45,77.3,72.7,0.610,332744.8,332744.8,19447,0,0,0,L,1122011218,0,123.36,123.81,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456849842,208821.00
03/01/2016 11:30,2,4.016,ACTIVE,216.90,365.80,59.986,1456849804,"201051344000983","219011344069620",32.84,1.50,0,345.06,462.58,133.6,127.0,0.636,325034.3,325034.3,19892,0,0,0,L,1122011218,0,124.04,123.36,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456849843,208822.00
03/01/2016 11:30,2,4.012,ACTIVE,217.13,364.59,59.986,1456849804,"201051344001158","219011344069620",32.72,3.00,0,340.25,458.67,132.9,126.3,0.623,320963.8,320963.8,20108,0,0,0,L,1122011218,0,123.81,123.59,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456849844,208823.00
03/01/2016 11:30,2,2.582,ACTIVE,216.90,393.45,59.938,1456849804,"201051344000576","219011344069620",36.22,-1.00,0,363.09,454.76,94.8,89.6,0.415,325726.3,325726.3,19565,0,0,0,L,1122011218,0,123.81,123.36,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456849845,208824.00
03/01/2016 11:30,2,3.990,ACTIVE,214.19,357.68,59.965,1456849804,"274151322000087","219011344069620",31.35,17.30,0,333.63,423.50,126.7,120.3,0.482,569199.5,569199.5,13403,0,0,0,L,1151911521,0,122.68,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456849846,208825.00
03/01/2016 11:45,2,3.922,ACTIVE,216.22,364.89,59.949,1456850703,"201051344000645","219011344069620",32.72,2.00,0,343.25,400.06,130.0,123.6,0.575,325479.4,325479.4,19718,0,0,0,L,1122011218,0,123.59,123.59,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456850704,208826.00
03/01/2016 11:45,2,3.688,ACTIVE,213.51,346.56,59.975,1456850703,"274151322000085","219011344069620",31.19,11.00,0,334.84,373.91,116.6,110.6,0.442,597022.1,597022.1,13372,0,0,0,L,1151911521,0,123.36,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456850705,208827.00
03/01/2016 11:45,2,3.861,ACTIVE,216.00,364.89,59.975,1456850703,"201051344000633","219011344069620",32.58,4.00,0,341.75,397.66,127.5,121.1,0.597,317141.9,317141.9,20127,0,0,0,L,1122011218,0,123.36,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456850706,208828.00
03/01/2016 11:45,2,3.889,ACTIVE,216.45,366.10,59.965,1456850703,"201051344000469","219011344069620",32.82,0.50,0,345.06,400.96,129.2,122.8,0.597,317870.3,317870.3,20116,0,0,0,L,1122011218,0,123.14,123.81,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456850707,208829.00
03/01/2016 11:45,2,3.807,ACTIVE,215.09,357.98,59.991,1456850703,"201051344000646","219011344069620",32.07,7.30,0,339.34,391.94,123.6,117.4,0.583,323079.6,323079.6,24650,0,0,0,L,1122011218,0,123.36,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456850708,208830.00
03/01/2016 11:45,2,3.750,ACTIVE,213.51,349.56,59.970,1456850703,"274151322000052","219011344069620",31.91,14.00,0,337.84,380.82,121.2,115.1,0.464,604698.9,604698.9,13585,0,0,0,L,1151911521,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456850709,208831.00
03/01/2016 11:45,2,3.814,ACTIVE,216.00,363.39,59.991,1456850703,"201051344000585","219011344069620",32.60,7.30,0,341.15,393.45,126.0,119.7,0.579,328185.5,328185.5,24656,0,0,0,L,1122011218,0,123.14,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456850710,208832.00
03/01/2016 11:45,2,3.693,ACTIVE,215.09,364.29,59.981,1456850703,"201051344001230","219011344069620",32.78,6.70,0,339.95,394.35,122.7,116.5,0.561,326910.2,326910.2,24437,0,0,0,L,1122011218,0,123.36,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456850711,208833.00
03/01/2016 11:45,2,3.783,ACTIVE,216.45,362.19,59.922,1456850703,"201051344000582","219011344069620",32.56,4.00,0,341.15,393.75,124.7,118.5,0.552,320494.1,320494.1,24633,0,0,0,L,1122011218,0,123.59,123.36,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456850712,208834.00
03/01/2016 11:45,2,3.852,ACTIVE,215.32,361.29,59.938,1456850703,"201051344000955","219011344069620",32.36,8.00,0,338.44,394.05,126.2,119.9,0.588,331277.1,331277.1,24569,0,0,0,L,1122011218,0,122.91,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456850713,208835.00
03/01/2016 11:45,2,0.299,ALERT,213.74,501.95,59.970,1456850703,"274151322000094","219011344069620",49.02,7.00,0,301.77,515.18,14.9,12.4,0.080,485586.0,485586.0,14112,0,0,0,L,1151911521,0,122.46,122.91,0001,5,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456850714,208836.00
03/01/2016 11:45,2,3.863,ACTIVE,216.45,364.89,59.986,1456850703,"201051344000579","219011344069620",32.82,6.00,0,342.95,396.75,128.5,122.1,0.605,332008.8,332008.8,154,0,0,0,L,1122011218,0,123.36,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456850715,208837.00
03/01/2016 11:45,2,3.871,ACTIVE,215.09,361.59,59.986,1456850703,"201051344000890","219011344069620",32.46,8.50,0,340.85,393.75,127.2,120.9,0.575,328573.2,328573.2,24590,0,0,0,L,1122011218,0,123.36,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456850716,208838.00
03/01/2016 11:45,2,3.811,ACTIVE,215.77,365.19,59.996,1456850703,"201051344000438","219011344069620",32.90,6.30,0,342.65,395.55,127.0,120.7,0.583,330771.2,330771.2,24583,0,0,0,L,1122011218,0,123.59,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456850717,208839.00
03/01/2016 11:45,2,3.846,ACTIVE,215.77,360.08,59.991,1456850703,"201051344000417","219011344069620",32.22,9.00,0,339.04,390.14,125.5,119.2,0.592,324589.1,324589.1,24740,0,0,0,L,1122011218,0,123.36,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456850718,208840.00
03/01/2016 11:45,2,3.768,ACTIVE,213.74,350.17,59.954,1456850703,"274151322000083","219011344069620",32.03,13.30,0,338.14,380.82,122.2,116.0,0.477,598820.4,598820.4,13625,0,0,0,L,1151911521,0,122.46,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456850719,208841.00
03/01/2016 11:45,2,3.979,ACTIVE,214.19,368.50,59.981,1456850703,"274151322000076","219011344069620",32.72,13.30,0,344.76,389.24,131.9,125.4,0.517,637265.2,637265.2,13627,0,0,0,L,1151911521,0,122.91,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456850720,208842.00
03/01/2016 11:45,2,3.945,ACTIVE,215.77,367.00,59.944,1456850703,"201051344000868","219011344069620",32.92,-1.00,0,345.06,399.16,131.6,125.1,0.597,316895.2,316895.2,19851,0,0,0,L,1122011218,0,122.91,123.59,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456850721,208843.00
03/01/2016 11:45,2,4.002,ACTIVE,213.29,369.40,59.975,1456850703,"274151322000095","219011344069620",32.48,15.00,0,340.55,385.93,131.6,125.1,0.495,630523.3,630523.3,13514,0,0,0,L,1151911521,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456850722,208844.00
03/01/2016 11:45,2,3.990,ACTIVE,216.22,363.69,59.954,1456850703,"201051344000988","219011344069620",32.70,3.30,0,341.45,398.56,132.2,125.7,0.588,315101.2,315101.2,20128,0,0,0,L,1122011218,0,123.14,123.59,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456850723,208845.00
03/01/2016 11:45,2,3.924,ACTIVE,215.77,361.59,59.944,1456850703,"201051344001025","219011344069620",32.50,7.00,0,341.75,394.35,129.3,122.8,0.588,328207.8,328207.8,24644,0,0,0,L,1122011218,0,123.14,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456850724,208846.00
03/01/2016 11:45,2,4.008,ACTIVE,216.45,363.69,59.949,1456850703,"201051344000458","219011344069620",32.60,3.70,0,345.36,398.86,132.3,125.8,0.628,325399.0,325399.0,20037,0,0,0,L,1122011218,0,123.59,123.59,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456850725,208847.00
03/01/2016 11:45,2,2.578,ACTIVE,216.90,392.25,59.965,1456850703,"201051344000853","219011344069620",36.14,1.50,0,373.61,415.69,94.2,89.0,0.429,323121.5,323121.5,19659,0,0,0,L,1122011218,0,123.81,123.81,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456850726,208848.00
03/01/2016 11:45,2,3.932,ACTIVE,215.54,360.99,59.907,1456850703,"201051344000685","219011344069620",32.28,5.50,0,340.25,394.05,128.6,122.2,0.614,330504.5,330504.5,24461,0,0,0,L,1122011218,0,123.81,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456850726,208849.00
03/01/2016 11:45,2,3.793,ACTIVE,216.00,365.80,59.922,1456850703,"201051344000917","219011344069620",32.90,6.30,0,341.15,393.45,126.3,120.0,0.579,327823.8,327823.8,24456,0,0,0,L,1122011218,0,123.36,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456850727,208850.00
03/01/2016 11:45,2,3.834,ACTIVE,215.32,363.39,59.922,1456850703,"201051344001145","219011344069620",32.64,6.00,0,342.65,393.75,126.8,120.4,0.583,332927.2,332927.2,24317,0,0,0,L,1122011218,0,123.36,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456850728,208851.00
03/01/2016 11:45,2,3.943,ACTIVE,216.22,363.39,59.965,1456850703,"201051344000651","219011344069620",32.64,5.00,0,339.65,393.15,130.3,123.9,0.592,324661.8,324661.8,24687,0,0,0,L,1122011218,0,124.04,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456850729,208852.00
03/01/2016 11:45,2,3.752,ACTIVE,213.51,352.27,59.975,1456850703,"274151322000088","219011344069620",31.35,12.30,0,333.03,373.31,119.0,113.0,0.442,581458.4,581458.4,13324,0,0,0,L,1151911521,0,123.14,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456850730,208853.00
03/01/2016 11:45,2,0.312,ALERT,214.41,501.05,59.970,1456850703,"274151322000068","219011344069620",49.04,9.00,0,388.64,517.58,15.3,12.9,0.071,485628.8,485628.8,14287,0,0,0,L,1151911521,0,123.14,123.14,0001,7,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456850732,208854.00
03/01/2016 11:45,2,3.893,ACTIVE,215.77,362.49,59.996,1456850703,"201051344001135","219011344069620",32.56,6.30,0,339.95,393.15,128.4,122.0,0.601,321330.1,321330.1,24655,0,0,0,L,1122011218,0,123.59,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456850733,208855.00
03/01/2016 11:45,2,4.031,ACTIVE,215.09,365.19,59.981,1456850703,"201051344000594","219011344069620",32.72,7.70,0,342.65,395.55,133.6,127.0,0.601,327658.7,327658.7,20067,0,0,0,L,1122011218,0,122.91,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456850734,208856.00
03/01/2016 11:45,2,3.961,ACTIVE,216.00,363.99,60.007,1456850703,"201051344001203","219011344069620",32.74,6.30,0,342.05,394.95,131.4,124.9,0.605,327494.5,327494.5,24634,0,0,0,L,1122011218,0,124.04,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456850735,208857.00
03/01/2016 11:45,2,3.877,ACTIVE,213.51,362.19,59.981,1456850703,"274151322000054","219011344069620",31.31,13.30,0,333.03,374.51,122.8,116.6,0.468,594140.7,594140.7,13354,0,0,0,L,1151911521,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456850736,208858.00
03/01/2016 11:45,2,4.035,ACTIVE,216.00,364.59,59.991,1456850703,"201051344000867","219011344069620",32.66,3.00,0,342.65,397.96,133.5,126.9,0.605,316167.3,316167.3,20093,0,0,0,L,1122011218,0,123.36,123.14,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456850737,208859.00
03/01/2016 11:45,2,3.906,ACTIVE,216.00,367.60,59.981,1456850703,"201051344001093","219011344069620",33.04,6.30,0,344.15,396.45,130.7,124.2,0.583,326283.4,326283.4,24515,0,0,0,L,1122011218,0,123.36,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456850738,208860.00
03/01/2016 11:45,2,1.268,ACTIVE,216.00,401.56,59.981,1456850703,"201051344000900","219011344069620",36.90,-3.50,0,339.04,425.31,47.5,43.9,0.389,331709.0,331709.0,19504,0,0,0,L,1122011218,0,123.36,123.14,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456850739,208861.00
03/01/2016 11:45,2,4.066,ACTIVE,216.22,364.29,59.970,1456850703,"201051344000648","219011344069620",32.78,0.50,0,344.15,399.76,134.9,128.3,0.610,324625.6,324625.6,19773,0,0,0,L,1122011218,0,122.91,123.59,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456850740,208862.00
03/01/2016 11:45,2,2.131,ACTIVE,216.45,403.67,59.965,1456850703,"201051344000569","219011344069620",36.52,-1.00,0,366.10,435.23,78.9,74.2,0.623,332761.8,332761.8,19448,0,0,0,L,1122011218,0,122.91,123.59,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456850741,208863.00
03/01/2016 11:45,2,4.023,ACTIVE,216.22,367.30,59.959,1456850703,"201051344000983","219011344069620",33.08,1.50,0,345.96,400.96,134.8,128.2,0.641,325063.9,325063.9,19893,0,0,0,L,1122011218,0,123.36,123.14,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456850741,208864.00
03/01/2016 11:45,2,4.062,ACTIVE,216.67,363.69,59.970,1456850703,"201051344001158","219011344069620",32.54,3.70,0,341.75,396.75,133.9,127.3,0.628,320993.1,320993.1,20109,0,0,0,L,1122011218,0,123.36,123.59,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456850742,208865.00
03/01/2016 11:45,2,2.652,ACTIVE,216.45,393.45,59.986,1456850703,"201051344000576","219011344069620",36.16,0.50,0,372.11,415.69,97.0,91.7,0.420,325747.3,325747.3,19566,0,0,0,L,1122011218,0,123.36,123.36,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456850743,208866.00
03/01/2016 11:45,2,3.873,ACTIVE,213.74,361.29,59.954,1456850703,"274151322000087","219011344069620",31.39,17.30,0,332.73,373.31,123.1,116.9,0.460,569226.3,569226.3,13404,0,0,0,L,1151911521,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456850744,208867.00
03/01/2016 12:00,2,4.609,ACTIVE,217.80,367.30,60.018,1456851603,"201051344000645","219011344069620",32.76,2.00,0,341.15,450.86,152.9,145.7,0.676,325515.1,325515.1,19719,0,0,0,L,1122011218,0,124.27,124.27,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456851604,208868.00
03/01/2016 12:00,2,4.311,ACTIVE,214.41,355.28,59.996,1456851603,"274151322000085","219011344069620",31.09,12.00,0,334.24,405.47,135.8,129.1,0.513,597054.3,597054.3,13373,0,0,0,L,1151911521,0,123.36,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456851605,208869.00
03/01/2016 12:00,2,4.625,ACTIVE,217.58,365.49,60.018,1456851603,"201051344000633","219011344069620",32.64,5.00,0,339.65,444.85,152.9,145.7,0.720,317176.8,317176.8,20128,0,0,0,L,1122011218,0,124.27,124.04,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456851606,208870.00
03/01/2016 12:00,2,4.678,ACTIVE,218.03,369.40,60.007,1456851603,"201051344000469","219011344069620",32.94,0.50,0,342.05,449.35,156.0,148.7,0.716,317905.7,317905.7,20117,0,0,0,L,1122011218,0,123.81,124.49,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456851607,208871.00
