ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/01/2016 12:00,2,4.512,ACTIVE,216.22,361.89,59.991,1456851603,"201051344000646","219011344069620",32.26,7.70,0,337.54,437.93,147.5,140.4,0.689,323113.5,323113.5,24651,0,0,0,L,1122011218,0,124.27,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456851608,208872.00
03/01/2016 12:00,2,4.467,ACTIVE,213.74,360.08,60.028,1456851603,"274151322000052","219011344069620",31.87,14.30,0,333.63,416.59,144.1,137.1,0.561,604732.2,604732.2,13586,0,0,0,L,1151911521,0,122.46,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456851609,208873.00
03/01/2016 12:00,2,4.621,ACTIVE,217.13,365.80,60.018,1456851603,"201051344000585","219011344069620",32.46,7.00,0,337.84,438.23,152.0,144.8,0.698,328220.0,328220.0,24657,0,0,0,L,1122011218,0,124.04,123.81,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456851610,208874.00
03/01/2016 12:00,2,4.502,ACTIVE,216.22,365.80,60.002,1456851603,"201051344001230","219011344069620",32.56,7.00,0,336.94,440.34,148.4,141.4,0.672,326943.8,326943.8,24438,0,0,0,L,1122011218,0,124.04,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456851611,208875.00
03/01/2016 12:00,2,4.729,ACTIVE,217.58,363.09,59.975,1456851603,"201051344000582","219011344069620",32.20,4.50,0,335.74,438.53,154.2,146.9,0.681,320528.3,320528.3,24634,0,0,0,L,1122011218,0,124.49,123.81,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456851611,208876.00
03/01/2016 12:00,2,4.781,ACTIVE,216.45,366.10,59.986,1456851603,"201051344000955","219011344069620",32.64,7.70,0,338.44,439.74,158.1,150.7,0.742,331311.5,331311.5,24570,0,0,0,L,1122011218,0,123.59,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456851612,208877.00
03/01/2016 12:00,2,0.344,ALERT,213.96,501.65,59.991,1456851603,"274151322000094","219011344069620",49.26,7.30,0,392.25,515.78,17.5,14.9,0.102,485589.2,485589.2,14114,0,0,0,L,1151911521,0,122.46,123.59,0001,5,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456851614,208878.00
03/01/2016 12:00,2,4.891,ACTIVE,218.48,366.70,59.970,1456851603,"201051344000579","219011344069620",32.68,7.00,0,339.34,443.04,161.9,154.4,0.751,332043.7,332043.7,155,0,0,0,L,1122011218,0,124.27,124.27,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456851615,208879.00
03/01/2016 12:00,2,4.836,ACTIVE,216.22,363.39,60.007,1456851603,"201051344000890","219011344069620",32.20,9.00,0,338.14,440.34,157.7,150.3,0.707,328607.8,328607.8,24591,0,0,0,L,1122011218,0,124.04,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456851616,208880.00
03/01/2016 12:00,2,4.773,ACTIVE,216.90,366.40,60.012,1456851603,"201051344000438","219011344069620",32.54,7.00,0,339.34,438.83,157.4,150.0,0.720,330805.7,330805.7,24584,0,0,0,L,1122011218,0,124.49,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456851617,208881.00
03/01/2016 12:00,2,4.893,ACTIVE,216.67,365.49,59.986,1456851603,"201051344000417","219011344069620",32.46,9.70,0,338.14,434.33,160.9,153.4,0.765,324623.1,324623.1,24741,0,0,0,L,1122011218,0,124.04,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456851618,208882.00
03/01/2016 12:00,2,4.658,ACTIVE,214.19,357.38,59.996,1456851603,"274151322000083","219011344069620",32.03,14.30,0,333.93,416.89,151.1,143.9,0.601,598853.7,598853.7,13626,0,0,0,L,1151911521,0,122.68,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456851619,208883.00
03/01/2016 12:00,2,5.023,ACTIVE,215.09,360.99,59.991,1456851603,"274151322000076","219011344069620",32.38,14.30,0,334.24,429.82,164.8,157.1,0.650,637301.1,637301.1,13628,0,0,0,L,1151911521,0,123.14,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456851620,208884.00
03/01/2016 12:00,2,5.467,ACTIVE,217.80,368.50,59.954,1456851603,"201051344000868","219011344069620",32.74,0.50,0,339.65,447.55,181.2,173.0,0.809,316930.7,316930.7,19852,0,0,0,L,1122011218,0,123.81,124.49,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456851621,208885.00
03/01/2016 12:00,2,5.381,ACTIVE,214.19,361.59,59.970,1456851603,"274151322000095","219011344069620",32.88,16.00,0,333.33,428.01,179.0,170.8,0.672,630559.1,630559.1,13515,0,0,0,L,1151911521,0,123.36,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456851622,208886.00
03/01/2016 12:00,2,5.047,ACTIVE,218.03,368.20,59.959,1456851603,"201051344000988","219011344069620",32.68,3.00,0,339.04,446.95,166.9,159.2,0.765,315136.8,315136.8,20129,0,0,0,L,1122011218,0,124.04,124.49,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456851623,208887.00
03/01/2016 12:00,2,5.262,ACTIVE,217.80,370.90,60.007,1456851603,"201051344001025","219011344069620",32.90,7.30,0,338.74,438.53,175.2,167.2,0.787,328242.6,328242.6,24645,0,0,0,L,1122011218,0,124.27,123.81,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456851624,208888.00
03/01/2016 12:00,2,4.695,ACTIVE,218.03,369.70,59.970,1456851603,"201051344000458","219011344069620",33.08,3.30,0,342.05,448.45,157.1,149.7,0.734,325434.6,325434.6,20038,0,0,0,L,1122011218,0,124.27,124.27,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456851625,208889.00
03/01/2016 12:00,2,3.035,ACTIVE,218.26,394.95,60.002,1456851603,"201051344000853","219011344069620",36.22,2.00,0,374.21,444.24,111.3,105.5,0.495,323147.2,323147.2,19660,0,0,0,L,1122011218,0,124.49,124.49,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456851626,208890.00
03/01/2016 12:00,2,5.016,ACTIVE,216.45,364.29,59.949,1456851603,"201051344000685","219011344069620",32.32,6.00,0,337.24,439.13,164.1,156.4,0.778,330539.0,330539.0,24462,0,0,0,L,1122011218,0,124.49,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456851626,208891.00
03/01/2016 12:00,2,4.633,ACTIVE,217.35,367.00,60.023,1456851603,"201051344000917","219011344069620",32.84,7.30,0,339.04,438.53,154.1,146.8,0.685,327857.8,327857.8,24457,0,0,0,L,1122011218,0,124.27,123.81,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456851627,208892.00
03/01/2016 12:00,2,4.666,ACTIVE,216.45,365.49,59.954,1456851603,"201051344001145","219011344069620",32.62,6.00,0,336.94,439.43,154.1,146.8,0.694,332961.1,332961.1,24318,0,0,0,L,1122011218,0,123.81,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456851628,208893.00
03/01/2016 12:00,2,4.707,ACTIVE,217.13,363.69,60.007,1456851603,"201051344000651","219011344069620",32.16,5.00,0,336.34,437.33,153.2,146.0,0.676,324696.7,324696.7,24688,0,0,0,L,1122011218,0,124.72,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456851629,208894.00
03/01/2016 12:00,2,4.645,ACTIVE,213.96,368.20,60.002,1456851603,"274151322000088","219011344069620",30.89,12.00,0,333.03,406.67,145.3,138.3,0.544,581490.4,581490.4,13325,0,0,0,L,1151911521,0,123.36,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456851630,208895.00
03/01/2016 12:00,2,0.326,ALERT,214.87,501.35,59.965,1456851603,"274151322000068","219011344069620",49.24,9.30,0,387.74,523.90,16.3,13.8,0.075,485632.1,485632.1,14289,0,0,0,L,1151911521,0,123.36,123.59,0001,7,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456851632,208896.00
03/01/2016 12:00,2,4.361,ACTIVE,216.90,363.09,60.023,1456851603,"201051344001135","219011344069620",32.50,7.70,0,339.04,436.73,143.5,136.5,0.663,321364.3,321364.3,24656,0,0,0,L,1122011218,0,124.27,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456851633,208897.00
03/01/2016 12:00,2,4.451,ACTIVE,216.22,364.89,59.975,1456851603,"201051344000594","219011344069620",32.56,9.00,0,337.54,443.04,146.8,139.8,0.658,327694.0,327694.0,20068,0,0,0,L,1122011218,0,123.36,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456851634,208898.00
03/01/2016 12:00,2,4.453,ACTIVE,217.13,364.89,60.012,1456851603,"201051344001203","219011344069620",32.72,7.00,0,339.65,441.24,147.5,140.4,0.672,327529.3,327529.3,24635,0,0,0,L,1122011218,0,124.72,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456851635,208899.00
03/01/2016 12:00,2,4.432,ACTIVE,214.19,356.48,59.991,1456851603,"274151322000054","219011344069620",31.31,14.70,0,332.73,407.27,140.6,133.7,0.539,594173.4,594173.4,13355,0,0,0,L,1151911521,0,123.14,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456851635,208900.00
03/01/2016 12:00,2,4.312,ACTIVE,217.13,366.70,59.949,1456851603,"201051344000867","219011344069620",32.76,4.00,0,338.44,443.64,143.1,136.2,0.645,316202.5,316202.5,20094,0,0,0,L,1122011218,0,124.04,123.81,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456851636,208901.00
03/01/2016 12:00,2,4.338,ACTIVE,216.90,364.29,60.007,1456851603,"201051344001093","219011344069620",32.68,6.70,0,338.14,441.24,143.6,136.7,0.632,326317.8,326317.8,24516,0,0,0,L,1122011218,0,124.27,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456851637,208902.00
03/01/2016 12:00,2,1.369,ACTIVE,217.13,406.97,59.996,1456851603,"201051344000900","219011344069620",37.25,-3.00,0,339.04,441.84,51.6,47.9,0.411,331721.4,331721.4,19505,0,0,0,L,1122011218,0,123.81,123.81,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456851638,208903.00
03/01/2016 12:00,2,4.344,ACTIVE,217.13,362.19,59.970,1456851603,"201051344000648","219011344069620",32.54,1.00,0,341.15,448.75,143.1,136.2,0.636,324661.1,324661.1,19774,0,0,0,L,1122011218,0,123.36,124.27,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456851639,208904.00
03/01/2016 12:00,2,2.350,ACTIVE,217.35,396.75,59.996,1456851603,"201051344000569","219011344069620",36.60,0.50,0,367.00,439.74,87.0,82.1,0.393,332783.0,332783.0,19449,0,0,0,L,1122011218,0,123.59,124.27,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456851640,208905.00
03/01/2016 12:00,2,4.217,ACTIVE,217.35,368.20,59.970,1456851603,"201051344000983","219011344069620",32.90,1.50,0,342.65,450.56,140.6,133.7,0.667,325099.3,325099.3,19894,0,0,0,L,1122011218,0,123.81,123.81,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456851641,208906.00
03/01/2016 12:00,2,4.234,ACTIVE,217.80,361.89,60.012,1456851603,"201051344001158","219011344069620",32.34,4.00,0,339.34,445.45,138.7,131.9,0.645,321028.1,321028.1,20110,0,0,0,L,1122011218,0,123.81,123.81,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456851642,208907.00
03/01/2016 12:00,2,2.818,ACTIVE,217.58,391.94,59.975,1456851603,"201051344000576","219011344069620",35.94,1.00,0,371.81,445.75,102.8,97.3,0.442,325773.0,325773.0,19567,0,0,0,L,1122011218,0,124.04,123.81,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456851643,208908.00
03/01/2016 12:00,2,4.230,ACTIVE,214.19,357.38,59.970,1456851603,"274151322000087","219011344069620",30.83,18.30,0,333.33,404.87,132.1,125.6,0.491,569258.5,569258.5,13405,0,0,0,L,1151911521,0,122.91,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456851644,208909.00
03/01/2016 12:15,2,3.875,ACTIVE,216.90,360.99,59.965,1456852503,"201051344000645","219011344069620",32.36,2.50,0,338.44,461.38,127.0,120.7,0.557,325556.7,325556.7,19720,0,0,0,L,1122011218,0,123.81,124.04,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456852504,208910.00
03/01/2016 12:15,2,3.625,ACTIVE,213.74,351.67,59.954,1456852503,"274151322000085","219011344069620",30.42,15.00,0,333.93,421.10,111.7,105.9,0.420,597093.2,597093.2,13374,0,0,0,L,1151911521,0,123.36,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456852505,208911.00
03/01/2016 12:15,2,3.752,ACTIVE,216.67,362.79,59.986,1456852503,"201051344000633","219011344069620",32.48,5.00,0,338.14,458.07,123.3,117.1,0.588,317217.8,317217.8,20129,0,0,0,L,1122011218,0,123.81,124.04,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456852506,208912.00
03/01/2016 12:15,2,3.820,ACTIVE,216.90,360.08,59.938,1456852503,"201051344000469","219011344069620",32.32,0.50,0,338.44,460.17,125.1,118.8,0.575,317947.0,317947.0,20118,0,0,0,L,1122011218,0,123.14,124.27,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456852507,208913.00
03/01/2016 12:15,2,3.650,ACTIVE,215.54,358.58,59.970,1456852503,"201051344000646","219011344069620",32.10,9.00,0,334.84,453.56,118.8,112.7,0.557,323153.5,323153.5,24652,0,0,0,L,1122011218,0,123.81,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456852508,208914.00
03/01/2016 12:15,2,3.637,ACTIVE,213.51,356.18,59.981,1456852503,"274151322000052","219011344069620",31.85,15.80,0,333.33,431.62,117.2,111.2,0.460,604772.2,604772.2,13587,0,0,0,L,1151911521,0,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456852508,208915.00
03/01/2016 12:15,2,3.746,ACTIVE,216.45,355.88,59.981,1456852503,"201051344000585","219011344069620",31.83,8.50,0,336.94,456.87,120.8,114.7,0.552,328260.6,328260.6,24658,0,0,0,L,1122011218,0,123.59,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456852509,208916.00
03/01/2016 12:15,2,3.523,ACTIVE,215.32,358.58,59.996,1456852503,"201051344001230","219011344069620",32.20,9.00,0,335.74,456.57,114.9,108.9,0.517,326983.2,326983.2,24439,0,0,0,L,1122011218,0,123.59,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456852510,208917.00
03/01/2016 12:15,2,3.701,ACTIVE,216.67,356.18,59.928,1456852503,"201051344000582","219011344069620",31.67,6.30,0,336.04,456.57,118.8,112.7,0.521,320568.4,320568.4,24635,0,0,0,L,1122011218,0,124.04,123.59,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456852511,208918.00
03/01/2016 12:15,2,3.699,ACTIVE,215.54,357.08,59.933,1456852503,"201051344000955","219011344069620",32.07,9.70,0,335.44,451.76,120.1,114.0,0.561,331351.8,331351.8,24571,0,0,0,L,1122011218,0,123.36,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456852512,208919.00
03/01/2016 12:15,2,0.271,ALERT,213.51,502.55,59.970,1456852503,"274151322000094","219011344069620",48.47,8.50,0,391.34,519.39,13.6,11.2,0.066,485592.4,485592.4,14116,0,0,0,L,1151911521,0,122.46,123.14,0001,6,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456852514,208920.00
03/01/2016 12:15,2,3.750,ALERT,216.90,359.18,59.959,1456852503,"201051344000579","219011344069620",32.20,7.70,0,313.50,525.70,122.3,116.1,0.570,332084.3,332084.3,156,0,0,0,L,1122011218,0,123.36,123.59,0400,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456852516,208921.00
03/01/2016 12:15,2,3.693,ACTIVE,215.54,355.88,59.917,1456852503,"201051344000890","219011344069620",31.91,9.70,0,335.14,454.46,119.4,113.3,0.539,328648.2,328648.2,24592,0,0,0,L,1122011218,0,123.81,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456852517,208922.00
03/01/2016 12:15,2,3.695,ACTIVE,216.00,357.38,59.912,1456852503,"201051344000438","219011344069620",32.05,9.00,0,336.64,452.66,119.9,113.8,0.552,330846.1,330846.1,24585,0,0,0,L,1122011218,0,124.04,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456852518,208923.00
03/01/2016 12:15,2,3.658,ACTIVE,216.00,354.97,59.959,1456852503,"201051344000417","219011344069620",31.81,10.00,0,335.44,450.56,117.8,111.8,0.557,324663.1,324663.1,24742,0,0,0,L,1122011218,0,123.59,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456852518,208924.00
03/01/2016 12:15,2,3.594,ACTIVE,213.51,361.29,59.981,1456852503,"274151322000083","219011344069620",31.77,16.70,0,333.33,430.12,115.6,109.7,0.451,598893.5,598893.5,13627,0,0,0,L,1151911521,0,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456852519,208925.00
03/01/2016 12:15,2,3.803,ACTIVE,214.41,355.28,59.933,1456852503,"274151322000076","219011344069620",32.34,15.80,0,334.54,440.34,124.5,118.2,0.491,637342.7,637342.7,13629,0,0,0,L,1151911521,0,123.14,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456852520,208926.00
03/01/2016 12:15,2,3.770,ACTIVE,216.22,359.78,59.959,1456852503,"201051344000868","219011344069620",32.24,0.50,0,338.74,462.88,123.2,116.9,0.561,316971.9,316971.9,19853,0,0,0,L,1122011218,0,123.14,124.04,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456852521,208927.00
03/01/2016 12:15,2,3.809,ACTIVE,213.51,366.40,59.981,1456852503,"274151322000095","219011344069620",31.97,16.30,0,333.63,436.43,123.3,117.1,0.477,630600.7,630600.7,13516,0,0,0,L,1151911521,0,123.14,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456852522,208928.00
03/01/2016 12:15,2,3.787,ACTIVE,216.90,359.18,59.970,1456852503,"201051344000988","219011344069620",32.10,3.70,0,337.84,459.27,123.1,116.9,0.566,315177.9,315177.9,20130,0,0,0,L,1122011218,0,123.14,124.04,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456852523,208929.00
03/01/2016 12:15,2,3.695,ACTIVE,216.00,356.78,59.991,1456852503,"201051344001025","219011344069620",31.97,9.00,0,333.93,454.76,119.8,113.7,0.539,328283.0,328283.0,24646,0,0,0,L,1122011218,0,123.59,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456852524,208930.00
03/01/2016 12:15,2,3.760,ACTIVE,216.90,361.89,59.965,1456852503,"201051344000458","219011344069620",32.52,5.00,0,338.74,462.28,123.8,117.6,0.583,325475.8,325475.8,20039,0,0,0,L,1122011218,0,123.59,123.81,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456852525,208931.00
03/01/2016 12:15,2,2.494,ACTIVE,217.35,388.94,59.996,1456852503,"201051344000853","219011344069620",35.78,3.30,0,369.40,458.37,90.2,85.1,0.415,323180.7,323180.7,19661,0,0,0,L,1122011218,0,124.04,124.04,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456852526,208932.00
03/01/2016 12:15,2,3.652,ACTIVE,215.77,356.48,59.928,1456852503,"201051344000685","219011344069620",31.97,7.00,0,335.14,451.46,118.3,112.2,0.561,330579.2,330579.2,24463,0,0,0,L,1122011218,0,124.27,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456852527,208933.00
03/01/2016 12:15,2,3.514,ACTIVE,216.45,357.38,59.922,1456852503,"201051344000917","219011344069620",32.08,8.00,0,336.34,454.16,114.1,108.2,0.526,327897.3,327897.3,24458,0,0,0,L,1122011218,0,123.81,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456852528,208934.00
03/01/2016 12:15,2,3.480,ACTIVE,215.77,359.78,59.954,1456852503,"201051344001145","219011344069620",32.42,6.70,0,335.44,453.56,114.3,108.4,0.526,333000.7,333000.7,24319,0,0,0,L,1122011218,0,123.59,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456852529,208935.00
03/01/2016 12:15,2,3.680,ACTIVE,216.45,355.58,59.986,1456852503,"201051344000651","219011344069620",31.97,6.70,0,336.94,454.76,119.1,113.0,0.544,324737.0,324737.0,24689,0,0,0,L,1122011218,0,124.27,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456852531,208936.00
03/01/2016 12:15,2,3.525,ACTIVE,213.29,353.17,59.917,1456852503,"274151322000088","219011344069620",30.49,15.00,0,333.33,423.20,108.9,103.2,0.411,581528.9,581528.9,13326,0,0,0,L,1151911521,0,123.14,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456852532,208937.00
03/01/2016 12:15,2,0.287,ALERT,214.41,500.75,59.944,1456852503,"274151322000068","219011344069620",48.54,10.00,0,302.98,523.90,14.0,11.6,0.062,485635.3,485635.3,14291,0,0,0,L,1151911521,0,123.36,123.36,0001,8,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456852533,208938.00
03/01/2016 12:15,2,3.623,ACTIVE,216.00,353.77,60.007,1456852503,"201051344001135","219011344069620",31.75,8.50,0,336.04,456.57,116.5,110.5,0.535,321404.2,321404.2,24657,0,0,0,L,1122011218,0,123.81,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456852534,208939.00
03/01/2016 12:15,2,3.721,ACTIVE,215.77,357.38,59.981,1456852503,"201051344000594","219011344069620",32.07,8.50,0,336.04,456.27,120.8,114.6,0.544,327734.9,327734.9,20069,0,0,0,L,1122011218,0,122.91,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456852535,208940.00
03/01/2016 12:15,2,3.633,ACTIVE,216.22,354.37,59.928,1456852503,"201051344001203","219011344069620",31.89,8.00,0,336.94,457.47,117.4,111.4,0.539,327569.6,327569.6,24636,0,0,0,L,1122011218,0,124.49,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456852536,208941.00
03/01/2016 12:15,2,3.553,ACTIVE,213.51,350.47,59.981,1456852503,"274151322000054","219011344069620",30.65,16.00,0,332.43,426.21,110.2,104.4,0.424,594212.2,594212.2,13356,0,0,0,L,1151911521,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456852537,208942.00
03/01/2016 12:15,2,3.662,ACTIVE,216.45,360.38,59.949,1456852503,"201051344000867","219011344069620",32.24,5.00,0,338.44,458.97,119.5,113.5,0.539,316243.2,316243.2,20095,0,0,0,L,1122011218,0,123.59,123.59,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456852538,208943.00
03/01/2016 12:15,2,3.465,ACTIVE,216.22,361.89,59.959,1456852503,"201051344001093","219011344069620",32.48,7.30,0,336.04,457.17,114.0,108.1,0.504,326357.5,326357.5,24517,0,0,0,L,1122011218,0,123.81,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456852539,208944.00
03/01/2016 12:15,2,1.164,ACTIVE,216.45,400.36,59.965,1456852503,"201051344000900","219011344069620",36.88,-2.50,0,340.55,440.64,43.7,40.3,0.345,331737.9,331737.9,19506,0,0,0,L,1122011218,0,123.36,123.59,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456852540,208945.00
03/01/2016 12:15,2,3.691,ALERT,216.67,359.18,59.981,1456852503,"201051344000648","219011344069620",32.34,2.50,0,310.49,519.09,121.0,114.8,0.535,324701.9,324701.9,19775,0,0,0,L,1122011218,0,122.91,124.04,0400,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456852541,208946.00
03/01/2016 12:15,2,2.025,ACTIVE,216.67,399.16,59.981,1456852503,"201051344000569","219011344069620",36.04,1.00,0,357.08,452.06,74.0,69.5,0.575,332811.0,332811.0,19450,0,0,0,L,1122011218,0,122.91,124.04,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456852542,208947.00
03/01/2016 12:15,2,3.629,ACTIVE,216.67,363.99,59.996,1456852503,"201051344000983","219011344069620",32.66,3.70,0,338.44,464.38,120.1,114.0,0.566,325140.3,325140.3,19895,0,0,0,L,1122011218,0,123.36,123.59,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456852543,208948.00
03/01/2016 12:15,2,3.607,ACTIVE,217.13,358.28,59.970,1456852503,"201051344001158","219011344069620",32.24,5.00,0,339.04,459.57,117.8,111.8,0.544,321068.6,321068.6,20111,0,0,0,L,1122011218,0,123.36,123.81,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456852544,208949.00
03/01/2016 12:15,2,2.512,ACTIVE,217.13,388.04,59.954,1456852503,"201051344000576","219011344069620",35.68,1.00,0,363.69,458.97,90.7,85.6,0.398,325806.5,325806.5,19568,0,0,0,L,1122011218,0,123.59,123.81,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456852545,208950.00
03/01/2016 12:15,2,3.463,ACTIVE,213.74,345.96,59.975,1456852503,"274151322000087","219011344069620",30.57,21.50,0,332.13,422.60,107.2,101.5,0.398,569297.0,569297.0,13406,0,0,0,L,1151911521,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456852546,208951.00
03/01/2016 12:30,2,3.576,ACTIVE,216.45,365.80,59.970,1456853403,"201051344000645","219011344069620",32.92,4.00,0,339.34,464.08,119.3,113.2,0.526,325597.4,325597.4,19721,0,0,0,L,1122011218,0,123.59,123.59,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456853404,208952.00
03/01/2016 12:30,2,3.426,ACTIVE,213.29,346.26,59.965,1456853403,"274151322000085","219011344069620",30.65,15.50,0,333.33,422.90,106.2,100.6,0.415,597131.5,597131.5,13375,0,0,0,L,1151911521,0,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456853405,208953.00
03/01/2016 12:30,2,3.607,ACTIVE,216.45,356.78,59.954,1456853403,"201051344000633","219011344069620",31.85,6.30,0,338.74,458.07,116.4,110.4,0.561,317257.9,317257.9,20130,0,0,0,L,1122011218,0,123.59,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456853406,208954.00
03/01/2016 12:30,2,3.623,ACTIVE,216.67,360.38,59.975,1456853403,"201051344000469","219011344069620",32.28,0.00,0,338.74,460.47,118.4,112.4,0.548,317987.6,317987.6,20119,0,0,0,L,1122011218,0,123.14,123.81,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456853407,208955.00
03/01/2016 12:30,2,3.482,ACTIVE,214.64,357.38,60.007,1456853403,"201051344000646","219011344069620",32.10,9.00,0,335.44,454.76,113.3,107.4,0.535,323193.1,323193.1,24653,0,0,0,L,1122011218,0,123.36,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456853408,208956.00
03/01/2016 12:30,2,3.488,ACTIVE,213.29,360.69,59.970,1456853403,"274151322000052","219011344069620",31.13,18.00,0,333.63,434.33,110.0,104.2,0.424,604811.7,604811.7,13588,0,0,0,L,1151911521,0,121.78,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456853409,208957.00
03/01/2016 12:30,2,3.551,ACTIVE,215.09,359.18,59.970,1456853403,"201051344000585","219011344069620",32.20,8.00,0,336.34,458.37,115.8,109.9,0.544,328300.7,328300.7,24659,0,0,0,L,1122011218,0,122.91,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456853409,208958.00
03/01/2016 12:30,2,3.328,ACTIVE,214.41,357.98,60.018,1456853403,"201051344001230","219011344069620",32.18,8.50,0,335.74,458.37,108.6,102.9,0.495,327022.1,327022.1,24440,0,0,0,L,1122011218,0,123.36,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456853410,208959.00
03/01/2016 12:30,2,3.475,ACTIVE,215.32,357.08,59.954,1456853403,"201051344000582","219011344069620",32.08,6.00,0,334.24,454.76,112.9,107.0,0.504,320608.0,320608.0,24636,0,0,0,L,1122011218,0,123.59,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456853411,208960.00
03/01/2016 12:30,2,3.518,ACTIVE,214.41,356.48,59.986,1456853403,"201051344000955","219011344069620",32.03,9.70,0,336.64,453.86,114.0,108.2,0.530,331391.8,331391.8,24572,0,0,0,L,1122011218,0,122.68,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456853412,208961.00
03/01/2016 12:30,2,0.271,ALERT,213.06,501.05,59.959,1456853403,"274151322000094","219011344069620",48.25,8.50,0,397.05,522.39,13.1,10.7,0.071,485595.7,485595.7,14118,0,0,0,L,1151911521,0,121.78,123.14,0001,7,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456853414,208962.00
03/01/2016 12:30,2,3.527,ACTIVE,216.67,359.48,59.991,1456853403,"201051344000579","219011344069620",32.32,8.00,0,338.74,456.57,115.5,109.5,0.539,332124.4,332124.4,158,0,0,0,L,1122011218,0,123.36,123.14,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456853415,208963.00
03/01/2016 12:30,2,3.504,ACTIVE,214.19,355.58,59.986,1456853403,"201051344000890","219011344069620",32.03,10.00,0,335.74,458.37,113.6,107.7,0.508,328688.2,328688.2,24593,0,0,0,L,1122011218,0,123.14,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456853416,208964.00
03/01/2016 12:30,2,3.500,ACTIVE,214.87,357.98,59.996,1456853403,"201051344000438","219011344069620",32.08,7.70,0,336.64,455.06,113.7,107.8,0.521,330886.0,330886.0,24586,0,0,0,L,1122011218,0,123.36,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456853417,208965.00
03/01/2016 12:30,2,3.494,ACTIVE,214.87,354.07,60.007,1456853403,"201051344000417","219011344069620",31.67,10.30,0,336.04,452.96,112.1,106.2,0.530,324702.6,324702.6,24743,0,0,0,L,1122011218,0,122.91,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456853418,208966.00
03/01/2016 12:30,2,3.441,ACTIVE,212.83,348.96,59.986,1456853403,"274151322000083","219011344069620",31.31,18.00,0,333.03,432.82,109.1,103.4,0.424,598933.0,598933.0,13628,0,0,0,L,1151911521,0,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456853419,208967.00
03/01/2016 12:30,2,3.643,ACTIVE,213.96,348.66,59.970,1456853403,"274151322000076","219011344069620",31.69,17.30,0,336.34,439.74,116.8,110.8,0.460,637384.3,637384.3,13630,0,0,0,L,1151911521,0,122.46,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456853420,208968.00
03/01/2016 12:30,2,3.555,ACTIVE,215.77,361.29,59.975,1456853403,"201051344000868","219011344069620",32.56,1.50,0,338.14,464.98,117.2,111.2,0.530,317012.4,317012.4,19854,0,0,0,L,1122011218,0,123.14,123.36,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456853421,208969.00
03/01/2016 12:30,2,3.613,ACTIVE,213.06,358.58,59.986,1456853403,"274151322000095","219011344069620",31.77,18.30,0,332.73,438.53,116.5,110.5,0.429,630642.0,630642.0,13517,0,0,0,L,1151911521,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456853422,208970.00
03/01/2016 12:30,2,3.555,ACTIVE,216.45,361.89,59.949,1456853403,"201051344000988","219011344069620",32.44,4.00,0,338.14,464.68,116.8,110.9,0.539,315218.4,315218.4,20131,0,0,0,L,1122011218,0,123.14,123.59,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456853422,208971.00
03/01/2016 12:30,2,3.504,ACTIVE,214.87,359.18,60.007,1456853403,"201051344001025","219011344069620",32.34,8.00,0,335.74,457.17,114.8,108.9,0.521,328323.1,328323.1,24647,0,0,0,L,1122011218,0,123.14,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456853423,208972.00
03/01/2016 12:30,2,3.578,ACTIVE,216.45,360.69,59.991,1456853403,"201051344000458","219011344069620",32.40,5.00,0,339.34,459.87,117.5,111.4,0.557,325516.3,325516.3,20040,0,0,0,L,1122011218,0,123.59,123.36,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456853425,208973.00
03/01/2016 12:30,2,2.375,ACTIVE,216.90,391.34,59.996,1456853403,"201051344000853","219011344069620",36.04,3.00,0,367.90,460.47,86.8,81.9,0.380,323212.8,323212.8,19662,0,0,0,L,1122011218,0,124.04,123.59,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456853426,208974.00
03/01/2016 12:30,2,3.465,ACTIVE,214.41,355.58,59.917,1456853403,"201051344000685","219011344069620",31.93,6.30,0,336.04,453.56,112.1,106.3,0.539,330619.0,330619.0,24464,0,0,0,L,1122011218,0,123.81,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456853426,208975.00
03/01/2016 12:30,2,3.301,ACTIVE,215.32,360.08,60.023,1456853403,"201051344000917","219011344069620",32.30,8.00,0,336.34,457.47,108.0,102.3,0.499,327936.4,327936.4,24459,0,0,0,L,1122011218,0,123.14,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456853427,208976.00
03/01/2016 12:30,2,3.291,ACTIVE,214.64,357.98,59.933,1456853403,"201051344001145","219011344069620",32.34,6.70,0,335.14,459.27,107.9,102.2,0.499,333039.7,333039.7,24320,0,0,0,L,1122011218,0,123.14,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456853428,208977.00
03/01/2016 12:30,2,3.543,ACTIVE,215.32,354.97,60.012,1456853403,"201051344000651","219011344069620",31.79,6.00,0,337.54,454.46,114.1,108.2,0.521,324777.1,324777.1,24690,0,0,0,L,1122011218,0,123.81,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456853429,208978.00
03/01/2016 12:30,2,3.346,ACTIVE,212.83,354.67,60.012,1456853403,"274151322000088","219011344069620",30.40,15.50,0,333.33,423.81,102.9,97.4,0.384,581566.9,581566.9,13327,0,0,0,L,1151911521,0,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456853430,208979.00
03/01/2016 12:30,2,0.275,ALERT,213.96,499.55,59.986,1456853403,"274151322000068","219011344069620",48.05,10.70,0,303.88,525.40,13.4,11.1,0.053,485638.6,485638.6,14293,0,0,0,L,1151911521,0,122.68,123.36,0400,9,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456853432,208980.00
03/01/2016 12:30,2,3.404,ACTIVE,214.87,358.58,59.917,1456853403,"201051344001135","219011344069620",32.32,7.00,0,337.54,455.67,111.5,105.7,0.513,321443.9,321443.9,24658,0,0,0,L,1122011218,0,123.14,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456853433,208981.00
03/01/2016 12:30,2,3.525,ACTIVE,215.32,357.98,59.959,1456853403,"201051344000594","219011344069620",32.10,9.30,0,336.64,459.87,114.6,108.7,0.521,327775.2,327775.2,20070,0,0,0,L,1122011218,0,122.91,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456853434,208982.00
03/01/2016 12:30,2,3.426,ACTIVE,215.09,358.88,60.002,1456853403,"201051344001203","219011344069620",32.36,8.00,0,337.54,458.07,112.3,106.5,0.521,327609.5,327609.5,24637,0,0,0,L,1122011218,0,123.81,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456853435,208983.00
03/01/2016 12:30,2,3.381,ACTIVE,213.06,355.88,59.981,1456853403,"274151322000054","219011344069620",30.63,16.70,0,333.03,427.41,104.8,99.2,0.411,594250.7,594250.7,13357,0,0,0,L,1151911521,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456853436,208984.00
03/01/2016 12:30,2,3.461,ACTIVE,216.00,360.08,60.007,1456853403,"201051344000867","219011344069620",32.48,4.50,0,338.44,458.67,113.8,107.9,0.513,316283.2,316283.2,20096,0,0,0,L,1122011218,0,123.59,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456853436,208985.00
03/01/2016 12:30,2,3.289,ACTIVE,215.09,360.99,59.933,1456853403,"201051344001093","219011344069620",32.54,7.00,0,336.34,458.97,108.4,102.7,0.486,326396.8,326396.8,24518,0,0,0,L,1122011218,0,123.14,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456853437,208986.00
03/01/2016 12:30,2,1.117,ACTIVE,215.77,399.46,59.949,1456853403,"201051344000900","219011344069620",36.82,-2.00,0,339.65,444.24,41.8,38.4,0.323,331754.3,331754.3,19507,0,0,0,L,1122011218,0,123.36,122.91,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456853438,208987.00
03/01/2016 12:30,2,3.514,ACTIVE,216.00,359.18,59.975,1456853403,"201051344000648","219011344069620",32.30,2.00,0,338.14,460.17,114.9,109.0,0.521,324742.1,324742.1,19777,0,0,0,L,1122011218,0,122.91,123.36,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456853439,208988.00
03/01/2016 12:30,2,1.982,ACTIVE,216.22,398.26,60.023,1456853403,"201051344000569","219011344069620",35.96,2.00,0,363.39,457.47,72.3,67.9,0.588,332839.0,332839.0,19451,0,0,0,L,1122011218,0,122.91,123.59,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456853440,208989.00
03/01/2016 12:30,2,3.459,ACTIVE,216.22,361.89,59.954,1456853403,"201051344000983","219011344069620",32.62,3.00,0,338.74,462.28,114.3,108.4,0.539,325180.5,325180.5,19896,0,0,0,L,1122011218,0,123.36,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456853441,208990.00
03/01/2016 12:30,2,3.441,ACTIVE,216.45,357.98,59.954,1456853403,"201051344001158","219011344069620",32.20,3.70,0,339.34,458.37,112.3,106.5,0.517,321108.4,321108.4,20112,0,0,0,L,1122011218,0,123.36,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456853442,208991.00
03/01/2016 12:30,2,2.424,ACTIVE,216.45,386.83,59.986,1456853403,"201051344000576","219011344069620",35.52,0.50,0,360.08,460.78,87.1,82.2,0.371,325839.1,325839.1,19569,0,0,0,L,1122011218,0,123.36,123.14,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456853443,208992.00
03/01/2016 12:30,2,3.297,ACTIVE,213.29,346.56,59.965,1456853403,"274151322000087","219011344069620",30.49,23.30,0,332.13,425.01,101.9,96.4,0.380,569335.1,569335.1,13407,0,0,0,L,1151911521,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456853444,208993.00
03/01/2016 12:45,2,3.143,ACTIVE,216.00,363.69,59.949,1456854303,"201051344000645","219011344069620",32.82,3.00,0,339.04,454.16,104.5,99.0,0.460,325636.8,325636.8,19722,0,0,0,L,1122011218,0,123.36,123.36,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456854304,208994.00
03/01/2016 12:45,2,2.986,ACTIVE,212.61,353.17,59.981,1456854303,"274151322000085","219011344069620",30.30,16.00,0,330.93,408.78,91.6,86.5,0.349,597168.4,597168.4,13376,0,0,0,L,1151911521,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456854305,208995.00
03/01/2016 12:45,2,3.119,ALERT,215.54,358.88,59.965,1456854303,"201051344000633","219011344069620",32.30,5.50,0,303.88,526.00,102.0,96.6,0.482,317296.7,317296.7,20131,0,0,0,L,1122011218,0,123.14,123.14,0400,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456854307,208996.00
03/01/2016 12:45,2,3.115,ALERT,216.00,365.19,59.975,1456854303,"201051344000469","219011344069620",32.88,0.00,0,306.58,525.10,103.7,98.2,0.482,318026.8,318026.8,20120,0,0,0,L,1122011218,0,122.68,123.59,0400,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456854309,208997.00
03/01/2016 12:45,2,3.061,ACTIVE,214.19,353.47,59.959,1456854303,"201051344000646","219011344069620",31.79,9.00,0,334.54,449.65,98.5,93.1,0.460,323231.9,323231.9,24654,0,0,0,L,1122011218,0,123.14,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456854310,208998.00
03/01/2016 12:45,2,3.016,ACTIVE,212.61,346.26,59.944,1456854303,"274151322000052","219011344069620",31.39,18.30,0,330.63,422.00,95.9,90.6,0.371,604850.1,604850.1,13589,0,0,0,L,1151911521,0,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456854311,208999.00
03/01/2016 12:45,2,3.082,ACTIVE,214.87,358.28,59.944,1456854303,"201051344000585","219011344069620",32.30,8.50,0,335.14,446.35,100.9,95.5,0.460,328340.0,328340.0,24660,0,0,0,L,1122011218,0,122.91,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456854312,209000.00
03/01/2016 12:45,2,2.926,ALERT,213.96,357.38,60.012,1456854303,"201051344001230","219011344069620",32.30,9.00,0,303.88,522.39,95.8,90.5,0.446,327060.0,327060.0,24441,0,0,0,L,1122011218,0,122.91,121.78,0400,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456854313,209001.00
03/01/2016 12:45,2,3.074,ACTIVE,214.87,351.97,60.018,1456854303,"201051344000582","219011344069620",31.67,6.70,0,334.24,445.75,98.5,93.2,0.442,320646.7,320646.7,24637,0,0,0,L,1122011218,0,123.14,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456854314,209002.00
03/01/2016 12:45,2,3.074,ACTIVE,213.96,355.28,59.944,1456854303,"201051344000955","219011344069620",31.99,9.30,0,335.14,448.45,99.6,94.2,0.473,331430.9,331430.9,24573,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456854315,209003.00
03/01/2016 12:45,2,0.266,ALERT,212.61,499.55,59.996,1456854303,"274151322000094","219011344069620",47.99,9.70,0,390.14,523.59,12.9,10.6,0.071,485598.8,485598.8,14120,0,0,0,L,1151911521,0,121.55,122.68,0001,7,0,0,0,0,0,0,255,1700,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456854317,209004.00
03/01/2016 12:45,2,3.109,ACTIVE,215.77,357.98,60.002,1456854303,"201051344000579","219011344069620",32.32,7.30,0,338.44,448.15,101.8,96.4,0.473,332163.5,332163.5,159,0,0,0,L,1122011218,0,122.91,122.91,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456854318,209005.00
03/01/2016 12:45,2,3.051,ACTIVE,213.96,357.08,60.002,1456854303,"201051344000890","219011344069620",32.30,10.30,0,333.33,449.65,99.8,94.4,0.438,328727.3,328727.3,24594,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456854319,209006.00
03/01/2016 12:45,2,3.074,ALERT,214.64,354.67,59.954,1456854303,"201051344000438","219011344069620",31.97,9.00,0,304.18,522.69,99.5,94.1,0.460,330924.9,330924.9,24587,0,0,0,L,1122011218,0,123.36,122.23,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456854321,209007.00
03/01/2016 12:45,2,3.029,ALERT,214.64,355.88,60.002,1456854303,"201051344000417","219011344069620",32.05,11.00,0,303.28,518.18,98.3,93.0,0.464,324741.0,324741.0,24744,0,0,0,L,1122011218,0,122.91,122.23,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456854323,209008.00
03/01/2016 12:45,2,2.977,ACTIVE,212.83,358.28,59.970,1456854303,"274151322000083","219011344069620",31.63,18.30,0,329.73,421.70,95.3,90.1,0.376,598971.4,598971.4,13629,0,0,0,L,1151911521,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456854324,209009.00
03/01/2016 12:45,2,3.152,ALERT,213.51,361.59,59.981,1456854303,"274151322000076","219011344069620",31.97,17.80,0,301.77,526.00,102.0,96.6,0.398,637424.4,637424.4,13631,0,0,0,L,1151911521,0,122.68,122.91,0400,8,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456854326,209010.00
03/01/2016 12:45,2,3.133,ALERT,215.09,359.78,59.986,1456854303,"201051344000868","219011344069620",32.40,1.50,0,306.88,520.89,102.8,97.3,0.468,317051.6,317051.6,19855,0,0,0,L,1122011218,0,122.46,123.14,0400,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456854328,209011.00
03/01/2016 12:45,2,3.145,ACTIVE,212.61,348.96,60.007,1456854303,"274151322000095","219011344069620",31.85,18.70,0,330.63,431.62,101.4,95.9,0.380,630682.4,630682.4,13518,0,0,0,L,1151911521,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456854328,209012.00
03/01/2016 12:45,2,3.113,ALERT,215.54,362.49,59.996,1456854303,"201051344000988","219011344069620",32.62,3.70,0,305.08,524.20,102.8,97.3,0.468,315257.7,315257.7,20132,0,0,0,L,1122011218,0,122.68,123.14,0400,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456854330,209013.00
03/01/2016 12:45,2,3.080,ACTIVE,214.41,357.68,60.012,1456854303,"201051344001025","219011344069620",32.18,9.30,0,335.44,447.25,100.4,94.9,0.455,328362.4,328362.4,24648,0,0,0,L,1122011218,0,122.68,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456854331,209014.00
