ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/01/2016 12:45,2,3.104,ACTIVE,215.77,363.69,59.981,1456854303,"201051344000458","219011344069620",32.84,5.00,0,336.94,452.66,103.4,97.9,0.491,325555.9,325555.9,20041,0,0,0,L,1122011218,0,122.91,123.36,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456854332,209015.00
03/01/2016 12:45,2,2.105,ACTIVE,216.22,397.96,60.007,1456854303,"201051344000853","219011344069620",35.78,1.50,0,361.59,448.45,76.3,71.7,0.614,323243.4,323243.4,19663,0,0,0,L,1122011218,0,123.36,123.59,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456854333,209016.00
03/01/2016 12:45,2,3.055,ACTIVE,214.19,353.47,60.018,1456854303,"201051344000685","219011344069620",31.79,7.70,0,334.84,447.55,98.4,93.0,0.473,330658.1,330658.1,24465,0,0,0,L,1122011218,0,123.59,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456854334,209017.00
03/01/2016 12:45,2,2.930,ALERT,214.87,357.08,59.954,1456854303,"201051344000917","219011344069620",32.24,8.00,0,303.58,522.39,95.8,90.5,0.446,327974.5,327974.5,24460,0,0,0,L,1122011218,0,123.14,122.68,0400,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456854336,209018.00
03/01/2016 12:45,2,2.947,ALERT,214.19,354.37,60.023,1456854303,"201051344001145","219011344069620",31.99,8.00,0,303.58,524.20,95.6,90.4,0.438,333078.0,333078.0,24321,0,0,0,L,1122011218,0,122.91,122.01,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456854337,209019.00
03/01/2016 12:45,2,3.098,ALERT,214.64,352.57,60.012,1456854303,"201051344000651","219011344069620",31.81,6.70,0,304.48,529.31,99.8,94.4,0.455,324816.2,324816.2,24691,0,0,0,L,1122011218,0,123.59,122.01,0400,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456854339,209020.00
03/01/2016 12:45,2,2.922,ACTIVE,212.38,353.77,59.986,1456854303,"274151322000088","219011344069620",30.28,15.80,0,330.33,408.18,89.7,84.6,0.336,581603.7,581603.7,13328,0,0,0,L,1151911521,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456854340,209021.00
03/01/2016 12:45,2,0.275,ALERT,213.29,498.35,59.996,1456854303,"274151322000068","219011344069620",47.91,11.30,0,388.34,520.29,13.3,10.9,0.057,485641.8,485641.8,14295,0,0,0,L,1151911521,0,122.46,122.91,0001,10,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456854342,209022.00
03/01/2016 12:45,2,3.025,ACTIVE,214.41,354.37,59.965,1456854303,"201051344001135","219011344069620",31.91,8.00,0,334.54,446.05,97.8,92.4,0.455,321482.8,321482.8,24659,0,0,0,L,1122011218,0,122.91,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456854343,209023.00
03/01/2016 12:45,2,3.115,ALERT,214.64,358.58,59.996,1456854303,"201051344000594","219011344069620",32.24,10.00,0,305.38,527.50,101.6,96.1,0.460,327814.3,327814.3,20071,0,0,0,L,1122011218,0,122.46,122.46,0400,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456854345,209024.00
03/01/2016 12:45,2,3.039,ALERT,214.64,355.88,59.970,1456854303,"201051344001203","219011344069620",32.18,8.00,0,304.48,520.59,99.1,93.7,0.464,327648.4,327648.4,24638,0,0,0,L,1122011218,0,123.59,122.01,0400,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456854347,209025.00
03/01/2016 12:45,2,2.951,ACTIVE,212.61,354.07,59.970,1456854303,"274151322000054","219011344069620",30.65,17.30,0,323.72,413.29,91.6,86.5,0.349,594288.2,594288.2,13358,0,0,0,L,1151911521,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456854348,209026.00
03/01/2016 12:45,2,3.049,ALERT,215.09,361.29,60.007,1456854303,"201051344000867","219011344069620",32.72,3.70,0,305.38,524.50,101.0,95.6,0.455,316322.1,316322.1,20097,0,0,0,L,1122011218,0,122.91,122.68,0400,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456854349,209027.00
03/01/2016 12:45,2,2.941,ACTIVE,214.41,360.08,59.991,1456854303,"201051344001093","219011344069620",32.58,7.70,0,334.24,447.25,97.1,91.8,0.433,326435.5,326435.5,24519,0,0,0,L,1122011218,0,122.91,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456854350,209028.00
03/01/2016 12:45,2,0.992,ACTIVE,215.09,397.96,59.975,1456854303,"201051344000900","219011344069620",36.74,-2.50,0,340.55,439.43,37.1,33.9,0.292,331769.2,331769.2,19508,0,0,0,L,1122011218,0,122.68,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456854351,209029.00
03/01/2016 12:45,2,3.092,ALERT,215.32,360.38,59.981,1456854303,"201051344000648","219011344069620",32.64,2.00,0,305.98,520.89,102.2,96.7,0.455,324781.3,324781.3,19778,0,0,0,L,1122011218,0,122.23,123.14,0400,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456854353,209030.00
03/01/2016 12:45,2,1.746,ACTIVE,215.54,396.75,59.975,1456854303,"201051344000569","219011344069620",36.10,1.50,0,362.49,446.35,63.9,59.8,0.508,332865.1,332865.1,19452,0,0,0,L,1122011218,0,122.46,123.14,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456854354,209031.00
03/01/2016 12:45,2,3.053,ACTIVE,215.54,364.29,59.959,1456854303,"201051344000983","219011344069620",32.92,3.00,0,339.65,455.67,101.8,96.3,0.477,325220.0,325220.0,19897,0,0,0,L,1122011218,0,122.91,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456854355,209032.00
03/01/2016 12:45,2,3.068,ACTIVE,215.77,357.68,59.970,1456854303,"201051344001158","219011344069620",32.22,5.00,0,337.84,450.26,100.2,94.8,0.464,321147.6,321147.6,20113,0,0,0,L,1122011218,0,122.68,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456854356,209033.00
03/01/2016 12:45,2,2.150,ACTIVE,215.77,397.35,59.991,1456854303,"201051344000576","219011344069620",35.64,0.50,0,352.87,448.75,77.6,72.9,0.614,325870.3,325870.3,19570,0,0,0,L,1122011218,0,122.91,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456854357,209034.00
03/01/2016 12:45,2,2.918,ACTIVE,212.61,356.78,59.965,1456854303,"274151322000087","219011344069620",30.40,24.00,0,330.63,409.38,89.8,84.7,0.345,569372.2,569372.2,13408,0,0,0,L,1151911521,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456854358,209035.00
03/01/2016 13:00,2,5.508,ACTIVE,218.71,369.10,59.996,1456855203,"201051344000645","219011344069620",32.58,3.00,0,340.25,428.61,181.6,173.3,0.795,325670.2,325670.2,19723,0,0,0,L,1122011218,0,124.72,124.49,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456855205,209036.00
03/01/2016 13:00,2,5.809,ACTIVE,214.19,371.81,59.996,1456855203,"274151322000085","219011344069620",30.57,15.50,0,332.73,397.96,179.9,171.8,0.689,597198.1,597198.1,13377,0,0,0,L,1151911521,0,123.36,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456855206,209037.00
03/01/2016 13:00,2,5.059,ACTIVE,217.80,368.20,59.991,1456855203,"201051344000633","219011344069620",32.64,6.70,0,339.65,423.50,167.2,159.5,0.782,317329.3,317329.3,20133,0,0,0,L,1122011218,0,124.27,124.04,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456855207,209038.00
03/01/2016 13:00,2,4.902,ACTIVE,218.03,370.30,59.996,1456855203,"201051344000469","219011344069620",32.86,1.00,0,341.75,427.41,163.2,155.6,0.756,318059.9,318059.9,20122,0,0,0,L,1122011218,0,123.81,124.27,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456855208,209039.00
03/01/2016 13:00,2,5.146,ACTIVE,215.77,360.99,59.991,1456855203,"201051344000646","219011344069620",31.99,10.30,0,335.44,419.60,166.6,158.9,0.773,323263.6,323263.6,24655,0,0,0,L,1122011218,0,124.04,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456855209,209040.00
03/01/2016 13:00,2,5.332,ACTIVE,213.96,356.78,59.986,1456855203,"274151322000052","219011344069620",31.93,18.70,0,334.24,401.26,172.2,164.3,0.676,604881.2,604881.2,13590,0,0,0,L,1151911521,0,122.01,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456855210,209041.00
03/01/2016 13:00,2,4.846,ACTIVE,216.45,360.99,60.018,1456855203,"201051344000585","219011344069620",32.10,8.50,0,338.44,419.00,157.5,150.1,0.725,328372.3,328372.3,24661,0,0,0,L,1122011218,0,123.59,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456855211,209042.00
03/01/2016 13:00,2,4.680,ACTIVE,215.32,362.49,59.996,1456855203,"201051344001230","219011344069620",32.26,8.50,0,338.14,422.30,152.9,145.7,0.698,327091.1,327091.1,24443,0,0,0,L,1122011218,0,123.81,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456855211,209043.00
03/01/2016 13:00,2,4.785,ACTIVE,216.90,363.09,59.996,1456855203,"201051344000582","219011344069620",32.20,6.00,0,337.54,417.19,156.1,148.7,0.703,320678.6,320678.6,24638,0,0,0,L,1122011218,0,124.27,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456855212,209044.00
03/01/2016 13:00,2,4.783,ACTIVE,215.54,363.39,59.986,1456855203,"201051344000955","219011344069620",32.24,9.70,0,336.64,421.40,156.1,148.8,0.729,331463.0,331463.0,24574,0,0,0,L,1122011218,0,123.36,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456855213,209045.00
03/01/2016 13:00,2,0.312,ALERT,213.96,503.16,59.986,1456855203,"274151322000094","219011344069620",49.12,9.30,0,387.14,517.58,15.5,13.1,0.084,485601.9,485601.9,14122,0,0,0,L,1151911521,0,122.23,123.59,0001,7,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456855215,209046.00
03/01/2016 13:00,2,5.734,ACTIVE,219.39,371.51,59.991,1456855203,"201051344000579","219011344069620",32.90,7.70,0,339.95,422.60,191.0,182.4,0.888,332196.2,332196.2,160,0,0,0,L,1122011218,0,124.72,124.27,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456855216,209047.00
03/01/2016 13:00,2,5.412,ACTIVE,216.00,369.40,59.996,1456855203,"201051344000890","219011344069620",32.80,10.00,0,337.84,421.10,179.6,171.5,0.818,328759.5,328759.5,24595,0,0,0,L,1122011218,0,124.04,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456855217,209048.00
03/01/2016 13:00,2,5.521,ACTIVE,216.90,370.90,59.991,1456855203,"201051344000438","219011344069620",32.82,8.00,0,338.44,419.90,183.5,175.2,0.862,330957.2,330957.2,24589,0,0,0,L,1122011218,0,124.49,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456855218,209049.00
03/01/2016 13:00,2,5.732,ACTIVE,216.67,365.49,59.996,1456855203,"201051344000417","219011344069620",32.26,10.70,0,335.74,417.19,187.4,179.0,0.884,324772.8,324772.8,24746,0,0,0,L,1122011218,0,124.04,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456855219,209050.00
03/01/2016 13:00,2,5.449,ACTIVE,213.96,354.07,59.986,1456855203,"274151322000083","219011344069620",31.83,18.70,0,333.93,400.96,175.7,167.6,0.698,599002.6,599002.6,13630,0,0,0,L,1151911521,0,122.46,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456855220,209051.00
03/01/2016 13:00,2,6.006,ACTIVE,215.32,373.61,59.986,1456855203,"274151322000076","219011344069620",32.22,18.30,0,338.44,409.68,195.9,187.2,0.773,637458.0,637458.0,13633,0,0,0,L,1151911521,0,122.91,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456855221,209052.00
03/01/2016 13:00,2,6.447,ACTIVE,218.26,369.70,60.023,1456855203,"201051344000868","219011344069620",32.46,1.50,0,338.74,427.11,212.1,202.8,0.955,317084.9,317084.9,19857,0,0,0,L,1122011218,0,124.27,124.49,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456855222,209053.00
03/01/2016 13:00,2,6.260,ACTIVE,214.19,367.00,59.986,1456855203,"274151322000095","219011344069620",32.26,19.00,0,337.24,407.57,204.5,195.4,0.773,630715.9,630715.9,13519,0,0,0,L,1151911521,0,122.91,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456855223,209054.00
03/01/2016 13:00,2,6.588,ACTIVE,219.84,370.90,59.986,1456855203,"201051344000988","219011344069620",32.38,4.50,0,339.34,423.50,216.2,206.8,0.972,315291.0,315291.0,20134,0,0,0,L,1122011218,0,124.94,124.94,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456855224,209055.00
03/01/2016 13:00,2,6.406,ACTIVE,217.80,369.40,59.991,1456855203,"201051344001025","219011344069620",32.44,9.70,0,337.84,420.20,210.5,201.2,0.963,328395.0,328395.0,24649,0,0,0,L,1122011218,0,124.49,123.81,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456855225,209056.00
03/01/2016 13:00,2,6.523,ACTIVE,219.61,369.70,59.965,1456855203,"201051344000458","219011344069620",32.50,5.50,0,341.45,427.71,214.8,205.4,0.986,325589.4,325589.4,20042,0,0,0,L,1122011218,0,125.17,124.72,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456855226,209057.00
03/01/2016 13:00,2,4.508,ACTIVE,220.06,394.35,59.986,1456855203,"201051344000853","219011344069620",35.72,2.00,0,370.30,436.73,163.3,155.7,0.738,323268.5,323268.5,19664,0,0,0,L,1122011218,0,125.40,124.94,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456855227,209058.00
03/01/2016 13:00,2,6.475,ACTIVE,216.67,366.40,60.018,1456855203,"201051344000685","219011344069620",32.08,7.70,0,337.84,421.70,210.2,200.9,0.999,330690.5,330690.5,24466,0,0,0,L,1122011218,0,124.72,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456855228,209059.00
03/01/2016 13:00,2,6.254,ACTIVE,217.80,364.89,59.975,1456855203,"201051344000917","219011344069620",32.22,8.00,0,337.84,420.50,204.1,195.1,0.928,328006.3,328006.3,24462,0,0,0,L,1122011218,0,124.72,124.04,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456855228,209060.00
03/01/2016 13:00,2,6.193,ACTIVE,216.67,368.20,59.975,1456855203,"201051344001145","219011344069620",32.28,8.00,0,340.25,423.20,202.4,193.5,0.928,333109.7,333109.7,24323,0,0,0,L,1122011218,0,124.04,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456855229,209061.00
03/01/2016 13:00,2,6.164,ACTIVE,217.80,368.80,59.970,1456855203,"201051344000651","219011344069620",32.38,6.70,0,336.64,419.30,202.2,193.2,0.910,324848.8,324848.8,24693,0,0,0,L,1122011218,0,125.17,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456855230,209062.00
03/01/2016 13:00,2,6.090,ACTIVE,214.19,362.19,59.975,1456855203,"274151322000088","219011344069620",30.79,15.80,0,332.13,397.35,189.8,181.2,0.703,581633.5,581633.5,13329,0,0,0,L,1151911521,0,123.36,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456855231,209063.00
03/01/2016 13:00,2,0.389,ALERT,215.54,502.25,59.959,1456855203,"274151322000068","219011344069620",49.54,11.30,0,384.13,517.58,19.5,16.9,0.097,485650.7,485650.7,14297,0,0,0,L,1151911521,0,123.36,124.27,0001,9,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456855233,209064.00
03/01/2016 13:00,2,5.980,ACTIVE,217.35,367.00,60.007,1456855203,"201051344001135","219011344069620",32.07,8.00,0,338.14,420.20,194.0,185.3,0.884,321514.9,321514.9,24660,0,0,0,L,1122011218,0,124.49,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456855234,209065.00
03/01/2016 13:00,2,5.803,ACTIVE,217.35,368.50,59.986,1456855203,"201051344000594","219011344069620",32.44,9.30,0,338.44,421.10,190.6,182.0,0.853,327847.6,327847.6,20073,0,0,0,L,1122011218,0,123.81,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456855235,209066.00
03/01/2016 13:00,2,5.914,ACTIVE,217.58,365.49,60.007,1456855203,"201051344001203","219011344069620",32.14,9.00,0,339.34,421.10,192.3,183.7,0.884,327681.1,327681.1,24640,0,0,0,L,1122011218,0,124.94,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456855236,209067.00
03/01/2016 13:00,2,5.902,ACTIVE,214.41,351.97,59.970,1456855203,"274151322000054","219011344069620",30.83,17.00,0,332.13,398.86,184.0,175.7,0.698,594318.6,594318.6,13359,0,0,0,L,1151911521,0,123.14,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456855237,209068.00
03/01/2016 13:00,2,5.381,ACTIVE,217.80,366.70,59.975,1456855203,"201051344000867","219011344069620",32.46,4.50,0,340.25,423.50,176.9,168.8,0.795,316355.3,316355.3,20099,0,0,0,L,1122011218,0,124.27,123.81,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456855238,209069.00
03/01/2016 13:00,2,5.238,ACTIVE,217.13,369.10,59.975,1456855203,"201051344001093","219011344069620",32.68,7.00,0,340.55,420.80,173.3,165.3,0.765,326467.6,326467.6,24520,0,0,0,L,1122011218,0,124.27,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456855239,209070.00
03/01/2016 13:00,2,1.889,ACTIVE,218.26,406.07,59.981,1456855203,"201051344000900","219011344069620",36.92,-2.00,0,373.31,441.54,70.4,66.0,0.566,331781.3,331781.3,19509,0,0,0,L,1122011218,0,124.49,124.04,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456855240,209071.00
03/01/2016 13:00,2,5.729,ACTIVE,218.26,367.00,59.986,1456855203,"201051344000648","219011344069620",32.46,2.50,0,341.45,425.01,188.2,179.7,0.849,324814.8,324814.8,19780,0,0,0,L,1122011218,0,124.04,124.49,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456855241,209072.00
03/01/2016 13:00,2,3.340,ACTIVE,218.71,395.85,59.981,1456855203,"201051344000569","219011344069620",36.26,2.00,0,375.71,434.93,122.7,116.5,0.548,332886.3,332886.3,19453,0,0,0,L,1122011218,0,124.04,124.49,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456855242,209073.00
03/01/2016 13:00,2,5.525,ACTIVE,218.48,372.11,59.970,1456855203,"201051344000983","219011344069620",32.94,3.70,0,342.05,427.71,184.3,176.0,0.857,325253.5,325253.5,19898,0,0,0,L,1122011218,0,124.49,124.04,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456855242,209074.00
03/01/2016 13:00,2,5.609,ACTIVE,218.93,366.10,59.975,1456855203,"201051344001158","219011344069620",32.18,4.00,0,338.74,425.31,182.9,174.6,0.840,321180.6,321180.6,20114,0,0,0,L,1122011218,0,124.49,124.27,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456855243,209075.00
03/01/2016 13:00,2,3.846,ACTIVE,218.71,392.55,59.981,1456855203,"201051344000576","219011344069620",35.72,2.00,0,369.40,438.23,138.8,132.1,0.632,325896.0,325896.0,19571,0,0,0,L,1122011218,0,124.49,124.27,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456855244,209076.00
03/01/2016 13:00,2,5.535,ACTIVE,214.41,371.21,59.975,1456855203,"274151322000087","219011344069620",30.69,24.30,0,331.53,398.86,172.2,164.2,0.632,569402.5,569402.5,13409,0,0,0,L,1151911521,0,122.91,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456855245,209077.00
03/01/2016 13:15,2,7.471,ACTIVE,220.97,381.42,59.965,1456856103,"201051344000645","219011344069620",33.62,5.00,0,340.55,450.56,253.7,242.9,1.092,325717.9,325717.9,19724,0,0,0,L,1122011218,0,125.62,125.62,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456856104,209078.00
03/01/2016 13:15,2,8.014,ACTIVE,215.32,359.48,59.970,1456856103,"274151322000085","219011344069620",29.22,19.00,0,334.84,407.87,237.0,226.8,0.902,597241.6,597241.6,13378,0,0,0,L,1151911521,0,123.59,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456856105,209079.00
03/01/2016 13:15,2,7.762,ACTIVE,220.06,373.01,59.970,1456856103,"201051344000633","219011344069620",31.77,7.70,0,339.34,448.45,249.4,238.8,1.145,317376.2,317376.2,20134,0,0,0,L,1122011218,0,125.40,125.40,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456856106,209080.00
03/01/2016 13:15,2,7.738,ACTIVE,221.42,376.31,59.970,1456856103,"201051344000469","219011344069620",32.30,3.00,0,340.55,451.76,253.2,242.4,1.145,318107.2,318107.2,20123,0,0,0,L,1122011218,0,125.17,125.85,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456856107,209081.00
03/01/2016 13:15,2,7.650,ACTIVE,217.35,369.10,59.959,1456856103,"201051344000646","219011344069620",31.21,11.00,0,334.24,445.15,241.5,231.1,1.131,323309.2,323309.2,24656,0,0,0,L,1122011218,0,125.17,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456856108,209082.00
03/01/2016 13:15,2,7.859,ACTIVE,215.54,372.71,59.949,1456856103,"274151322000052","219011344069620",30.59,21.80,0,333.63,423.50,243.2,232.8,0.941,604926.1,604926.1,13591,0,0,0,L,1151911521,0,122.68,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456856109,209083.00
03/01/2016 13:15,2,7.539,ACTIVE,218.71,368.50,59.965,1456856103,"201051344000585","219011344069620",31.31,9.30,0,335.44,446.05,238.9,228.7,1.087,328418.9,328418.9,24662,0,0,0,L,1122011218,0,125.17,124.49,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456856110,209084.00
03/01/2016 13:15,2,7.422,ACTIVE,216.90,366.70,59.975,1456856103,"201051344001230","219011344069620",31.27,11.30,0,335.44,446.35,235.0,224.9,1.065,327136.6,327136.6,24444,0,0,0,L,1122011218,0,124.72,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456856110,209085.00
03/01/2016 13:15,2,7.273,ACTIVE,218.71,367.60,59.959,1456856103,"201051344000582","219011344069620",31.19,7.70,0,334.84,443.94,229.6,219.7,1.003,320724.6,320724.6,24639,0,0,0,L,1122011218,0,125.40,124.27,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456856111,209086.00
03/01/2016 13:15,2,7.020,ACTIVE,217.13,366.40,59.959,1456856103,"201051344000955","219011344069620",31.05,11.30,0,335.14,444.54,220.4,210.9,1.025,331509.0,331509.0,24575,0,0,0,L,1122011218,0,124.49,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456856112,209087.00
03/01/2016 13:15,2,0.275,ALERT,214.64,501.05,59.954,1456856103,"274151322000094","219011344069620",48.51,9.70,0,302.07,523.90,13.3,10.9,0.062,485605.1,485605.1,14124,0,0,0,L,1151911521,0,122.46,124.04,0001,7,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456856114,209088.00
03/01/2016 13:15,2,6.311,ACTIVE,219.84,368.20,59.975,1456856103,"201051344000579","219011344069620",31.45,10.00,0,340.55,445.75,200.9,192.0,0.941,332243.0,332243.0,161,0,0,0,L,1122011218,0,124.94,124.72,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456856115,209089.00
03/01/2016 13:15,2,6.373,ACTIVE,216.22,363.09,59.959,1456856103,"201051344000890","219011344069620",31.15,12.70,0,335.14,446.95,200.9,192.0,0.906,328805.8,328805.8,24596,0,0,0,L,1122011218,0,124.49,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456856116,209090.00
03/01/2016 13:15,2,6.357,ACTIVE,216.90,362.19,59.970,1456856103,"201051344000438","219011344069620",31.17,11.00,0,334.54,443.04,200.5,191.6,0.928,331003.3,331003.3,24590,0,0,0,L,1122011218,0,124.94,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456856117,209091.00
03/01/2016 13:15,2,6.309,ACTIVE,216.67,363.69,59.970,1456856103,"201051344000417","219011344069620",30.99,12.70,0,335.14,440.64,197.9,189.1,0.932,324818.4,324818.4,24747,0,0,0,L,1122011218,0,124.49,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456856118,209092.00
03/01/2016 13:15,2,6.377,ACTIVE,214.19,376.31,59.965,1456856103,"274151322000083","219011344069620",30.75,22.80,0,333.33,422.30,198.6,189.7,0.791,599047.8,599047.8,13631,0,0,0,L,1151911521,0,122.23,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456856119,209093.00
03/01/2016 13:15,2,6.779,ACTIVE,215.32,375.11,59.965,1456856103,"274151322000076","219011344069620",31.41,21.80,0,335.14,431.32,215.4,206.0,0.835,637505.9,637505.9,13634,0,0,0,L,1151911521,0,122.91,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456856119,209094.00
03/01/2016 13:15,2,6.564,ACTIVE,218.71,367.90,59.965,1456856103,"201051344000868","219011344069620",32.12,3.30,0,338.74,456.57,213.7,204.3,0.955,317132.4,317132.4,19858,0,0,0,L,1122011218,0,124.27,124.72,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456856120,209095.00
03/01/2016 13:15,2,6.789,ACTIVE,214.19,356.18,59.965,1456856103,"274151322000095","219011344069620",31.11,22.50,0,333.63,430.42,213.7,204.4,0.795,630763.8,630763.8,13520,0,0,0,L,1151911521,0,122.91,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456856121,209096.00
03/01/2016 13:15,2,7.000,ACTIVE,220.29,371.21,60.002,1456856103,"201051344000988","219011344069620",31.71,6.30,0,338.74,449.65,224.9,215.1,1.012,315338.5,315338.5,20135,0,0,0,L,1122011218,0,124.94,125.40,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456856122,209097.00
03/01/2016 13:15,2,6.873,ACTIVE,217.80,363.99,59.965,1456856103,"201051344001025","219011344069620",31.37,11.30,0,334.54,445.15,218.4,208.9,1.003,328441.7,328441.7,24650,0,0,0,L,1122011218,0,124.72,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456856123,209098.00
03/01/2016 13:15,2,6.752,ACTIVE,219.84,371.51,59.965,1456856103,"201051344000458","219011344069620",31.89,6.30,0,341.45,450.26,217.9,208.4,1.003,325636.9,325636.9,20043,0,0,0,L,1122011218,0,125.17,124.94,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456856124,209099.00
03/01/2016 13:15,2,4.904,ACTIVE,220.52,390.74,59.928,1456856103,"201051344000853","219011344069620",35.21,3.30,0,365.49,451.16,174.9,166.9,0.795,323306.3,323306.3,19665,0,0,0,L,1122011218,0,125.40,125.40,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456856125,209100.00
03/01/2016 13:15,2,6.756,ACTIVE,216.45,363.09,59.965,1456856103,"201051344000685","219011344069620",31.13,10.00,0,335.14,443.94,213.0,203.6,0.986,330736.7,330736.7,24467,0,0,0,L,1122011218,0,125.17,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456856126,209101.00
03/01/2016 13:15,2,6.633,ACTIVE,217.58,363.09,59.965,1456856103,"201051344000917","219011344069620",31.17,10.00,0,334.24,443.04,209.3,200.1,0.963,328052.3,328052.3,24463,0,0,0,L,1122011218,0,124.94,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456856127,209102.00
03/01/2016 13:15,2,6.576,ACTIVE,216.45,362.49,59.975,1456856103,"201051344001145","219011344069620",31.17,10.00,0,334.54,444.54,207.6,198.4,0.963,333155.6,333155.6,24324,0,0,0,L,1122011218,0,124.27,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456856128,209103.00
03/01/2016 13:15,2,6.332,ACTIVE,217.58,363.39,59.965,1456856103,"201051344000651","219011344069620",31.23,9.00,0,335.14,444.54,200.1,191.2,0.906,324895.4,324895.4,24694,0,0,0,L,1122011218,0,125.17,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456856129,209104.00
03/01/2016 13:15,2,6.191,ACTIVE,214.41,373.31,59.928,1456856103,"274151322000088","219011344069620",29.52,18.00,0,333.33,409.98,185.1,176.7,0.698,581676.8,581676.8,13330,0,0,0,L,1151911521,0,123.36,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456856130,209105.00
03/01/2016 13:15,2,0.275,ALERT,215.32,500.15,59.938,1456856103,"274151322000068","219011344069620",48.19,11.70,0,302.07,521.79,13.7,11.3,0.066,485653.9,485653.9,14299,0,0,0,L,1151911521,0,123.14,124.04,0001,10,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456856132,209106.00
03/01/2016 13:15,2,5.742,ACTIVE,216.45,359.48,59.970,1456856103,"201051344001135","219011344069620",31.25,10.30,0,334.54,445.45,181.7,173.5,0.840,321560.9,321560.9,24661,0,0,0,L,1122011218,0,124.27,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456856132,209107.00
03/01/2016 13:15,2,5.832,ACTIVE,217.13,363.39,59.965,1456856103,"201051344000594","219011344069620",31.49,11.30,0,335.14,448.75,186.1,177.7,0.840,327894.7,327894.7,20074,0,0,0,L,1122011218,0,123.59,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456856133,209108.00
03/01/2016 13:15,2,5.699,ACTIVE,216.90,362.19,59.965,1456856103,"201051344001203","219011344069620",31.59,10.00,0,335.74,447.85,182.3,174.0,0.840,327727.7,327727.7,24641,0,0,0,L,1122011218,0,124.94,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456856134,209109.00
03/01/2016 13:15,2,5.566,ACTIVE,214.19,349.56,59.965,1456856103,"274151322000054","219011344069620",29.76,21.30,0,333.33,413.29,167.8,160.1,0.632,594362.5,594362.5,13360,0,0,0,L,1151911521,0,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456856135,209110.00
03/01/2016 13:15,2,5.346,ACTIVE,217.58,362.19,59.965,1456856103,"201051344000867","219011344069620",31.81,7.00,0,338.44,450.26,172.2,164.2,0.773,316402.2,316402.2,20100,0,0,0,L,1122011218,0,124.27,123.81,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456856136,209111.00
03/01/2016 13:15,2,5.244,ACTIVE,216.22,359.48,59.965,1456856103,"201051344001093","219011344069620",31.75,9.30,0,335.44,447.55,168.4,160.7,0.760,326513.9,326513.9,24521,0,0,0,L,1122011218,0,124.27,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456856138,209112.00
03/01/2016 13:15,2,1.742,ACTIVE,217.80,401.56,60.002,1456856103,"201051344000900","219011344069620",36.42,-0.50,0,369.10,441.54,64.3,60.2,0.508,331799.9,331799.9,19510,0,0,0,L,1122011218,0,124.04,123.81,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456856139,209113.00
03/01/2016 13:15,2,5.266,ACTIVE,217.80,363.09,59.965,1456856103,"201051344000648","219011344069620",31.67,3.30,0,340.25,451.16,168.8,161.0,0.765,324862.0,324862.0,19781,0,0,0,L,1122011218,0,123.59,124.27,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456856139,209114.00
03/01/2016 13:15,2,3.059,ACTIVE,218.03,387.74,59.965,1456856103,"201051344000569","219011344069620",35.42,3.70,0,365.19,442.44,109.9,104.2,0.495,332918.4,332918.4,19454,0,0,0,L,1122011218,0,123.81,124.27,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456856140,209115.00
03/01/2016 13:15,2,5.164,ACTIVE,218.03,362.79,59.954,1456856103,"201051344000983","219011344069620",32.08,5.00,0,339.95,454.16,167.7,160.0,0.787,325300.7,325300.7,19899,0,0,0,L,1122011218,0,124.27,123.81,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456856141,209116.00
03/01/2016 13:15,2,5.148,ACTIVE,218.26,363.69,59.959,1456856103,"201051344001158","219011344069620",31.53,7.00,0,340.25,446.95,164.3,156.7,0.769,321227.3,321227.3,20115,0,0,0,L,1122011218,0,124.04,124.04,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456856142,209117.00
03/01/2016 13:15,2,4.119,ACTIVE,218.26,379.32,59.965,1456856103,"201051344000576","219011344069620",34.15,2.50,0,360.69,449.05,142.6,135.7,0.636,325934.3,325934.3,19572,0,0,0,L,1122011218,0,124.27,124.04,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456856143,209118.00
03/01/2016 13:15,2,4.916,ACTIVE,213.74,349.56,59.959,1456856103,"274151322000087","219011344069620",30.00,28.80,0,330.63,410.28,149.2,142.1,0.561,569446.0,569446.0,13410,0,0,0,L,1151911521,0,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456856144,209119.00
03/01/2016 13:30,2,4.396,ACTIVE,217.58,360.69,60.007,1456857003,"201051344000645","219011344069620",32.26,4.00,0,340.55,449.35,143.5,136.6,0.632,325759.7,325759.7,19725,0,0,0,L,1122011218,0,124.27,123.81,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857004,209120.00
03/01/2016 13:30,2,4.146,ACTIVE,213.96,348.06,60.007,1456857003,"274151322000085","219011344069620",30.32,18.70,0,333.93,407.57,127.4,121.0,0.482,597278.9,597278.9,13379,0,0,0,L,1151911521,0,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857005,209121.00
03/01/2016 13:30,2,4.301,ACTIVE,217.13,360.08,59.975,1456857003,"201051344000633","219011344069620",32.07,7.30,0,338.74,446.65,139.7,132.9,0.654,317417.1,317417.1,20135,0,0,0,L,1122011218,0,124.04,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857006,209122.00
03/01/2016 13:30,2,4.354,ACTIVE,217.58,360.69,59.965,1456857003,"201051344000469","219011344069620",31.95,1.50,0,338.74,449.35,140.9,134.1,0.654,318148.6,318148.6,20124,0,0,0,L,1122011218,0,123.59,124.04,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857007,209123.00
03/01/2016 13:30,2,4.186,ACTIVE,215.09,357.98,59.975,1456857003,"201051344000646","219011344069620",31.87,10.00,0,333.33,443.34,135.1,128.4,0.641,323349.0,323349.0,24657,0,0,0,L,1122011218,0,123.59,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857008,209124.00
03/01/2016 13:30,2,4.141,ACTIVE,213.74,353.47,59.996,1456857003,"274151322000052","219011344069620",31.45,20.30,0,333.33,420.80,131.8,125.3,0.517,604964.9,604964.9,13592,0,0,0,L,1151911521,0,121.78,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857009,209125.00
03/01/2016 13:30,2,4.238,ACTIVE,216.00,357.68,59.981,1456857003,"201051344000585","219011344069620",31.93,9.30,0,336.34,444.85,137.0,130.3,0.628,328459.5,328459.5,24663,0,0,0,L,1122011218,0,123.36,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857010,209126.00
03/01/2016 13:30,2,4.090,ACTIVE,214.87,356.78,59.981,1456857003,"201051344001230","219011344069620",31.83,10.30,0,332.73,446.65,131.8,125.3,0.601,327176.0,327176.0,24445,0,0,0,L,1122011218,0,123.59,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857011,209127.00
03/01/2016 13:30,2,4.172,ACTIVE,216.00,356.18,59.981,1456857003,"201051344000582","219011344069620",31.67,7.70,0,335.74,443.34,133.8,127.2,0.601,320764.5,320764.5,24640,0,0,0,L,1122011218,0,123.81,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857012,209128.00
03/01/2016 13:30,2,4.135,ACTIVE,214.87,360.08,59.986,1456857003,"201051344000955","219011344069620",32.12,10.70,0,333.03,442.44,134.5,127.9,0.628,331549.0,331549.0,24576,0,0,0,L,1122011218,0,123.14,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857012,209129.00
03/01/2016 13:30,2,0.275,ALERT,213.74,501.35,59.975,1456857003,"274151322000094","219011344069620",48.37,10.30,0,301.77,522.69,13.4,11.0,0.071,485612.5,485612.5,14126,0,0,0,L,1151911521,0,122.01,123.36,0001,8,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857014,209130.00
03/01/2016 13:30,2,4.164,ACTIVE,217.35,359.18,59.986,1456857003,"201051344000579","219011344069620",32.20,9.70,0,339.65,444.24,135.8,129.1,0.636,332283.6,332283.6,162,0,0,0,L,1122011218,0,123.81,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857015,209131.00
03/01/2016 13:30,2,4.148,ACTIVE,214.64,356.78,59.996,1456857003,"201051344000890","219011344069620",31.83,12.00,0,333.93,444.54,133.8,127.2,0.605,328845.9,328845.9,24597,0,0,0,L,1122011218,0,123.36,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857016,209132.00
03/01/2016 13:30,2,4.086,ACTIVE,215.09,359.48,59.944,1456857003,"201051344000438","219011344069620",32.16,9.70,0,335.74,442.14,132.9,126.4,0.619,331043.2,331043.2,24591,0,0,0,L,1122011218,0,123.81,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857017,209133.00
03/01/2016 13:30,2,4.092,ACTIVE,215.32,355.28,59.986,1456857003,"201051344000417","219011344069620",31.57,12.00,0,335.44,439.74,130.8,124.3,0.619,324857.8,324857.8,24748,0,0,0,L,1122011218,0,123.36,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857018,209134.00
03/01/2016 13:30,2,4.037,ACTIVE,213.51,360.69,59.965,1456857003,"274151322000083","219011344069620",31.29,21.00,0,333.03,420.50,127.9,121.5,0.504,599086.4,599086.4,13632,0,0,0,L,1151911521,0,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857019,209135.00
03/01/2016 13:30,2,4.250,ACTIVE,214.41,351.67,59.996,1456857003,"274151322000076","219011344069620",31.87,21.00,0,336.04,430.42,137.1,130.4,0.544,637546.9,637546.9,13635,0,0,0,L,1151911521,0,122.46,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857020,209136.00
03/01/2016 13:30,2,4.154,ACTIVE,216.45,362.19,59.981,1456857003,"201051344000868","219011344069620",32.30,1.50,0,338.14,453.26,136.0,129.3,0.601,317173.6,317173.6,19859,0,0,0,L,1122011218,0,123.36,123.59,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857021,209137.00
03/01/2016 13:30,2,4.227,ACTIVE,213.51,358.88,59.933,1456857003,"274151322000095","219011344069620",31.77,21.30,0,333.33,429.52,136.0,129.3,0.513,630804.8,630804.8,13521,0,0,0,L,1151911521,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857021,209138.00
03/01/2016 13:30,2,4.188,ACTIVE,217.35,360.38,59.970,1456857003,"201051344000988","219011344069620",31.91,4.50,0,337.84,449.65,135.2,128.6,0.619,315379.7,315379.7,20136,0,0,0,L,1122011218,0,123.81,123.81,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857022,209139.00
03/01/2016 13:30,2,4.107,ACTIVE,215.54,356.78,60.012,1456857003,"201051344001025","219011344069620",31.83,10.70,0,337.24,445.15,132.4,125.9,0.601,328482.0,328482.0,24651,0,0,0,L,1122011218,0,123.36,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857023,209140.00
03/01/2016 13:30,2,4.164,ACTIVE,217.13,358.88,60.007,1456857003,"201051344000458","219011344069620",32.12,6.00,0,339.04,448.45,135.5,128.8,0.641,325678.0,325678.0,20044,0,0,0,L,1122011218,0,124.04,123.59,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857024,209141.00
03/01/2016 13:30,2,3.014,ACTIVE,217.58,385.33,59.986,1456857003,"201051344000853","219011344069620",35.21,2.00,0,365.80,445.15,107.3,101.7,0.491,323339.4,323339.4,19666,0,0,0,L,1122011218,0,124.27,123.81,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857026,209142.00
03/01/2016 13:30,2,4.072,ACTIVE,214.87,354.37,59.991,1456857003,"201051344000685","219011344069620",31.49,8.50,0,336.94,441.84,129.8,123.4,0.623,330776.4,330776.4,24468,0,0,0,L,1122011218,0,123.81,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857027,209143.00
03/01/2016 13:30,2,3.961,ACTIVE,215.54,355.58,59.981,1456857003,"201051344000917","219011344069620",31.71,10.00,0,335.44,443.04,127.1,120.8,0.583,328091.7,328091.7,24464,0,0,0,L,1122011218,0,123.59,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857028,209144.00
03/01/2016 13:30,2,3.932,ACTIVE,215.09,356.48,59.991,1456857003,"201051344001145","219011344069620",31.89,8.50,0,336.34,443.64,126.9,120.6,0.588,333194.8,333194.8,24325,0,0,0,L,1122011218,0,123.36,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857028,209145.00
03/01/2016 13:30,2,4.080,ACTIVE,215.77,355.28,59.970,1456857003,"201051344000651","219011344069620",31.57,7.70,0,336.64,443.34,130.4,124.0,0.597,324935.4,324935.4,24695,0,0,0,L,1122011218,0,124.04,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857029,209146.00
03/01/2016 13:30,2,3.877,ACTIVE,213.51,351.67,59.991,1456857003,"274151322000088","219011344069620",30.08,18.00,0,333.03,407.57,118.0,112.0,0.442,581713.3,581713.3,13331,0,0,0,L,1151911521,0,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857030,209147.00
03/01/2016 13:30,2,0.281,ALERT,214.41,501.05,59.965,1456857003,"274151322000068","219011344069620",48.23,12.00,0,388.64,519.39,13.6,11.2,0.066,485657.0,485657.0,14301,0,0,0,L,1151911521,0,122.91,123.59,0001,10,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857032,209148.00
03/01/2016 13:30,2,3.977,ACTIVE,215.32,354.37,59.975,1456857003,"201051344001135","219011344069620",31.59,9.30,0,335.44,442.44,127.2,120.9,0.592,321600.3,321600.3,24662,0,0,0,L,1122011218,0,123.59,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857033,209149.00
03/01/2016 13:30,2,4.049,ACTIVE,215.77,359.18,59.981,1456857003,"201051344000594","219011344069620",32.03,10.30,0,336.64,448.15,131.4,124.9,0.597,327935.3,327935.3,20075,0,0,0,L,1122011218,0,123.14,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857034,209150.00
03/01/2016 13:30,2,3.984,ACTIVE,215.54,354.97,60.002,1456857003,"201051344001203","219011344069620",31.77,9.70,0,338.44,445.45,128.2,121.8,0.597,327767.7,327767.7,24642,0,0,0,L,1122011218,0,124.04,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857035,209151.00
03/01/2016 13:30,2,3.832,ACTIVE,213.74,353.77,59.981,1456857003,"274151322000054","219011344069620",30.69,19.30,0,332.73,409.98,119.1,113.0,0.451,594399.6,594399.6,13361,0,0,0,L,1151911521,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857036,209152.00
03/01/2016 13:30,2,4.025,ACTIVE,216.67,357.98,59.975,1456857003,"201051344000867","219011344069620",31.83,6.00,0,337.84,449.35,129.8,123.3,0.588,316442.6,316442.6,20101,0,0,0,L,1122011218,0,123.81,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857037,209153.00
03/01/2016 13:30,2,3.881,ACTIVE,215.54,356.78,59.970,1456857003,"201051344001093","219011344069620",31.95,8.50,0,338.14,446.95,125.6,119.3,0.561,326553.4,326553.4,24522,0,0,0,L,1122011218,0,123.59,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857037,209154.00
03/01/2016 13:30,2,1.328,ACTIVE,216.45,397.66,59.970,1456857003,"201051344000900","219011344069620",36.46,-1.50,0,340.25,440.04,49.0,45.4,0.389,331815.4,331815.4,19511,0,0,0,L,1122011218,0,123.59,123.36,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857038,209155.00
03/01/2016 13:30,2,4.025,ACTIVE,216.67,357.98,59.975,1456857003,"201051344000648","219011344069620",32.01,3.30,0,338.14,448.75,130.5,124.0,0.583,324902.6,324902.6,19782,0,0,0,L,1122011218,0,123.14,123.59,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857039,209156.00
03/01/2016 13:30,2,2.365,ACTIVE,216.90,389.24,59.949,1456857003,"201051344000569","219011344069620",35.90,3.70,0,374.21,442.44,86.0,81.1,0.389,332945.5,332945.5,19455,0,0,0,L,1122011218,0,123.36,123.81,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857040,209157.00
