ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/01/2016 13:30,2,3.920,ACTIVE,216.90,363.39,59.986,1456857003,"201051344000983","219011344069620",32.74,3.70,0,338.74,451.76,129.8,123.4,0.614,325341.4,325341.4,19900,0,0,0,L,1122011218,0,123.81,123.36,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857041,209158.00
03/01/2016 13:30,2,3.947,ACTIVE,217.13,358.28,59.970,1456857003,"201051344001158","219011344069620",31.97,5.00,0,338.74,446.65,127.9,121.5,0.592,321267.5,321267.5,20116,0,0,0,L,1122011218,0,123.81,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857042,209159.00
03/01/2016 13:30,2,3.221,ACTIVE,217.13,381.42,59.970,1456857003,"201051344000576","219011344069620",34.61,1.50,0,358.88,448.45,112.8,107.0,0.508,325970.0,325970.0,19573,0,0,0,L,1122011218,0,123.81,123.36,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857043,209160.00
03/01/2016 13:30,2,3.766,ACTIVE,213.74,357.68,59.949,1456857003,"274151322000087","219011344069620",30.36,26.00,0,333.93,406.67,115.8,109.8,0.438,569482.7,569482.7,13411,0,0,0,L,1151911521,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857044,209161.00
03/01/2016 13:45,2,5.869,ACTIVE,219.16,371.81,59.933,1456857903,"201051344000645","219011344069620",32.92,4.50,0,339.65,459.27,195.6,186.8,0.853,325797.2,325797.2,19726,0,0,0,L,1122011218,0,124.72,124.72,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857904,209162.00
03/01/2016 13:45,2,6.053,ACTIVE,214.19,373.61,59.965,1456857903,"274151322000085","219011344069620",30.00,18.30,0,333.63,419.60,183.8,175.4,0.698,597313.2,597313.2,13380,0,0,0,L,1151911521,0,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857905,209163.00
03/01/2016 13:45,2,5.736,ACTIVE,218.26,366.40,59.959,1456857903,"201051344000633","219011344069620",31.87,7.00,0,338.44,458.37,185.1,176.8,0.862,317454.0,317454.0,20136,0,0,0,L,1122011218,0,124.49,124.27,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857906,209164.00
03/01/2016 13:45,2,5.516,ACTIVE,218.71,366.10,59.981,1456857903,"201051344000469","219011344069620",31.99,1.50,0,337.84,459.57,178.5,170.3,0.813,318185.8,318185.8,20125,0,0,0,L,1122011218,0,124.04,124.72,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857907,209165.00
03/01/2016 13:45,2,5.654,ACTIVE,216.22,360.08,59.965,1456857903,"201051344000646","219011344069620",31.55,10.70,0,335.14,453.86,180.6,172.3,0.840,323385.0,323385.0,24658,0,0,0,L,1122011218,0,124.27,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857908,209166.00
03/01/2016 13:45,2,5.721,ACTIVE,214.19,367.00,59.965,1456857903,"274151322000052","219011344069620",31.03,21.00,0,333.63,432.52,179.8,171.6,0.703,605000.6,605000.6,13593,0,0,0,L,1151911521,0,122.23,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857909,209167.00
03/01/2016 13:45,2,5.242,ACTIVE,216.90,360.99,59.959,1456857903,"201051344000585","219011344069620",31.71,9.70,0,336.94,454.46,168.4,160.6,0.769,328496.1,328496.1,24664,0,0,0,L,1122011218,0,123.81,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857910,209168.00
03/01/2016 13:45,2,4.988,ACTIVE,215.54,360.69,59.965,1456857903,"201051344001230","219011344069620",31.93,10.00,0,336.34,455.97,161.3,153.8,0.725,327211.5,327211.5,24446,0,0,0,L,1122011218,0,124.04,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857911,209169.00
03/01/2016 13:45,2,5.045,ACTIVE,216.90,359.48,59.965,1456857903,"201051344000582","219011344069620",31.65,9.00,0,336.04,452.96,161.7,154.1,0.716,320800.6,320800.6,24641,0,0,0,L,1122011218,0,124.27,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857912,209170.00
03/01/2016 13:45,2,5.055,ACTIVE,215.54,357.98,59.965,1456857903,"201051344000955","219011344069620",31.53,11.70,0,335.74,454.46,161.3,153.8,0.756,331585.3,331585.3,24577,0,0,0,L,1122011218,0,123.36,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857913,209171.00
03/01/2016 13:45,2,0.277,ALERT,213.96,500.45,59.959,1456857903,"274151322000094","219011344069620",48.29,10.00,0,392.85,520.89,13.2,10.9,0.062,485615.6,485615.6,14128,0,0,0,L,1151911521,0,122.23,123.59,0001,7,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857914,209172.00
03/01/2016 13:45,2,4.906,ACTIVE,218.26,362.19,59.959,1456857903,"201051344000579","219011344069620",31.59,9.30,0,339.65,454.76,157.0,149.6,0.738,332320.4,332320.4,163,0,0,0,L,1122011218,0,124.27,124.04,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857915,209173.00
03/01/2016 13:45,2,4.867,ACTIVE,215.54,357.38,59.981,1456857903,"201051344000890","219011344069620",31.71,12.00,0,336.64,458.07,156.2,148.8,0.707,328882.4,328882.4,24598,0,0,0,L,1122011218,0,123.81,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857916,209174.00
03/01/2016 13:45,2,4.820,ACTIVE,216.00,359.48,59.959,1456857903,"201051344000438","219011344069620",31.77,10.30,0,336.04,452.66,155.1,147.8,0.720,331079.6,331079.6,24592,0,0,0,L,1122011218,0,124.04,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857917,209175.00
03/01/2016 13:45,2,4.719,ACTIVE,216.00,358.58,59.949,1456857903,"201051344000417","219011344069620",31.37,12.30,0,334.84,450.56,149.7,142.5,0.712,324893.8,324893.8,24749,0,0,0,L,1122011218,0,123.59,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857918,209176.00
03/01/2016 13:45,2,4.752,ACTIVE,213.51,356.48,59.970,1456857903,"274151322000083","219011344069620",31.11,21.30,0,333.33,430.12,149.7,142.6,0.597,599122.2,599122.2,13633,0,0,0,L,1151911521,0,122.23,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857919,209177.00
03/01/2016 13:45,2,4.910,ACTIVE,214.41,362.49,59.965,1456857903,"274151322000076","219011344069620",31.75,21.00,0,336.04,441.54,157.8,150.4,0.623,637584.8,637584.8,13636,0,0,0,L,1151911521,0,122.68,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857920,209178.00
03/01/2016 13:45,2,4.715,ACTIVE,216.90,361.59,59.965,1456857903,"201051344000868","219011344069620",32.01,2.50,0,337.84,461.98,152.9,145.6,0.672,317210.9,317210.9,19860,0,0,0,L,1122011218,0,123.59,124.04,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857921,209179.00
03/01/2016 13:45,2,4.867,ACTIVE,213.51,350.77,59.959,1456857903,"274151322000095","219011344069620",31.47,21.80,0,333.93,436.43,155.1,147.7,0.588,630842.6,630842.6,13522,0,0,0,L,1151911521,0,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857921,209180.00
03/01/2016 13:45,2,4.717,ACTIVE,217.80,363.39,59.986,1456857903,"201051344000988","219011344069620",31.69,5.00,0,338.44,457.17,151.3,144.1,0.694,315416.9,315416.9,20137,0,0,0,L,1122011218,0,123.81,124.27,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857922,209181.00
03/01/2016 13:45,2,4.646,ACTIVE,216.00,356.78,59.954,1456857903,"201051344001025","219011344069620",31.43,11.00,0,336.64,451.46,147.8,140.7,0.667,328518.7,328518.7,24652,0,0,0,L,1122011218,0,123.59,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857923,209182.00
03/01/2016 13:45,2,4.676,ACTIVE,217.80,360.69,59.959,1456857903,"201051344000458","219011344069620",31.91,6.30,0,339.65,458.07,151.1,143.9,0.720,325715.5,325715.5,20045,0,0,0,L,1122011218,0,124.27,124.04,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857925,209183.00
03/01/2016 13:45,2,3.434,ACTIVE,218.26,384.43,59.944,1456857903,"201051344000853","219011344069620",34.93,3.70,0,364.29,459.57,121.4,115.2,0.557,323370.4,323370.4,19667,0,0,0,L,1122011218,0,124.49,124.27,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857926,209184.00
03/01/2016 13:45,2,4.523,ACTIVE,215.32,357.08,59.965,1456857903,"201051344000685","219011344069620",31.47,9.30,0,336.04,454.16,144.1,137.2,0.689,330812.9,330812.9,24469,0,0,0,L,1122011218,0,124.27,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857927,209185.00
03/01/2016 13:45,2,4.420,ACTIVE,216.22,357.68,59.986,1456857903,"201051344000917","219011344069620",31.51,10.70,0,335.74,452.66,141.1,134.3,0.628,328127.6,328127.6,24465,0,0,0,L,1122011218,0,123.81,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857928,209186.00
03/01/2016 13:45,2,4.361,ACTIVE,215.32,356.48,59.959,1456857903,"201051344001145","219011344069620",31.69,8.50,0,336.04,459.57,140.0,133.2,0.650,333230.7,333230.7,24326,0,0,0,L,1122011218,0,123.59,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857929,209187.00
03/01/2016 13:45,2,4.566,ACTIVE,216.22,357.38,60.007,1456857903,"201051344000651","219011344069620",31.09,8.00,0,337.24,452.66,143.8,136.9,0.663,324972.1,324972.1,24696,0,0,0,L,1122011218,0,124.49,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857930,209188.00
03/01/2016 13:45,2,4.326,ACTIVE,213.51,360.38,59.975,1456857903,"274151322000088","219011344069620",29.98,17.80,0,332.73,420.80,131.4,124.9,0.486,581747.7,581747.7,13332,0,0,0,L,1151911521,0,123.14,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857931,209189.00
03/01/2016 13:45,2,0.281,ALERT,214.41,499.25,59.959,1456857903,"274151322000068","219011344069620",48.11,11.30,0,389.54,520.29,13.6,11.2,0.066,485660.2,485660.2,14303,0,0,0,L,1151911521,0,122.91,123.59,0001,9,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857933,209190.00
03/01/2016 13:45,2,4.400,ACTIVE,215.77,355.28,59.981,1456857903,"201051344001135","219011344069620",31.41,10.30,0,333.93,453.56,140.0,133.2,0.645,321636.5,321636.5,24663,0,0,0,L,1122011218,0,123.81,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857933,209191.00
03/01/2016 13:45,2,4.545,ACTIVE,216.22,358.88,59.975,1456857903,"201051344000594","219011344069620",31.53,11.00,0,335.44,455.67,145.1,138.2,0.658,327972.4,327972.4,20076,0,0,0,L,1122011218,0,123.36,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857934,209192.00
03/01/2016 13:45,2,4.414,ACTIVE,216.22,356.48,60.002,1456857903,"201051344001203","219011344069620",31.67,10.00,0,337.54,453.86,141.7,134.9,0.654,327804.2,327804.2,24643,0,0,0,L,1122011218,0,124.27,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857935,209193.00
03/01/2016 13:45,2,4.289,ACTIVE,213.51,364.59,59.975,1456857903,"274151322000054","219011344069620",30.34,19.50,0,332.43,423.20,131.7,125.2,0.495,594434.5,594434.5,13362,0,0,0,L,1151911521,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857936,209194.00
03/01/2016 13:45,2,4.410,ACTIVE,216.90,359.78,59.970,1456857903,"201051344000867","219011344069620",32.05,5.00,0,337.24,459.57,143.2,136.3,0.654,316479.6,316479.6,20102,0,0,0,L,1122011218,0,123.59,123.36,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857937,209195.00
03/01/2016 13:45,2,4.316,ACTIVE,216.00,356.18,60.007,1456857903,"201051344001093","219011344069620",31.65,9.00,0,336.94,454.46,138.3,131.5,0.623,326589.5,326589.5,24523,0,0,0,L,1122011218,0,123.81,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857938,209196.00
03/01/2016 13:45,2,1.498,ACTIVE,216.90,399.76,59.975,1456857903,"201051344000900","219011344069620",36.28,-1.00,0,340.85,440.34,54.9,51.1,0.446,331830.5,331830.5,19512,0,0,0,L,1122011218,0,123.81,123.59,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857939,209197.00
03/01/2016 13:45,2,4.473,ACTIVE,217.13,359.48,59.975,1456857903,"201051344000648","219011344069620",31.89,3.70,0,339.65,460.17,144.5,137.5,0.645,324939.9,324939.9,19783,0,0,0,L,1122011218,0,123.14,124.04,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857940,209198.00
03/01/2016 13:45,2,2.693,ACTIVE,217.35,388.94,59.970,1456857903,"201051344000569","219011344069620",35.70,4.00,0,365.19,455.67,97.5,92.1,0.438,332972.2,332972.2,19456,0,0,0,L,1122011218,0,123.59,124.04,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857941,209199.00
03/01/2016 13:45,2,4.432,ACTIVE,217.35,362.79,59.996,1456857903,"201051344000983","219011344069620",32.18,3.70,0,339.65,461.98,144.5,137.5,0.681,325378.8,325378.8,19901,0,0,0,L,1122011218,0,123.81,123.59,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857942,209200.00
03/01/2016 13:45,2,4.434,ACTIVE,218.03,360.08,59.981,1456857903,"201051344001158","219011344069620",31.51,6.00,0,338.44,457.17,141.5,134.6,0.654,321304.3,321304.3,20117,0,0,0,L,1122011218,0,124.04,123.81,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857943,209201.00
03/01/2016 13:45,2,3.715,ACTIVE,217.58,377.52,59.970,1456857903,"201051344000576","219011344069620",34.15,2.00,0,356.78,458.97,128.6,122.2,0.575,326003.3,326003.3,19574,0,0,0,L,1122011218,0,124.04,123.59,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857944,209202.00
03/01/2016 13:45,2,4.246,ACTIVE,213.74,353.77,59.965,1456857903,"274151322000087","219011344069620",29.86,26.00,0,330.03,422.00,128.4,122.0,0.477,569517.2,569517.2,13412,0,0,0,L,1151911521,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456857945,209203.00
03/01/2016 14:00,2,6.463,ACTIVE,221.42,399.76,59.959,1456858804,"201051344000645","219011344069620",36.08,6.30,0,339.95,462.58,235.5,225.4,1.039,325842.4,325842.4,19727,0,0,0,L,1122011218,0,126.07,125.62,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456858805,209204.00
03/01/2016 14:00,2,7.865,ACTIVE,215.77,384.13,59.959,1456858804,"274151322000085","219011344069620",32.05,21.50,0,331.23,421.10,256.0,245.2,0.972,597355.7,597355.7,13381,0,0,0,L,1151911521,0,124.04,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456858806,209205.00
03/01/2016 14:00,2,6.436,ACTIVE,220.52,396.45,59.965,1456858804,"201051344000633","219011344069620",35.66,9.00,0,338.14,461.98,232.0,222.0,1.087,317498.6,317498.6,20137,0,0,0,L,1122011218,0,125.62,125.40,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456858807,209206.00
03/01/2016 14:00,2,6.479,ACTIVE,221.64,403.97,59.975,1456858804,"201051344000469","219011344069620",36.16,3.70,0,339.34,462.28,237.2,227.1,1.061,318230.9,318230.9,20126,0,0,0,L,1122011218,0,125.40,126.07,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456858808,209207.00
03/01/2016 14:00,2,6.645,ALERT,218.03,391.34,59.959,1456858804,"201051344000646","219011344069620",35.05,12.00,0,306.28,529.01,235.6,225.5,1.061,323428.4,323428.4,24659,0,0,0,L,1122011218,0,125.40,123.81,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456858810,209208.00
03/01/2016 14:00,2,7.141,ALERT,215.54,380.82,59.922,1456858804,"274151322000052","219011344069620",34.31,21.80,0,302.98,522.99,250.6,239.9,0.986,605044.1,605044.1,13594,0,0,0,L,1151911521,0,122.91,124.72,0400,11,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456858811,209209.00
03/01/2016 14:00,2,6.713,ALERT,219.39,392.25,59.970,1456858804,"201051344000585","219011344069620",35.23,11.70,0,307.18,522.69,239.0,228.7,1.118,328540.4,328540.4,24665,0,0,0,L,1122011218,0,125.17,124.72,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456858813,209210.00
03/01/2016 14:00,2,6.621,ACTIVE,217.58,395.25,59.959,1456858804,"201051344001230","219011344069620",35.23,12.70,0,334.84,461.08,236.6,226.4,1.061,327255.0,327255.0,24447,0,0,0,L,1122011218,0,124.94,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456858814,209211.00
03/01/2016 14:00,2,6.711,ACTIVE,219.16,391.34,59.959,1456858804,"201051344000582","219011344069620",35.07,10.30,0,334.84,454.76,238.3,228.1,1.016,320844.6,320844.6,24642,0,0,0,L,1122011218,0,125.62,124.72,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456858815,209212.00
03/01/2016 14:00,2,6.742,ACTIVE,218.03,392.55,59.949,1456858804,"201051344000955","219011344069620",35.03,12.30,0,335.14,457.17,238.7,228.4,1.083,331629.4,331629.4,24578,0,0,0,L,1122011218,0,124.72,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456858816,209213.00
03/01/2016 14:00,2,0.279,ALERT,215.54,501.65,59.965,1456858804,"274151322000094","219011344069620",48.62,10.30,0,398.86,525.70,13.8,11.4,0.066,485618.6,485618.6,14130,0,0,0,L,1151911521,0,122.91,124.49,0001,8,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456858818,209214.00
03/01/2016 14:00,2,6.734,ACTIVE,221.87,391.94,59.975,1456858804,"201051344000579","219011344069620",35.29,10.30,0,339.65,457.17,239.6,229.4,1.114,332365.3,332365.3,164,0,0,0,L,1122011218,0,126.07,125.40,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456858819,209215.00
03/01/2016 14:00,2,6.783,ACTIVE,217.80,391.94,59.954,1456858804,"201051344000890","219011344069620",34.97,13.30,0,334.24,456.87,240.2,229.9,1.109,328926.9,328926.9,24599,0,0,0,L,1122011218,0,125.17,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456858820,209216.00
03/01/2016 14:00,2,6.697,ALERT,218.48,391.34,59.949,1456858804,"201051344000438","219011344069620",35.07,12.30,0,307.18,522.69,237.0,226.9,1.118,331123.6,331123.6,24593,0,0,0,L,1122011218,0,125.40,124.04,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456858821,209217.00
03/01/2016 14:00,2,6.807,ACTIVE,218.26,388.04,59.981,1456858804,"201051344000417","219011344069620",34.69,14.30,0,334.84,453.56,238.8,228.5,1.131,324937.8,324937.8,24750,0,0,0,L,1122011218,0,124.94,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456858822,209218.00
03/01/2016 14:00,2,7.127,ACTIVE,215.09,395.85,59.975,1456858804,"274151322000083","219011344069620",34.21,24.30,0,333.63,435.83,245.8,235.3,0.968,599166.4,599166.4,13634,0,0,0,L,1151911521,0,122.91,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456858823,209219.00
03/01/2016 14:00,2,6.840,ACTIVE,216.22,392.85,59.949,1456858804,"274151322000076","219011344069620",35.17,22.80,0,334.24,441.24,244.4,234.0,0.977,637630.5,637630.5,13637,0,0,0,L,1151911521,0,123.59,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456858824,209220.00
03/01/2016 14:00,2,6.588,ACTIVE,220.29,401.26,59.965,1456858804,"201051344000868","219011344069620",36.00,4.00,0,337.54,463.18,240.1,229.8,1.074,317256.5,317256.5,19861,0,0,0,L,1122011218,0,125.17,125.40,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456858825,209221.00
03/01/2016 14:00,2,6.986,ACTIVE,215.09,385.93,59.959,1456858804,"274151322000095","219011344069620",34.95,23.00,0,333.63,440.04,241.1,230.8,0.888,630888.2,630888.2,13523,0,0,0,L,1151911521,0,123.59,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456858826,209222.00
03/01/2016 14:00,2,6.480,ACTIVE,221.42,400.06,59.970,1456858804,"201051344000988","219011344069620",35.82,7.00,0,338.14,460.47,234.7,224.6,1.092,315462.5,315462.5,20138,0,0,0,L,1122011218,0,125.62,125.62,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456858827,209223.00
03/01/2016 14:00,2,6.582,ACTIVE,218.93,389.24,59.922,1456858804,"201051344001025","219011344069620",35.19,13.00,0,335.14,455.97,233.4,223.3,1.056,328563.6,328563.6,24653,0,0,0,L,1122011218,0,125.17,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456858828,209224.00
03/01/2016 14:00,2,6.402,ACTIVE,221.42,399.76,59.975,1456858804,"201051344000458","219011344069620",36.04,7.70,0,339.65,463.48,232.6,222.6,1.096,325761.3,325761.3,20046,0,0,0,L,1122011218,0,125.85,125.62,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456858829,209225.00
03/01/2016 14:00,2,6.383,ACTIVE,222.10,403.37,59.959,1456858804,"201051344000853","219011344069620",36.30,5.50,0,355.88,463.18,234.1,224.0,1.061,323411.6,323411.6,19668,0,0,0,L,1122011218,0,126.53,125.85,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456858830,209226.00
03/01/2016 14:00,2,6.572,ACTIVE,217.58,390.44,59.959,1456858804,"201051344000685","219011344069620",35.01,11.30,0,334.54,455.67,232.9,222.9,1.158,330857.4,330857.4,24470,0,0,0,L,1122011218,0,125.40,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456858831,209227.00
03/01/2016 14:00,2,6.672,ACTIVE,219.16,392.55,59.965,1456858804,"201051344000917","219011344069620",35.13,11.30,0,335.74,454.76,237.5,227.3,1.078,328172.0,328172.0,24466,0,0,0,L,1122011218,0,125.40,124.72,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456858832,209228.00
03/01/2016 14:00,2,6.646,ACTIVE,217.58,391.94,59.965,1456858804,"201051344001145","219011344069620",35.03,10.70,0,335.44,461.98,234.4,224.4,1.096,333274.8,333274.8,24327,0,0,0,L,1122011218,0,124.72,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456858833,209229.00
03/01/2016 14:00,2,6.732,ACTIVE,219.39,388.94,59.965,1456858804,"201051344000651","219011344069620",34.91,11.70,0,336.04,452.66,237.6,227.4,1.012,325016.9,325016.9,24697,0,0,0,L,1122011218,0,126.07,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456858834,209230.00
03/01/2016 14:00,2,7.736,ALERT,215.54,382.33,59.959,1456858804,"274151322000088","219011344069620",32.26,21.50,0,302.68,528.70,252.8,242.1,0.941,581790.6,581790.6,13333,0,0,0,L,1151911521,0,123.59,124.04,0400,10,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456858835,209231.00
03/01/2016 14:00,2,0.287,ALERT,216.45,500.45,59.965,1456858804,"274151322000068","219011344069620",48.47,12.70,0,303.88,524.80,13.9,11.5,0.057,485663.3,485663.3,14305,0,0,0,L,1151911521,0,123.59,124.72,0001,11,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456858837,209232.00
03/01/2016 14:00,2,6.871,ACTIVE,218.93,389.84,59.965,1456858804,"201051344001135","219011344069620",34.79,12.70,0,335.44,456.27,241.8,231.5,1.052,321681.3,321681.3,24664,0,0,0,L,1122011218,0,125.40,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456858838,209233.00
03/01/2016 14:00,2,6.703,ACTIVE,219.39,394.35,59.938,1456858804,"201051344000594","219011344069620",35.27,13.30,0,336.04,459.57,240.7,230.4,1.092,328018.1,328018.1,20077,0,0,0,L,1122011218,0,124.94,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456858839,209234.00
03/01/2016 14:00,2,6.777,ALERT,219.39,391.04,59.959,1456858804,"201051344001203","219011344069620",35.11,12.00,0,306.88,520.59,240.3,230.0,1.096,327849.1,327849.1,24644,0,0,0,L,1122011218,0,126.07,124.27,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456858841,209235.00
03/01/2016 14:00,2,7.744,ALERT,215.54,386.83,59.965,1456858804,"274151322000054","219011344069620",32.36,23.00,0,302.98,525.40,253.9,243.1,0.959,594478.1,594478.1,13363,0,0,0,L,1151911521,0,123.36,124.27,0400,12,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456858843,209236.00
03/01/2016 14:00,2,6.613,ACTIVE,220.52,396.15,59.970,1456858804,"201051344000867","219011344069620",35.50,7.00,0,336.94,461.08,238.7,228.4,1.021,316525.2,316525.2,20103,0,0,0,L,1122011218,0,125.62,124.94,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456858844,209237.00
03/01/2016 14:00,2,6.633,ACTIVE,218.93,392.85,59.970,1456858804,"201051344001093","219011344069620",35.38,10.30,0,336.04,457.77,236.8,226.6,1.043,326634.4,326634.4,24524,0,0,0,L,1122011218,0,125.40,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456858844,209238.00
03/01/2016 14:00,2,4.225,ACTIVE,220.97,400.36,59.954,1456858804,"201051344000900","219011344069620",36.26,1.00,0,340.25,444.54,155.0,147.7,0.689,331852.4,331852.4,19513,0,0,0,L,1122011218,0,125.85,125.40,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456858845,209239.00
03/01/2016 14:00,2,6.664,ACTIVE,220.97,394.95,59.938,1456858804,"201051344000648","219011344069620",35.48,5.50,0,339.04,464.38,239.7,229.4,1.043,324986.0,324986.0,19784,0,0,0,L,1122011218,0,125.17,125.62,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456858846,209240.00
03/01/2016 14:00,2,7.180,ACTIVE,221.64,391.64,59.959,1456858804,"201051344000569","219011344069620",34.53,6.70,0,363.69,462.58,251.1,240.5,1.127,333010.2,333010.2,19457,0,0,0,L,1122011218,0,125.62,125.85,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456858847,209241.00
03/01/2016 14:00,2,6.664,ACTIVE,221.64,396.75,59.928,1456858804,"201051344000983","219011344069620",35.62,6.30,0,339.34,464.68,240.1,229.8,1.078,325425.0,325425.0,19902,0,0,0,L,1122011218,0,126.07,125.40,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456858848,209242.00
03/01/2016 14:00,2,6.689,ALERT,222.10,393.45,59.954,1456858804,"201051344001158","219011344069620",35.09,7.70,0,312.59,518.79,237.2,227.0,1.096,321349.6,321349.6,20118,0,0,0,L,1122011218,0,126.07,125.62,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456858850,209243.00
03/01/2016 14:00,2,6.766,ACTIVE,221.64,394.65,59.991,1456858804,"201051344000576","219011344069620",35.36,3.30,0,347.16,462.28,242.7,232.3,1.083,326047.1,326047.1,19575,0,0,0,L,1122011218,0,126.07,125.40,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456858851,209244.00
03/01/2016 14:00,2,7.883,ACTIVE,215.54,358.58,59.975,1456858804,"274151322000087","219011344069620",31.91,29.30,0,333.03,425.91,254.4,243.6,0.972,569561.3,569561.3,13413,0,0,0,L,1151911521,0,123.59,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456858852,209245.00
03/01/2016 14:15,2,4.066,ACTIVE,217.13,359.78,60.023,1456859703,"201051344000645","219011344069620",32.34,4.50,0,339.65,459.87,133.2,126.7,0.583,325888.8,325888.8,19728,0,0,0,L,1122011218,0,124.04,123.81,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456859704,209246.00
03/01/2016 14:15,2,3.916,ACTIVE,213.74,363.09,59.986,1456859703,"274151322000085","219011344069620",29.34,21.50,0,333.63,412.38,116.3,110.3,0.446,597401.3,597401.3,13382,0,0,0,L,1151911521,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456859705,209247.00
03/01/2016 14:15,2,3.996,ACTIVE,216.90,359.48,60.002,1456859703,"201051344000633","219011344069620",32.07,9.00,0,338.14,454.46,129.9,123.4,0.601,317544.8,317544.8,20138,0,0,0,L,1122011218,0,123.81,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456859706,209248.00
03/01/2016 14:15,2,4.068,ACTIVE,217.35,362.79,59.996,1456859703,"201051344000469","219011344069620",32.38,2.50,0,339.04,458.97,133.4,126.8,0.628,318277.6,318277.6,20127,0,0,0,L,1122011218,0,123.36,124.27,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456859707,209249.00
03/01/2016 14:15,2,3.990,ACTIVE,215.09,355.58,59.959,1456859703,"201051344000646","219011344069620",31.17,12.00,0,333.93,451.76,126.0,119.7,0.597,323474.5,323474.5,24661,0,0,0,L,1122011218,0,123.59,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456859708,209250.00
03/01/2016 14:15,2,3.883,ACTIVE,213.51,351.67,59.986,1456859703,"274151322000052","219011344069620",31.37,22.50,0,333.33,428.61,123.3,117.1,0.482,605090.8,605090.8,13596,0,0,0,L,1151911521,0,122.01,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456859709,209251.00
03/01/2016 14:15,2,4.074,ACTIVE,216.22,356.48,59.996,1456859703,"201051344000585","219011344069620",31.63,11.70,0,336.64,453.56,130.6,124.1,0.601,328586.9,328586.9,24667,0,0,0,L,1122011218,0,123.36,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456859710,209252.00
03/01/2016 14:15,2,3.887,ACTIVE,215.09,356.18,60.007,1456859703,"201051344001230","219011344069620",31.75,13.00,0,333.63,455.37,124.9,118.6,0.575,327300.4,327300.4,24448,0,0,0,L,1122011218,0,123.59,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456859711,209253.00
03/01/2016 14:15,2,3.977,ACTIVE,216.22,356.18,59.986,1456859703,"201051344000582","219011344069620",31.31,10.00,0,336.04,450.86,126.1,119.8,0.566,320890.4,320890.4,24643,0,0,0,L,1122011218,0,123.81,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456859712,209254.00
03/01/2016 14:15,2,3.902,ACTIVE,215.09,355.28,59.991,1456859703,"201051344000955","219011344069620",31.79,12.70,0,334.84,449.95,125.5,119.2,0.588,331675.5,331675.5,24579,0,0,0,L,1122011218,0,123.14,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456859712,209255.00
03/01/2016 14:15,2,0.264,ALERT,213.51,496.54,59.986,1456859703,"274151322000094","219011344069620",47.81,12.30,0,302.98,522.39,13.0,10.6,0.071,485625.6,485625.6,14132,0,0,0,L,1151911521,0,122.23,123.36,0001,10,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456859714,209256.00
03/01/2016 14:15,2,3.936,ACTIVE,217.35,355.88,59.986,1456859703,"201051344000579","219011344069620",31.85,10.70,0,339.34,451.76,126.9,120.6,0.592,332411.1,332411.1,165,0,0,0,L,1122011218,0,123.81,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456859715,209257.00
03/01/2016 14:15,2,3.898,ACTIVE,215.09,353.47,59.996,1456859703,"201051344000890","219011344069620",31.53,14.00,0,334.24,452.36,124.5,118.2,0.561,328972.8,328972.8,24600,0,0,0,L,1122011218,0,123.59,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456859716,209258.00
03/01/2016 14:15,2,3.848,ACTIVE,215.54,355.88,59.991,1456859703,"201051344000438","219011344069620",31.67,12.30,0,335.44,449.35,123.4,117.2,0.579,331169.3,331169.3,24595,0,0,0,L,1122011218,0,123.81,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456859717,209259.00
03/01/2016 14:15,2,3.873,ACTIVE,215.54,354.97,59.991,1456859703,"201051344000417","219011344069620",31.01,14.00,0,333.93,447.55,121.6,115.5,0.575,324983.4,324983.4,24751,0,0,0,L,1122011218,0,123.36,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456859718,209260.00
03/01/2016 14:15,2,3.799,ACTIVE,213.51,360.99,59.986,1456859703,"274151322000083","219011344069620",31.21,22.50,0,333.33,425.91,120.0,113.9,0.473,599212.6,599212.6,13635,0,0,0,L,1151911521,0,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456859719,209261.00
03/01/2016 14:15,2,4.023,ACTIVE,214.41,364.59,60.012,1456859703,"274151322000076","219011344069620",31.55,22.00,0,334.84,435.23,128.5,122.1,0.504,637677.8,637677.8,13638,0,0,0,L,1151911521,0,122.68,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456859720,209262.00
03/01/2016 14:15,2,3.975,ACTIVE,216.22,357.68,59.991,1456859703,"201051344000868","219011344069620",31.97,3.30,0,337.84,462.88,128.7,122.3,0.588,317302.4,317302.4,19862,0,0,0,L,1122011218,0,123.36,123.59,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456859721,209263.00
03/01/2016 14:15,2,4.021,ACTIVE,213.74,348.66,59.991,1456859703,"274151322000095","219011344069620",31.43,22.80,0,333.03,431.32,127.9,121.6,0.486,630935.4,630935.4,13524,0,0,0,L,1151911521,0,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456859722,209264.00
03/01/2016 14:15,2,3.934,ALERT,217.13,360.38,59.986,1456859703,"201051344000988","219011344069620",32.16,7.00,0,311.99,520.89,128.2,121.8,0.588,315508.0,315508.0,20139,0,0,0,L,1122011218,0,123.36,123.81,0400,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456859724,209265.00
03/01/2016 14:15,2,3.918,ACTIVE,215.54,354.07,59.991,1456859703,"201051344001025","219011344069620",31.63,12.70,0,335.44,453.86,125.5,119.2,0.579,328609.3,328609.3,24654,0,0,0,L,1122011218,0,123.36,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456859725,209266.00
03/01/2016 14:15,2,3.994,ACTIVE,216.90,363.09,59.991,1456859703,"201051344000458","219011344069620",32.54,7.00,0,339.65,457.47,131.7,125.1,0.632,325807.1,325807.1,20047,0,0,0,L,1122011218,0,123.81,123.59,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456859726,209267.00
03/01/2016 14:15,2,3.576,ACTIVE,217.80,377.22,59.991,1456859703,"201051344000853","219011344069620",34.09,5.00,0,349.56,459.27,123.6,117.4,0.566,323455.5,323455.5,19669,0,0,0,L,1122011218,0,124.27,124.04,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456859726,209268.00
03/01/2016 14:15,2,3.865,ACTIVE,215.09,356.18,59.970,1456859703,"201051344000685","219011344069620",31.69,11.30,0,335.74,447.85,124.0,117.8,0.597,330902.9,330902.9,24471,0,0,0,L,1122011218,0,124.04,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456859727,209269.00
03/01/2016 14:15,2,3.908,ACTIVE,216.00,354.67,59.949,1456859703,"201051344000917","219011344069620",31.61,12.30,0,336.34,451.46,125.1,118.9,0.575,328217.2,328217.2,24467,0,0,0,L,1122011218,0,123.59,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456859728,209270.00
03/01/2016 14:15,2,3.883,ACTIVE,215.32,354.07,59.986,1456859703,"201051344001145","219011344069620",31.61,11.30,0,333.63,452.66,124.3,118.0,0.575,333320.0,333320.0,24328,0,0,0,L,1122011218,0,123.36,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456859729,209271.00
03/01/2016 14:15,2,3.945,ACTIVE,216.22,355.88,59.991,1456859703,"201051344000651","219011344069620",31.47,10.30,0,336.64,449.65,125.7,119.4,0.566,325062.4,325062.4,24698,0,0,0,L,1122011218,0,124.27,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456859730,209272.00
03/01/2016 14:15,2,3.783,ACTIVE,213.29,353.47,59.965,1456859703,"274151322000088","219011344069620",29.50,21.00,0,333.03,412.98,113.0,107.2,0.429,581834.9,581834.9,13335,0,0,0,L,1151911521,0,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456859731,209273.00
03/01/2016 14:15,2,0.271,ALERT,214.41,496.84,59.996,1456859703,"274151322000068","219011344069620",47.79,14.00,0,304.18,525.40,13.4,11.1,0.062,485669.7,485669.7,14307,0,0,0,L,1151911521,0,123.14,123.36,0001,12,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456859733,209274.00
03/01/2016 14:15,2,3.701,ACTIVE,215.54,354.67,59.959,1456859703,"201051344001135","219011344069620",31.77,11.70,0,335.14,451.46,119.0,113.0,0.552,321726.7,321726.7,24665,0,0,0,L,1122011218,0,123.59,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456859734,209275.00
03/01/2016 14:15,2,3.816,ACTIVE,215.54,354.67,60.034,1456859703,"201051344000594","219011344069620",31.53,13.00,0,336.04,456.27,121.9,115.7,0.552,328063.4,328063.4,20078,0,0,0,L,1122011218,0,122.91,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456859735,209276.00
03/01/2016 14:15,2,3.701,ACTIVE,215.54,355.88,59.986,1456859703,"201051344001203","219011344069620",31.83,11.70,0,336.94,453.56,119.3,113.2,0.552,327894.4,327894.4,24646,0,0,0,L,1122011218,0,124.04,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456859736,209277.00
03/01/2016 14:15,2,3.625,ACTIVE,213.51,347.46,59.975,1456859703,"274151322000054","219011344069620",29.94,22.50,0,333.03,417.79,109.7,104.0,0.420,594522.4,594522.4,13365,0,0,0,L,1151911521,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456859737,209278.00
03/01/2016 14:15,2,3.686,ACTIVE,216.45,355.28,59.991,1456859703,"201051344000867","219011344069620",31.87,7.00,0,337.54,456.87,118.9,112.9,0.535,316570.1,316570.1,20104,0,0,0,L,1122011218,0,123.59,123.14,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456859738,209279.00
03/01/2016 14:15,2,3.531,ACTIVE,215.54,360.69,59.991,1456859703,"201051344001093","219011344069620",32.38,10.70,0,335.74,452.96,115.8,109.8,0.521,326679.1,326679.1,24525,0,0,0,L,1122011218,0,123.59,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456859739,209280.00
03/01/2016 14:15,2,1.619,ACTIVE,216.45,395.55,59.975,1456859703,"201051344000900","219011344069620",35.98,0.00,0,362.79,447.55,59.1,55.1,0.486,331877.7,331877.7,19514,0,0,0,L,1122011218,0,123.59,123.36,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456859740,209281.00
03/01/2016 14:15,2,3.668,ACTIVE,216.45,357.38,60.018,1456859703,"201051344000648","219011344069620",31.93,3.70,0,339.65,462.28,118.7,112.6,0.548,325031.0,325031.0,19785,0,0,0,L,1122011218,0,123.14,123.81,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456859741,209282.00
03/01/2016 14:15,2,2.783,ACTIVE,216.67,382.93,59.991,1456859703,"201051344000569","219011344069620",34.93,5.50,0,356.48,461.68,98.5,93.2,0.446,333051.2,333051.2,19458,0,0,0,L,1122011218,0,123.14,123.81,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456859742,209283.00
03/01/2016 14:15,2,3.590,ACTIVE,216.67,361.89,59.959,1456859703,"201051344000983","219011344069620",32.52,4.50,0,339.04,460.78,118.3,112.2,0.552,325470.2,325470.2,19903,0,0,0,L,1122011218,0,123.59,123.14,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456859743,209284.00
03/01/2016 14:15,2,3.570,ACTIVE,216.90,356.48,60.012,1456859703,"201051344001158","219011344069620",31.95,7.00,0,338.44,455.97,115.5,109.6,0.544,321394.3,321394.3,20120,0,0,0,L,1122011218,0,123.36,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456859744,209285.00
03/01/2016 14:15,2,3.398,ACTIVE,216.90,370.30,59.981,1456859703,"201051344000576","219011344069620",33.52,3.00,0,341.45,459.87,115.3,109.4,0.521,326091.3,326091.3,19576,0,0,0,L,1122011218,0,123.81,123.36,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456859745,209286.00
03/01/2016 14:15,2,3.438,ACTIVE,213.74,355.88,59.991,1456859703,"274151322000087","219011344069620",29.62,28.50,0,330.33,415.09,103.2,97.6,0.389,569604.9,569604.9,13414,0,0,0,L,1151911521,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456859745,209287.00
03/01/2016 14:30,2,2.213,ACTIVE,215.54,370.30,59.970,1456860603,"201051344000645","219011344069620",32.84,2.00,0,330.03,440.64,73.6,69.1,0.570,325914.9,325914.9,19729,0,0,0,L,1122011218,0,123.36,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456860604,209288.00
03/01/2016 14:30,2,2.068,ACTIVE,212.83,356.48,59.981,1456860603,"274151322000085","219011344069620",31.09,16.30,0,330.03,405.47,65.2,61.0,0.451,597424.2,597424.2,13383,0,0,0,L,1151911521,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456860605,209289.00
03/01/2016 14:30,2,2.188,ACTIVE,215.32,367.90,60.002,1456860603,"201051344000633","219011344069620",32.64,5.50,0,331.83,442.44,72.3,67.9,0.597,317570.3,317570.3,20139,0,0,0,L,1122011218,0,123.14,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456860606,209290.00
03/01/2016 14:30,2,2.189,ACTIVE,215.32,374.51,59.933,1456860603,"201051344000469","219011344069620",33.22,-1.50,0,327.32,443.64,73.7,69.2,0.592,318303.4,318303.4,20128,0,0,0,L,1122011218,0,122.46,123.36,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456860606,209291.00
03/01/2016 14:30,2,2.166,ACTIVE,213.51,363.99,59.944,1456860603,"201051344000646","219011344069620",32.16,8.00,0,329.43,440.04,70.5,66.2,0.579,323499.2,323499.2,24662,0,0,0,L,1122011218,0,122.68,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456860607,209292.00
03/01/2016 14:30,2,2.119,ACTIVE,212.83,365.19,59.959,1456860603,"274151322000052","219011344069620",32.01,18.00,0,331.23,416.89,68.7,64.4,0.477,605115.0,605115.0,13597,0,0,0,L,1151911521,0,121.33,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456860608,209293.00
03/01/2016 14:30,2,2.195,ACTIVE,214.19,370.00,59.886,1456860603,"201051344000585","219011344069620",32.80,7.30,0,329.73,444.85,73.0,68.5,0.592,328612.4,328612.4,24668,0,0,0,L,1122011218,0,122.46,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456860609,209294.00
03/01/2016 14:30,2,2.053,ACTIVE,213.29,367.60,59.981,1456860603,"201051344001230","219011344069620",32.76,8.50,0,332.73,442.14,68.1,63.8,0.544,327324.5,327324.5,24449,0,0,0,L,1122011218,0,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456860610,209295.00
03/01/2016 14:30,2,2.166,ACTIVE,214.41,364.89,59.981,1456860603,"201051344000582","219011344069620",32.38,6.00,0,324.62,442.74,71.1,66.7,0.561,320915.1,320915.1,24644,0,0,0,L,1122011218,0,122.91,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456860611,209296.00
03/01/2016 14:30,2,2.191,ACTIVE,213.51,366.70,60.034,1456860603,"201051344000955","219011344069620",32.42,8.50,0,330.63,438.53,72.0,67.6,0.597,331700.3,331700.3,24580,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456860612,209297.00
03/01/2016 14:30,2,1.449,ALERT,212.83,440.94,59.965,1456860603,"274151322000094","219011344069620",41.39,11.30,0,396.75,516.08,60.5,56.5,0.415,485629.2,485629.2,14134,0,0,0,L,1151911521,0,121.33,123.36,0001,8,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456860614,209298.00
03/01/2016 14:30,2,2.236,ACTIVE,215.32,367.90,59.959,1456860603,"201051344000579","219011344069620",32.60,6.70,0,330.33,441.84,73.8,69.3,0.641,332436.5,332436.5,166,0,0,0,L,1122011218,0,122.91,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456860615,209299.00
03/01/2016 14:30,2,2.195,ACTIVE,213.51,367.60,59.991,1456860603,"201051344000890","219011344069620",32.72,10.30,0,328.52,440.94,72.8,68.4,0.575,328997.8,328997.8,24601,0,0,0,L,1122011218,0,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456860616,209300.00
