ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/01/2016 14:30,2,2.201,ACTIVE,213.96,368.50,59.981,1456860603,"201051344000438","219011344069620",32.58,8.50,0,326.12,443.34,72.7,68.2,0.592,331194.1,331194.1,24596,0,0,0,L,1122011218,0,122.91,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456860616,209301.00
03/01/2016 14:30,2,2.225,ACTIVE,213.96,364.29,60.023,1456860603,"201051344000417","219011344069620",32.12,10.30,0,323.72,436.43,72.4,67.9,0.601,325007.9,325007.9,24752,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456860617,209302.00
03/01/2016 14:30,2,2.152,ACTIVE,213.29,352.57,59.965,1456860603,"274151322000083","219011344069620",31.89,18.30,0,331.23,418.70,69.5,65.2,0.499,599236.6,599236.6,13636,0,0,0,L,1151911521,0,121.78,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456860618,209303.00
03/01/2016 14:30,2,2.291,ACTIVE,213.51,367.00,60.002,1456860603,"274151322000076","219011344069620",32.30,17.50,0,336.04,430.72,75.0,70.5,0.530,637703.5,637703.5,13639,0,0,0,L,1151911521,0,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456860619,209304.00
03/01/2016 14:30,2,2.250,ACTIVE,214.64,371.51,59.975,1456860603,"201051344000868","219011344069620",32.90,-0.50,0,330.63,444.54,75.0,70.5,0.623,317328.0,317328.0,19863,0,0,0,L,1122011218,0,122.68,122.91,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456860620,209305.00
03/01/2016 14:30,2,2.277,ACTIVE,212.83,363.09,59.970,1456860603,"274151322000095","219011344069620",32.32,18.30,0,333.93,428.01,74.5,70.0,0.508,630961.0,630961.0,13525,0,0,0,L,1151911521,0,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456860621,209306.00
03/01/2016 14:30,2,2.264,ACTIVE,215.09,369.70,59.917,1456860603,"201051344000988","219011344069620",32.92,2.00,0,325.22,443.94,75.5,70.9,0.597,315533.6,315533.6,20141,0,0,0,L,1122011218,0,122.68,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456860622,209307.00
03/01/2016 14:30,2,2.260,ACTIVE,213.74,368.80,59.981,1456860603,"201051344001025","219011344069620",32.70,8.50,0,328.22,443.04,74.9,70.4,0.605,328634.5,328634.5,24655,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456860623,209308.00
03/01/2016 14:30,2,2.287,ACTIVE,215.09,372.41,60.023,1456860603,"201051344000458","219011344069620",33.06,3.30,0,330.33,442.74,76.6,72.0,0.632,325832.8,325832.8,20048,0,0,0,L,1122011218,0,122.91,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456860624,209309.00
03/01/2016 14:30,2,2.033,ACTIVE,215.54,387.14,59.986,1456860603,"201051344000853","219011344069620",34.71,1.00,0,351.67,440.64,71.5,67.1,0.579,323479.4,323479.4,19670,0,0,0,L,1122011218,0,123.36,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456860625,209310.00
03/01/2016 14:30,2,2.240,ACTIVE,213.96,367.30,60.002,1456860603,"201051344000685","219011344069620",32.52,7.00,0,325.82,439.43,73.8,69.3,0.623,330927.4,330927.4,24472,0,0,0,L,1122011218,0,123.14,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456860626,209311.00
03/01/2016 14:30,2,2.164,ACTIVE,214.19,370.90,59.949,1456860603,"201051344000917","219011344069620",32.86,7.30,0,332.43,441.54,72.1,67.6,0.588,328241.4,328241.4,24468,0,0,0,L,1122011218,0,122.46,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456860627,209312.00
03/01/2016 14:30,2,2.195,ACTIVE,213.74,365.49,60.023,1456860603,"201051344001145","219011344069620",32.36,6.70,0,329.43,441.54,72.0,67.5,0.597,333344.1,333344.1,24329,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456860628,209313.00
03/01/2016 14:30,2,2.314,ACTIVE,213.96,367.60,60.028,1456860603,"201051344000651","219011344069620",32.38,6.00,0,322.81,441.84,76.0,71.4,0.614,325087.4,325087.4,24699,0,0,0,L,1122011218,0,122.91,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456860629,209314.00
03/01/2016 14:30,2,2.197,ACTIVE,213.06,364.59,59.996,1456860603,"274151322000088","219011344069620",30.75,15.50,0,327.92,405.77,68.5,64.2,0.460,581857.3,581857.3,13336,0,0,0,L,1151911521,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456860630,209315.00
03/01/2016 14:30,2,0.289,ALERT,213.96,500.45,59.991,1456860603,"274151322000068","219011344069620",48.51,14.30,0,387.14,521.79,13.9,11.5,0.057,485680.7,485680.7,14309,0,0,0,L,1151911521,0,122.46,123.36,0001,12,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456860632,209316.00
03/01/2016 14:30,2,2.271,ACTIVE,213.74,369.40,60.007,1456860603,"201051344001135","219011344069620",32.74,7.30,0,328.22,440.04,75.3,70.8,0.619,321751.1,321751.1,24666,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456860633,209317.00
03/01/2016 14:30,2,2.348,ACTIVE,214.41,369.40,59.996,1456860603,"201051344000594","219011344069620",32.64,9.30,0,326.42,440.94,77.7,73.0,0.628,328088.6,328088.6,20079,0,0,0,L,1122011218,0,122.68,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456860634,209318.00
03/01/2016 14:30,2,2.311,ACTIVE,214.19,366.40,59.965,1456860603,"201051344001203","219011344069620",32.44,7.70,0,330.03,444.85,76.0,71.4,0.628,327919.1,327919.1,24647,0,0,0,L,1122011218,0,123.14,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456860634,209319.00
03/01/2016 14:30,2,2.268,ACTIVE,213.06,350.17,59.986,1456860603,"274151322000054","219011344069620",31.07,16.30,0,329.43,407.57,71.3,66.9,0.491,594545.3,594545.3,13366,0,0,0,L,1151911521,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456860635,209320.00
03/01/2016 14:30,2,2.340,ACTIVE,215.09,369.40,59.996,1456860603,"201051344000867","219011344069620",32.68,3.30,0,328.52,442.14,77.5,72.8,0.610,316595.1,316595.1,20105,0,0,0,L,1122011218,0,123.14,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456860636,209321.00
03/01/2016 14:30,2,2.252,ACTIVE,213.96,371.81,59.991,1456860603,"201051344001093","219011344069620",33.02,6.70,0,331.23,441.54,75.3,70.8,0.597,326703.4,326703.4,24526,0,0,0,L,1122011218,0,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456860637,209322.00
03/01/2016 14:30,2,1.016,ACTIVE,214.87,398.56,60.012,1456860603,"201051344000900","219011344069620",36.66,-2.50,0,339.34,436.73,37.8,34.5,0.301,331889.7,331889.7,19515,0,0,0,L,1122011218,0,123.14,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456860638,209323.00
03/01/2016 14:30,2,2.359,ACTIVE,215.09,371.81,59.949,1456860603,"201051344000648","219011344069620",33.00,0.50,0,333.63,440.64,78.8,74.2,0.619,325056.3,325056.3,19786,0,0,0,L,1122011218,0,122.68,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456860639,209324.00
03/01/2016 14:30,2,1.834,ACTIVE,215.32,392.25,59.996,1456860603,"201051344000569","219011344069620",35.36,2.00,0,353.47,443.34,65.8,61.6,0.539,333072.1,333072.1,19459,0,0,0,L,1122011218,0,122.68,123.14,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456860640,209325.00
03/01/2016 14:30,2,2.365,ACTIVE,215.32,371.21,59.944,1456860603,"201051344000983","219011344069620",32.72,1.50,0,328.52,443.64,78.4,73.8,0.676,325495.4,325495.4,19904,0,0,0,L,1122011218,0,123.14,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456860641,209326.00
03/01/2016 14:30,2,2.342,ACTIVE,215.54,371.21,59.986,1456860603,"201051344001158","219011344069620",32.82,3.00,0,326.12,440.94,77.8,73.2,0.636,321419.1,321419.1,20121,0,0,0,L,1122011218,0,122.91,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456860642,209327.00
03/01/2016 14:30,2,2.252,ACTIVE,215.77,383.23,59.991,1456860603,"201051344000576","219011344069620",34.11,0.50,0,341.45,437.33,77.8,73.2,0.610,326116.0,326116.0,19577,0,0,0,L,1122011218,0,123.14,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456860643,209328.00
03/01/2016 14:30,2,2.254,ACTIVE,213.06,364.59,59.970,1456860603,"274151322000087","219011344069620",31.17,22.30,0,329.43,405.47,71.1,66.7,0.468,569627.2,569627.2,13415,0,0,0,L,1151911521,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456860643,209329.00
03/01/2016 14:45,2,3.797,ACTIVE,217.35,367.60,59.975,1456861503,"201051344000645","219011344069620",33.08,2.00,0,341.75,416.29,127.2,120.8,0.557,325940.7,325940.7,19730,0,0,0,L,1122011218,0,124.04,124.04,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456861504,209330.00
03/01/2016 14:45,2,3.564,ACTIVE,213.96,347.16,59.975,1456861503,"274151322000085","219011344069620",31.53,15.80,0,335.44,382.03,113.7,107.8,0.429,597446.9,597446.9,13384,0,0,0,L,1151911521,0,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456861505,209331.00
03/01/2016 14:45,2,3.719,ACTIVE,217.13,368.50,59.986,1456861503,"201051344000633","219011344069620",33.20,3.30,0,339.95,414.19,125.1,118.9,0.588,317595.6,317595.6,20140,0,0,0,L,1122011218,0,124.04,123.81,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456861506,209332.00
03/01/2016 14:45,2,3.730,ACTIVE,217.35,370.90,59.981,1456861503,"201051344000469","219011344069620",33.46,-1.00,0,344.45,419.00,126.3,120.0,0.592,318329.0,318329.0,20129,0,0,0,L,1122011218,0,123.36,124.27,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456861507,209333.00
03/01/2016 14:45,2,3.680,ACTIVE,215.09,363.99,59.970,1456861503,"201051344000646","219011344069620",32.62,7.30,0,340.25,409.38,121.6,115.5,0.570,323523.7,323523.7,24663,0,0,0,L,1122011218,0,123.81,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456861508,209334.00
03/01/2016 14:45,2,3.584,ACTIVE,213.74,367.30,59.975,1456861503,"274151322000052","219011344069620",32.34,17.50,0,337.84,389.54,117.3,111.3,0.455,605138.6,605138.6,13598,0,0,0,L,1151911521,0,122.23,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456861509,209335.00
03/01/2016 14:45,2,3.736,ACTIVE,216.00,365.49,59.975,1456861503,"201051344000585","219011344069620",32.82,6.30,0,340.85,411.48,124.2,118.0,0.570,328637.6,328637.6,24669,0,0,0,L,1122011218,0,123.36,123.36,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456861510,209336.00
03/01/2016 14:45,2,3.598,ACTIVE,215.09,367.60,59.975,1456861503,"201051344001230","219011344069620",33.12,7.00,0,341.15,412.08,120.8,114.6,0.548,327348.7,327348.7,24450,0,0,0,L,1122011218,0,123.59,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456861511,209337.00
03/01/2016 14:45,2,3.660,ACTIVE,216.22,366.10,59.975,1456861503,"201051344000582","219011344069620",32.92,5.00,0,343.85,411.78,122.0,115.9,0.544,320939.8,320939.8,24645,0,0,0,L,1122011218,0,124.04,123.36,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456861512,209338.00
03/01/2016 14:45,2,3.654,ACTIVE,215.09,368.20,59.959,1456861503,"201051344000955","219011344069620",33.14,8.00,0,343.25,409.08,122.7,116.5,0.575,331725.1,331725.1,24581,0,0,0,L,1122011218,0,123.14,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456861513,209339.00
03/01/2016 14:45,2,2.326,ACTIVE,213.74,471.30,59.991,1456861503,"274151322000094","219011344069620",44.45,14.00,0,422.30,503.16,104.5,99.0,0.393,485650.2,485650.2,14136,0,0,0,L,1151911521,0,122.23,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456861513,209340.00
03/01/2016 14:45,2,3.730,ACTIVE,217.35,367.30,60.002,1456861503,"201051344000579","219011344069620",33.06,6.30,0,340.85,413.89,124.9,118.6,0.579,332461.9,332461.9,167,0,0,0,L,1122011218,0,123.81,123.59,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456861514,209341.00
03/01/2016 14:45,2,3.703,ACTIVE,215.32,365.49,59.986,1456861503,"201051344000890","219011344069620",32.96,9.00,0,343.25,409.68,123.6,117.4,0.552,329022.8,329022.8,24602,0,0,0,L,1122011218,0,123.81,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456861515,209342.00
03/01/2016 14:45,2,3.676,ACTIVE,215.77,366.40,59.981,1456861503,"201051344000438","219011344069620",32.98,7.00,0,343.55,411.48,122.8,116.6,0.566,331219.0,331219.0,24597,0,0,0,L,1122011218,0,123.81,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456861516,209343.00
03/01/2016 14:45,2,3.693,ACTIVE,215.54,360.99,59.986,1456861503,"201051344000417","219011344069620",32.44,9.30,0,339.34,409.68,121.3,115.2,0.570,325032.6,325032.6,24753,0,0,0,L,1122011218,0,123.36,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456861517,209344.00
03/01/2016 14:45,2,3.584,ACTIVE,213.74,359.18,59.986,1456861503,"274151322000083","219011344069620",32.34,17.80,0,337.54,389.54,117.2,111.2,0.460,599260.4,599260.4,13637,0,0,0,L,1151911521,0,122.46,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456861518,209345.00
03/01/2016 14:45,2,3.828,ACTIVE,214.41,364.29,59.986,1456861503,"274151322000076","219011344069620",32.46,17.00,0,340.25,397.66,125.8,119.5,0.491,637729.1,637729.1,13640,0,0,0,L,1151911521,0,122.91,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456861519,209346.00
03/01/2016 14:45,2,3.771,ACTIVE,216.45,367.30,59.991,1456861503,"201051344000868","219011344069620",33.00,0.50,0,345.06,415.09,126.1,119.8,0.579,317353.7,317353.7,19864,0,0,0,L,1122011218,0,123.36,123.81,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456861520,209347.00
03/01/2016 14:45,2,3.779,ACTIVE,213.51,371.51,59.991,1456861503,"274151322000095","219011344069620",32.88,17.80,0,338.14,396.75,125.8,119.5,0.473,630986.5,630986.5,13526,0,0,0,L,1151911521,0,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456861521,209348.00
03/01/2016 14:45,2,3.799,ACTIVE,216.90,366.70,59.996,1456861503,"201051344000988","219011344069620",32.90,2.00,0,340.25,416.29,126.6,120.2,0.570,315559.4,315559.4,20142,0,0,0,L,1122011218,0,123.36,123.81,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456861522,209349.00
03/01/2016 14:45,2,3.730,ACTIVE,216.00,365.80,60.007,1456861503,"201051344001025","219011344069620",32.88,7.30,0,343.85,413.59,124.3,118.0,0.561,328659.8,328659.8,24656,0,0,0,L,1122011218,0,123.59,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456861522,209350.00
03/01/2016 14:45,2,3.781,ACTIVE,217.13,366.10,60.018,1456861503,"201051344000458","219011344069620",32.96,3.70,0,344.45,415.39,126.2,119.9,0.592,325858.7,325858.7,20049,0,0,0,L,1122011218,0,123.81,123.81,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456861523,209351.00
03/01/2016 14:45,2,3.312,ACTIVE,217.58,386.23,59.991,1456861503,"201051344000853","219011344069620",35.19,2.50,0,363.99,428.31,117.8,111.8,0.539,323503.6,323503.6,19671,0,0,0,L,1122011218,0,124.27,124.04,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456861525,209352.00
03/01/2016 14:45,2,3.678,ACTIVE,215.32,365.80,60.002,1456861503,"201051344000685","219011344069620",32.90,6.00,0,340.85,410.88,122.5,116.3,0.583,330952.3,330952.3,24473,0,0,0,L,1122011218,0,124.04,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456861526,209353.00
03/01/2016 14:45,2,3.660,ACTIVE,216.00,365.49,59.986,1456861503,"201051344000917","219011344069620",32.86,7.30,0,340.85,413.59,121.9,115.7,0.557,328266.1,328266.1,24469,0,0,0,L,1122011218,0,123.59,123.36,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456861527,209354.00
03/01/2016 14:45,2,3.607,ACTIVE,215.32,367.30,59.991,1456861503,"201051344001145","219011344069620",33.18,6.30,0,341.75,411.78,121.2,115.1,0.557,333368.6,333368.6,24330,0,0,0,L,1122011218,0,123.59,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456861527,209355.00
03/01/2016 14:45,2,3.742,ACTIVE,216.22,363.39,60.002,1456861503,"201051344000651","219011344069620",32.70,4.50,0,342.35,409.68,124.0,117.7,0.561,325112.7,325112.7,24700,0,0,0,L,1122011218,0,124.27,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456861528,209356.00
03/01/2016 14:45,2,3.533,ACTIVE,213.51,346.86,59.986,1456861503,"274151322000088","219011344069620",31.27,15.30,0,335.14,381.12,111.9,106.0,0.407,581880.0,581880.0,13337,0,0,0,L,1151911521,0,123.14,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456861529,209357.00
03/01/2016 14:45,2,0.338,ALERT,214.64,501.05,59.986,1456861503,"274151322000068","219011344069620",49.24,12.30,0,387.44,516.08,16.8,14.3,0.084,485683.9,485683.9,14311,0,0,0,L,1151911521,0,123.14,123.59,0001,10,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456861531,209358.00
03/01/2016 14:45,2,3.629,ACTIVE,215.54,366.70,59.996,1456861503,"201051344001135","219011344069620",33.02,6.70,0,340.85,412.08,121.4,115.2,0.566,321776.0,321776.0,24667,0,0,0,L,1122011218,0,123.59,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456861532,209359.00
03/01/2016 14:45,2,3.797,ACTIVE,216.00,365.19,59.981,1456861503,"201051344000594","219011344069620",32.72,7.70,0,340.25,414.19,125.8,119.5,0.575,328114.4,328114.4,20080,0,0,0,L,1122011218,0,123.14,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456861533,209360.00
03/01/2016 14:45,2,3.709,ACTIVE,216.00,365.19,59.991,1456861503,"201051344001203","219011344069620",32.90,7.30,0,343.85,412.68,123.6,117.4,0.570,327944.4,327944.4,24648,0,0,0,L,1122011218,0,124.27,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456861534,209361.00
03/01/2016 14:45,2,3.561,ACTIVE,213.51,364.59,59.981,1456861503,"274151322000054","219011344069620",31.75,15.30,0,336.34,384.13,114.5,108.6,0.433,594568.7,594568.7,13367,0,0,0,L,1151911521,0,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456861535,209362.00
03/01/2016 14:45,2,3.734,ACTIVE,216.67,367.00,59.996,1456861503,"201051344000867","219011344069620",33.02,2.50,0,343.55,415.09,124.8,118.6,0.552,316620.8,316620.8,20106,0,0,0,L,1122011218,0,123.59,123.36,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456861536,209363.00
03/01/2016 14:45,2,3.688,ACTIVE,215.77,366.10,59.996,1456861503,"201051344001093","219011344069620",32.96,5.50,0,345.06,413.89,123.1,116.9,0.544,326728.5,326728.5,24527,0,0,0,L,1122011218,0,123.59,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456861537,209364.00
03/01/2016 14:45,2,1.617,ACTIVE,216.67,404.87,59.991,1456861503,"201051344000900","219011344069620",36.84,-3.00,0,377.22,440.34,60.1,56.1,0.486,331901.9,331901.9,19516,0,0,0,L,1122011218,0,123.59,123.59,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456861538,209365.00
03/01/2016 14:45,2,3.766,ACTIVE,216.90,366.10,60.002,1456861503,"201051344000648","219011344069620",32.98,1.50,0,345.06,415.99,125.7,119.4,0.566,325082.2,325082.2,19787,0,0,0,L,1122011218,0,123.14,124.04,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456861539,209366.00
03/01/2016 14:45,2,2.930,ACTIVE,217.13,390.74,60.012,1456861503,"201051344000569","219011344069620",35.76,3.00,0,369.40,427.71,106.1,100.5,0.482,333093.7,333093.7,19460,0,0,0,L,1122011218,0,123.36,124.04,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456861540,209367.00
03/01/2016 14:45,2,3.729,ACTIVE,217.13,370.00,60.002,1456861503,"201051344000983","219011344069620",33.26,1.00,0,343.25,417.79,125.5,119.2,0.588,325521.2,325521.2,19905,0,0,0,L,1122011218,0,123.81,123.59,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456861541,209368.00
03/01/2016 14:45,2,3.764,ACTIVE,217.58,365.19,59.996,1456861503,"201051344001158","219011344069620",32.80,1.50,0,342.35,413.59,125.1,118.8,0.575,321444.7,321444.7,20122,0,0,0,L,1122011218,0,123.81,123.81,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456861542,209369.00
03/01/2016 14:45,2,3.580,ACTIVE,217.58,377.82,59.996,1456861503,"201051344000576","219011344069620",34.13,0.00,0,354.67,425.91,123.7,117.5,0.552,326141.5,326141.5,19578,0,0,0,L,1122011218,0,123.81,123.81,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456861543,209370.00
03/01/2016 14:45,2,3.557,ACTIVE,213.74,354.97,59.991,1456861503,"274151322000087","219011344069620",31.51,20.70,0,334.84,382.93,113.6,107.7,0.429,569650.3,569650.3,13416,0,0,0,L,1151911521,0,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456861544,209371.00
03/01/2016 15:00,2,3.248,ACTIVE,216.45,360.99,59.975,1456862404,"201051344000645","219011344069620",32.58,1.50,0,343.25,423.81,107.2,101.5,0.468,325970.6,325970.6,19731,0,0,0,L,1122011218,0,123.59,123.36,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456862405,209372.00
03/01/2016 15:00,2,3.018,ACTIVE,213.29,349.56,59.970,1456862404,"274151322000085","219011344069620",31.49,13.00,0,330.93,393.15,96.0,90.8,0.367,597473.8,597473.8,13385,0,0,0,L,1151911521,0,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456862407,209373.00
03/01/2016 15:00,2,3.193,ACTIVE,216.00,361.59,59.986,1456862404,"201051344000633","219011344069620",32.68,3.70,0,342.35,420.80,105.7,100.1,0.495,317625.1,317625.1,20141,0,0,0,L,1122011218,0,123.59,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456862408,209374.00
03/01/2016 15:00,2,3.221,ACTIVE,216.45,363.99,59.970,1456862404,"201051344000469","219011344069620",32.88,-0.50,0,345.66,423.50,107.3,101.6,0.491,318358.8,318358.8,20130,0,0,0,L,1122011218,0,122.91,123.59,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456862409,209375.00
03/01/2016 15:00,2,3.131,ACTIVE,214.41,359.18,59.975,1456862404,"201051344000646","219011344069620",32.40,6.30,0,340.85,422.60,102.8,97.3,0.482,323552.3,323552.3,24664,0,0,0,L,1122011218,0,123.36,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456862410,209376.00
03/01/2016 15:00,2,3.078,ACTIVE,213.06,360.69,59.959,1456862404,"274151322000052","219011344069620",31.91,15.50,0,331.83,401.56,99.4,94.0,0.380,605166.3,605166.3,13599,0,0,0,L,1151911521,0,122.01,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456862410,209377.00
03/01/2016 15:00,2,3.184,ACTIVE,215.32,362.49,59.981,1456862404,"201051344000585","219011344069620",32.64,6.00,0,342.65,422.60,105.2,99.7,0.482,328666.9,328666.9,24670,0,0,0,L,1122011218,0,123.14,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456862411,209378.00
03/01/2016 15:00,2,3.055,ACTIVE,214.41,364.89,59.975,1456862404,"201051344001230","219011344069620",32.92,6.30,0,342.35,421.70,101.8,96.4,0.464,327377.2,327377.2,24451,0,0,0,L,1122011218,0,123.14,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456862412,209379.00
03/01/2016 15:00,2,3.143,ACTIVE,215.32,359.78,60.012,1456862404,"201051344000582","219011344069620",32.42,4.50,0,342.05,419.30,103.2,97.7,0.460,320968.6,320968.6,24646,0,0,0,L,1122011218,0,123.36,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456862413,209380.00
03/01/2016 15:00,2,3.154,ACTIVE,214.19,360.69,59.970,1456862404,"201051344000955","219011344069620",32.56,7.00,0,341.75,423.50,104.0,98.5,0.495,331754.0,331754.0,24582,0,0,0,L,1122011218,0,122.68,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456862414,209381.00
03/01/2016 15:00,2,0.291,ALERT,213.29,502.25,59.975,1456862404,"274151322000094","219011344069620",48.94,11.30,0,300.57,520.29,14.6,12.1,0.080,485664.5,485664.5,14137,0,0,0,L,1151911521,0,122.01,123.36,0001,7,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456862416,209382.00
03/01/2016 15:00,2,3.219,ACTIVE,216.45,360.69,59.970,1456862404,"201051344000579","219011344069620",32.52,6.30,0,343.85,421.10,106.0,100.4,0.495,332491.4,332491.4,168,0,0,0,L,1122011218,0,123.36,123.14,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456862417,209383.00
03/01/2016 15:00,2,3.156,ACTIVE,214.41,362.19,59.928,1456862404,"201051344000890","219011344069620",32.76,8.50,0,341.45,421.70,104.8,99.2,0.460,329051.9,329051.9,24603,0,0,0,L,1122011218,0,123.36,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456862418,209384.00
03/01/2016 15:00,2,3.152,ACTIVE,214.87,362.19,59.970,1456862404,"201051344000438","219011344069620",32.68,6.30,0,343.25,422.60,104.3,98.8,0.482,331247.9,331247.9,24598,0,0,0,L,1122011218,0,123.36,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456862419,209385.00
03/01/2016 15:00,2,3.164,ACTIVE,214.87,357.38,59.970,1456862404,"201051344000417","219011344069620",32.18,9.00,0,340.25,420.20,103.1,97.6,0.482,325061.2,325061.2,24754,0,0,0,L,1122011218,0,122.91,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456862419,209386.00
03/01/2016 15:00,2,3.080,ACTIVE,213.06,360.99,59.970,1456862404,"274151322000083","219011344069620",31.93,16.70,0,330.63,400.06,99.5,94.2,0.398,599288.1,599288.1,13638,0,0,0,L,1151911521,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456862420,209387.00
03/01/2016 15:00,2,3.229,ACTIVE,213.96,357.08,59.970,1456862404,"274151322000076","219011344069620",32.74,15.50,0,338.44,409.68,107.1,101.4,0.411,637758.9,637758.9,13641,0,0,0,L,1151911521,0,122.46,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456862421,209388.00
03/01/2016 15:00,2,3.236,ACTIVE,215.54,362.19,59.981,1456862404,"201051344000868","219011344069620",32.70,0.50,0,343.85,422.30,107.1,101.5,0.482,317383.4,317383.4,19865,0,0,0,L,1122011218,0,122.91,123.36,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456862422,209389.00
03/01/2016 15:00,2,3.238,ACTIVE,213.06,366.40,59.975,1456862404,"274151322000095","219011344069620",32.56,15.80,0,338.44,408.18,106.8,101.2,0.398,631016.2,631016.2,13527,0,0,0,L,1151911521,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456862423,209390.00
03/01/2016 15:00,2,3.193,ACTIVE,216.22,367.60,59.970,1456862404,"201051344000988","219011344069620",33.14,1.50,0,342.35,423.81,107.2,101.5,0.482,315589.2,315589.2,20143,0,0,0,L,1122011218,0,123.14,123.59,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456862424,209391.00
03/01/2016 15:00,2,3.191,ACTIVE,214.87,362.19,59.975,1456862404,"201051344001025","219011344069620",32.76,6.30,0,341.45,422.30,105.8,100.2,0.482,328689.2,328689.2,24657,0,0,0,L,1122011218,0,122.91,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456862425,209392.00
03/01/2016 15:00,2,3.229,ACTIVE,216.22,363.69,59.975,1456862404,"201051344000458","219011344069620",32.86,3.70,0,345.06,422.00,107.5,101.8,0.499,325888.5,325888.5,20050,0,0,0,L,1122011218,0,123.36,123.14,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456862426,209393.00
03/01/2016 15:00,2,2.885,ACTIVE,216.90,381.12,59.981,1456862404,"201051344000853","219011344069620",34.71,1.50,0,361.59,435.53,101.4,95.9,0.460,323531.6,323531.6,19672,0,0,0,L,1122011218,0,124.04,123.59,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456862427,209394.00
03/01/2016 15:00,2,3.145,ACTIVE,214.41,361.89,59.981,1456862404,"201051344000685","219011344069620",32.68,5.00,0,340.85,421.70,104.1,98.6,0.495,330981.2,330981.2,24474,0,0,0,L,1122011218,0,123.59,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456862428,209395.00
03/01/2016 15:00,2,3.141,ACTIVE,215.09,358.88,59.986,1456862404,"201051344000917","219011344069620",32.42,6.30,0,341.75,422.90,103.2,97.7,0.464,328294.8,328294.8,24470,0,0,0,L,1122011218,0,123.14,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456862429,209396.00
03/01/2016 15:00,2,3.086,ACTIVE,214.64,363.99,59.965,1456862404,"201051344001145","219011344069620",32.92,4.50,0,342.95,425.01,102.9,97.4,0.473,333397.2,333397.2,24331,0,0,0,L,1122011218,0,123.14,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456862430,209397.00
03/01/2016 15:00,2,3.188,ACTIVE,215.09,362.19,59.981,1456862404,"201051344000651","219011344069620",32.66,5.00,0,340.85,419.30,105.4,99.8,0.477,325141.9,325141.9,24701,0,0,0,L,1122011218,0,123.81,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456862431,209398.00
03/01/2016 15:00,2,3.012,ACTIVE,212.83,343.55,59.970,1456862404,"274151322000088","219011344069620",31.23,13.70,0,332.73,393.75,95.3,90.1,0.354,581906.4,581906.4,13338,0,0,0,L,1151911521,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456862432,209399.00
03/01/2016 15:00,2,0.293,ALERT,214.19,501.65,59.970,1456862404,"274151322000068","219011344069620",48.80,11.30,0,382.93,518.18,14.7,12.2,0.066,485687.2,485687.2,14313,0,0,0,L,1151911521,0,122.68,123.36,0001,9,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456862434,209400.00
03/01/2016 15:00,2,3.143,ACTIVE,214.64,359.48,59.986,1456862404,"201051344001135","219011344069620",32.38,5.50,0,341.45,422.00,103.1,97.6,0.477,321804.6,321804.6,24668,0,0,0,L,1122011218,0,123.14,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456862435,209401.00
03/01/2016 15:00,2,3.246,ACTIVE,215.09,359.78,59.981,1456862404,"201051344000594","219011344069620",32.42,7.00,0,343.25,420.80,106.5,100.9,0.477,328144.0,328144.0,20081,0,0,0,L,1122011218,0,122.91,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456862435,209402.00
03/01/2016 15:00,2,3.164,ACTIVE,214.87,359.48,59.970,1456862404,"201051344001203","219011344069620",32.62,6.70,0,342.35,419.60,104.5,98.9,0.482,327973.4,327973.4,24649,0,0,0,L,1122011218,0,123.81,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456862436,209403.00
03/01/2016 15:00,2,3.043,ACTIVE,213.06,352.87,59.986,1456862404,"274151322000054","219011344069620",31.61,14.30,0,332.73,395.85,97.3,92.0,0.376,594595.7,594595.7,13368,0,0,0,L,1151911521,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456862437,209404.00
03/01/2016 15:00,2,3.184,ACTIVE,216.00,361.59,59.981,1456862404,"201051344000867","219011344069620",32.66,3.30,0,342.95,420.20,105.3,99.8,0.477,316650.1,316650.1,20107,0,0,0,L,1122011218,0,123.36,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456862438,209405.00
03/01/2016 15:00,2,3.129,ACTIVE,214.87,362.79,59.975,1456862404,"201051344001093","219011344069620",32.78,5.50,0,345.06,421.40,103.9,98.4,0.460,326757.4,326757.4,24528,0,0,0,L,1122011218,0,123.36,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456862439,209406.00
03/01/2016 15:00,2,1.402,ACTIVE,216.00,393.45,59.975,1456862404,"201051344000900","219011344069620",35.90,-2.50,0,374.21,438.53,51.1,47.4,0.420,331916.0,331916.0,19517,0,0,0,L,1122011218,0,123.36,123.14,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456862440,209407.00
03/01/2016 15:00,2,3.197,ACTIVE,216.22,361.29,59.986,1456862404,"201051344000648","219011344069620",32.70,1.00,0,344.15,422.90,105.8,100.2,0.477,325111.7,325111.7,19788,0,0,0,L,1122011218,0,122.91,123.59,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456862441,209408.00
03/01/2016 15:00,2,2.547,ACTIVE,216.22,385.33,60.012,1456862404,"201051344000569","219011344069620",35.33,3.00,0,369.70,434.63,91.2,86.1,0.415,333118.8,333118.8,19461,0,0,0,L,1122011218,0,122.91,123.59,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456862442,209409.00
03/01/2016 15:00,2,3.166,ACTIVE,216.22,363.99,59.981,1456862404,"201051344000983","219011344069620",32.94,1.50,0,346.26,424.71,105.5,100.0,0.499,325550.6,325550.6,19906,0,0,0,L,1122011218,0,123.36,123.14,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456862443,209410.00
03/01/2016 15:00,2,3.168,ACTIVE,216.67,360.69,59.981,1456862404,"201051344001158","219011344069620",32.56,2.00,0,341.75,422.00,104.4,98.9,0.482,321473.8,321473.8,20123,0,0,0,L,1122011218,0,123.36,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456862444,209411.00
03/01/2016 15:00,2,3.029,ACTIVE,216.67,374.21,59.975,1456862404,"201051344000576","219011344069620",33.93,1.00,0,354.97,431.92,104.2,98.6,0.460,326170.4,326170.4,19579,0,0,0,L,1122011218,0,123.59,123.36,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456862445,209412.00
03/01/2016 15:00,2,2.996,ACTIVE,213.29,348.06,60.002,1456862404,"274151322000087","219011344069620",31.45,19.30,0,330.33,392.55,95.4,90.2,0.354,569676.9,569676.9,13417,0,0,0,L,1151911521,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456862446,209413.00
03/01/2016 15:15,2,2.693,ACTIVE,215.54,363.09,59.991,1456863303,"201051344000645","219011344069620",32.96,1.50,0,344.15,388.34,89.8,84.8,0.393,325992.7,325992.7,19732,0,0,0,L,1122011218,0,123.14,123.14,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456863304,209414.00
03/01/2016 15:15,2,2.504,ACTIVE,213.06,353.77,59.959,1456863303,"274151322000085","219011344069620",31.57,11.70,0,330.33,382.63,80.0,75.3,0.292,597493.3,597493.3,13386,0,0,0,L,1151911521,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456863305,209415.00
03/01/2016 15:15,2,2.658,ACTIVE,215.32,363.09,59.970,1456863303,"201051344000633","219011344069620",32.82,2.50,0,345.06,388.34,88.3,83.4,0.407,317646.7,317646.7,20142,0,0,0,L,1122011218,0,123.14,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456863306,209416.00
03/01/2016 15:15,2,2.648,ACTIVE,215.54,367.30,59.965,1456863303,"201051344000469","219011344069620",33.32,-1.50,0,347.16,390.14,89.3,84.3,0.407,318380.6,318380.6,20131,0,0,0,L,1122011218,0,122.46,123.36,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456863307,209417.00
03/01/2016 15:15,2,2.578,ACTIVE,213.96,362.19,59.970,1456863303,"201051344000646","219011344069620",32.82,5.50,0,340.55,385.03,85.7,80.8,0.398,323573.3,323573.3,24665,0,0,0,L,1122011218,0,122.91,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456863307,209418.00
03/01/2016 15:15,2,2.555,ACTIVE,212.61,358.28,59.938,1456863303,"274151322000052","219011344069620",32.03,13.70,0,339.34,373.31,82.8,78.0,0.323,605186.6,605186.6,13600,0,0,0,L,1151911521,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456863308,209419.00
03/01/2016 15:15,2,2.631,ACTIVE,214.87,363.69,59.970,1456863303,"201051344000585","219011344069620",33.02,4.50,0,343.25,387.44,88.0,83.0,0.398,328688.3,328688.3,24671,0,0,0,L,1122011218,0,122.91,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456863309,209420.00
03/01/2016 15:15,2,2.531,ACTIVE,213.96,364.29,59.965,1456863303,"201051344001230","219011344069620",33.06,5.50,0,344.45,385.93,84.8,80.0,0.384,327397.8,327397.8,24452,0,0,0,L,1122011218,0,122.91,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456863310,209421.00
03/01/2016 15:15,2,2.596,ACTIVE,214.87,363.09,59.965,1456863303,"201051344000582","219011344069620",32.88,3.00,0,343.25,387.14,86.5,81.5,0.389,320989.6,320989.6,24647,0,0,0,L,1122011218,0,123.14,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456863311,209422.00
03/01/2016 15:15,2,2.633,ACTIVE,213.74,360.08,59.965,1456863303,"201051344000955","219011344069620",32.66,6.70,0,344.15,386.23,87.1,82.1,0.402,331775.2,331775.2,24583,0,0,0,L,1122011218,0,122.23,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456863312,209423.00
03/01/2016 15:15,2,0.295,ALERT,212.83,501.35,59.949,1456863303,"274151322000094","219011344069620",48.90,9.00,0,374.81,517.58,14.8,12.3,0.084,485667.4,485667.4,14139,0,0,0,L,1151911521,0,121.78,122.91,0001,5,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456863314,209424.00
03/01/2016 15:15,2,2.676,ACTIVE,215.54,362.19,59.959,1456863303,"201051344000579","219011344069620",32.92,4.50,0,344.15,387.74,89.3,84.3,0.411,332513.0,332513.0,169,0,0,0,L,1122011218,0,122.91,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456863315,209425.00
03/01/2016 15:15,2,2.635,ACTIVE,213.96,362.79,59.996,1456863303,"201051344000890","219011344069620",33.00,7.30,0,343.55,385.93,88.1,83.1,0.384,329073.2,329073.2,24604,0,0,0,L,1122011218,0,122.91,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456863316,209426.00
03/01/2016 15:15,2,2.639,ACTIVE,214.41,362.49,59.959,1456863303,"201051344000438","219011344069620",32.82,6.00,0,344.45,385.93,87.7,82.8,0.398,331269.2,331269.2,24599,0,0,0,L,1122011218,0,123.14,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456863316,209427.00
03/01/2016 15:15,2,2.631,ACTIVE,214.64,360.38,59.954,1456863303,"201051344000417","219011344069620",32.66,7.00,0,341.75,382.93,87.0,82.1,0.411,325082.2,325082.2,24755,0,0,0,L,1122011218,0,122.68,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456863317,209428.00
03/01/2016 15:15,2,2.553,ACTIVE,212.83,353.17,59.922,1456863303,"274151322000083","219011344069620",32.18,14.30,0,339.34,373.61,83.2,78.4,0.327,599308.2,599308.2,13639,0,0,0,L,1151911521,0,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456863318,209429.00
03/01/2016 15:15,2,2.684,ACTIVE,213.74,357.98,59.949,1456863303,"274151322000076","219011344069620",32.94,13.70,0,343.85,379.62,89.4,84.4,0.345,637780.5,637780.5,13642,0,0,0,L,1151911521,0,122.46,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456863319,209430.00
03/01/2016 15:15,2,2.697,ACTIVE,214.87,363.09,59.954,1456863303,"201051344000868","219011344069620",32.94,-1.00,0,346.86,391.04,89.9,84.9,0.407,317405.1,317405.1,19866,0,0,0,L,1122011218,0,122.46,123.14,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456863320,209431.00
03/01/2016 15:15,2,2.684,ACTIVE,212.83,366.40,59.959,1456863303,"274151322000095","219011344069620",32.82,13.70,0,343.55,379.92,89.2,84.1,0.331,631037.7,631037.7,13528,0,0,0,L,1151911521,0,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456863321,209432.00
03/01/2016 15:15,2,2.666,ACTIVE,215.32,367.90,59.922,1456863303,"201051344000988","219011344069620",33.42,2.00,0,345.06,389.54,90.2,85.1,0.415,315610.9,315610.9,20144,0,0,0,L,1122011218,0,122.68,123.14,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456863322,209433.00
03/01/2016 15:15,2,2.676,ACTIVE,214.64,361.89,59.965,1456863303,"201051344001025","219011344069620",32.88,5.50,0,342.35,386.53,89.1,84.1,0.398,328710.5,328710.5,24658,0,0,0,L,1122011218,0,122.68,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456863323,209434.00
03/01/2016 15:15,2,2.721,ACTIVE,215.54,363.69,59.954,1456863303,"201051344000458","219011344069620",33.04,2.50,0,347.16,389.24,91.0,85.9,0.429,325910.3,325910.3,20051,0,0,0,L,1122011218,0,122.91,123.14,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456863324,209435.00
03/01/2016 15:15,2,2.445,ACTIVE,216.00,380.22,59.959,1456863303,"201051344000853","219011344069620",34.79,0.50,0,361.89,402.77,86.2,81.2,0.389,323552.2,323552.2,19673,0,0,0,L,1122011218,0,123.36,123.36,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456863325,209436.00
03/01/2016 15:15,2,2.660,ACTIVE,214.41,359.48,59.970,1456863303,"201051344000685","219011344069620",32.58,4.00,0,342.95,384.43,87.8,82.8,0.415,331002.2,331002.2,24475,0,0,0,L,1122011218,0,123.59,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456863326,209437.00
03/01/2016 15:15,2,2.607,ACTIVE,214.87,363.69,59.965,1456863303,"201051344000917","219011344069620",32.98,5.00,0,342.95,385.93,87.1,82.1,0.389,328315.6,328315.6,24471,0,0,0,L,1122011218,0,122.91,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456863327,209438.00
03/01/2016 15:15,2,2.600,ACTIVE,214.41,362.79,59.981,1456863303,"201051344001145","219011344069620",32.98,3.70,0,344.15,386.53,86.9,81.9,0.398,333418.0,333418.0,24332,0,0,0,L,1122011218,0,122.91,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456863328,209439.00
03/01/2016 15:15,2,2.688,ACTIVE,214.87,361.89,59.970,1456863303,"201051344000651","219011344069620",32.84,3.00,0,341.15,385.33,89.4,84.4,0.402,325163.2,325163.2,24702,0,0,0,L,1122011218,0,123.59,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456863328,209440.00
03/01/2016 15:15,2,2.506,ACTIVE,212.83,354.97,60.002,1456863303,"274151322000088","219011344069620",31.67,9.00,0,330.93,382.63,80.4,75.6,0.301,581925.5,581925.5,13339,0,0,0,L,1151911521,0,122.68,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456863329,209441.00
03/01/2016 15:15,2,1.711,ALERT,213.96,475.80,59.959,1456863303,"274151322000068","219011344069620",43.77,10.30,0,388.64,515.18,74.9,70.3,0.513,485697.1,485697.1,14315,0,0,0,L,1151911521,0,122.68,123.14,0001,7,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456863331,209442.00
03/01/2016 15:15,2,2.627,ACTIVE,214.64,363.09,59.970,1456863303,"201051344001135","219011344069620",33.00,5.00,0,342.95,385.03,87.8,82.8,0.411,321825.4,321825.4,24669,0,0,0,L,1122011218,0,122.91,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456863332,209443.00
