ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/01/2016 15:15,2,2.744,ACTIVE,214.64,363.39,59.965,1456863303,"201051344000594","219011344069620",32.90,6.00,0,344.15,387.74,91.5,86.4,0.407,328165.7,328165.7,20082,0,0,0,L,1122011218,0,122.46,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456863333,209444.00
03/01/2016 15:15,2,2.695,ACTIVE,214.87,359.18,59.965,1456863303,"201051344001203","219011344069620",32.64,6.00,0,344.76,387.74,89.2,84.1,0.411,327994.5,327994.5,24650,0,0,0,L,1122011218,0,123.59,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456863334,209445.00
03/01/2016 15:15,2,2.574,ACTIVE,212.83,353.77,59.970,1456863303,"274151322000054","219011344069620",31.81,11.30,0,331.53,384.43,82.9,78.1,0.309,594615.2,594615.2,13369,0,0,0,L,1151911521,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456863335,209446.00
03/01/2016 15:15,2,2.701,ACTIVE,215.32,364.59,59.975,1456863303,"201051344000867","219011344069620",33.14,1.50,0,345.66,387.14,90.7,85.6,0.407,316671.5,316671.5,20108,0,0,0,L,1122011218,0,123.14,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456863336,209447.00
03/01/2016 15:15,2,2.680,ACTIVE,214.64,363.09,59.970,1456863303,"201051344001093","219011344069620",32.98,4.00,0,345.96,388.64,89.5,84.5,0.393,326778.5,326778.5,24529,0,0,0,L,1122011218,0,123.14,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456863337,209448.00
03/01/2016 15:15,2,1.203,ACTIVE,215.32,395.25,59.975,1456863303,"201051344000900","219011344069620",36.30,-3.50,0,338.44,424.11,44.2,40.8,0.358,331926.2,331926.2,19518,0,0,0,L,1122011218,0,122.91,122.91,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456863338,209449.00
03/01/2016 15:15,2,2.764,ACTIVE,215.32,361.89,59.975,1456863303,"201051344000648","219011344069620",32.92,0.00,0,345.66,388.34,92.2,87.1,0.415,325133.3,325133.3,19789,0,0,0,L,1122011218,0,122.46,123.36,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456863339,209450.00
03/01/2016 15:15,2,2.215,ACTIVE,215.77,393.45,59.986,1456863303,"201051344000569","219011344069620",35.31,-0.50,0,358.28,422.30,79.2,74.5,0.650,333137.3,333137.3,19462,0,0,0,L,1122011218,0,122.68,123.36,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456863340,209451.00
03/01/2016 15:15,2,2.723,ACTIVE,215.54,366.10,59.970,1456863303,"201051344000983","219011344069620",33.22,0.50,0,347.76,390.74,91.6,86.5,0.429,325572.0,325572.0,19907,0,0,0,L,1122011218,0,122.91,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456863340,209452.00
03/01/2016 15:15,2,2.744,ACTIVE,215.77,361.29,59.975,1456863303,"201051344001158","219011344069620",32.74,1.50,0,342.95,387.74,91.1,86.0,0.420,321495.1,321495.1,20124,0,0,0,L,1122011218,0,122.91,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456863342,209453.00
03/01/2016 15:15,2,2.637,ACTIVE,216.00,375.11,59.970,1456863303,"201051344000576","219011344069620",34.17,-0.50,0,355.58,396.75,91.2,86.1,0.402,326191.7,326191.7,19580,0,0,0,L,1122011218,0,123.14,123.14,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456863343,209454.00
03/01/2016 15:15,2,2.578,ACTIVE,212.83,349.86,59.959,1456863303,"274151322000087","219011344069620",31.63,16.70,0,331.53,382.03,82.6,77.8,0.301,569696.1,569696.1,13418,0,0,0,L,1151911521,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456863344,209455.00
03/01/2016 15:30,2,2.514,ACTIVE,216.45,361.29,59.986,1456864203,"201051344000645","219011344069620",32.96,0.50,0,343.55,454.46,84.0,79.1,0.362,326021.6,326021.6,19733,0,0,0,L,1122011218,0,123.59,123.36,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456864205,209456.00
03/01/2016 15:30,2,2.340,ACTIVE,213.06,359.48,59.981,1456864203,"274151322000085","219011344069620",31.11,10.70,0,329.13,416.89,73.8,69.3,0.486,597519.4,597519.4,13387,0,0,0,L,1151911521,0,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456864205,209457.00
03/01/2016 15:30,2,2.471,ACTIVE,216.45,363.09,59.991,1456864203,"201051344000633","219011344069620",32.94,2.00,0,342.65,452.96,82.5,77.7,0.371,317675.2,317675.2,20143,0,0,0,L,1122011218,0,123.59,123.36,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456864206,209458.00
03/01/2016 15:30,2,2.516,ACTIVE,216.45,361.89,59.981,1456864203,"201051344000469","219011344069620",32.82,-2.00,0,345.66,454.46,83.7,78.8,0.376,318409.4,318409.4,20132,0,0,0,L,1122011218,0,122.91,123.81,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456864207,209459.00
03/01/2016 15:30,2,2.424,ACTIVE,214.19,357.98,59.981,1456864203,"201051344000646","219011344069620",32.50,4.50,0,336.64,450.26,79.7,75.0,0.371,323601.0,323601.0,24666,0,0,0,L,1122011218,0,123.36,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456864208,209460.00
03/01/2016 15:30,2,2.363,ACTIVE,213.29,367.60,59.986,1456864203,"274151322000052","219011344069620",32.08,14.00,0,332.73,425.31,76.9,72.3,0.548,605213.4,605213.4,13601,0,0,0,L,1151911521,0,121.78,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456864209,209461.00
03/01/2016 15:30,2,2.471,ACTIVE,214.87,359.48,59.954,1456864203,"201051344000585","219011344069620",32.62,4.50,0,338.44,454.16,81.7,76.9,0.367,328716.7,328716.7,24672,0,0,0,L,1122011218,0,123.14,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456864210,209462.00
03/01/2016 15:30,2,2.357,ACTIVE,214.19,361.29,59.996,1456864203,"201051344001230","219011344069620",32.88,5.00,0,339.34,452.96,78.5,73.9,0.345,327425.4,327425.4,24453,0,0,0,L,1122011218,0,123.36,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456864211,209463.00
03/01/2016 15:30,2,2.441,ACTIVE,215.09,356.78,60.002,1456864203,"201051344000582","219011344069620",32.34,3.30,0,340.85,452.36,80.0,75.3,0.354,321017.5,321017.5,24648,0,0,0,L,1122011218,0,123.59,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456864212,209464.00
03/01/2016 15:30,2,2.451,ACTIVE,214.19,359.78,59.981,1456864203,"201051344000955","219011344069620",32.62,6.30,0,338.44,448.75,81.0,76.3,0.376,331803.1,331803.1,24584,0,0,0,L,1122011218,0,122.91,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456864213,209465.00
03/01/2016 15:30,2,1.584,ALERT,212.83,449.05,59.970,1456864203,"274151322000094","219011344069620",42.26,8.50,0,389.54,516.38,67.7,63.4,0.468,485673.4,485673.4,14141,0,0,0,L,1151911521,0,121.78,123.36,0001,5,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456864215,209466.00
03/01/2016 15:30,2,2.482,ACTIVE,216.22,361.59,59.944,1456864203,"201051344000579","219011344069620",32.82,3.70,0,342.95,450.86,82.6,77.8,0.376,332541.4,332541.4,170,0,0,0,L,1122011218,0,123.36,123.14,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456864215,209467.00
03/01/2016 15:30,2,2.441,ACTIVE,214.19,361.59,59.975,1456864203,"201051344000890","219011344069620",32.88,6.30,0,339.04,452.06,81.3,76.5,0.354,329101.4,329101.4,24605,0,0,0,L,1122011218,0,123.36,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456864216,209468.00
03/01/2016 15:30,2,2.443,ACTIVE,214.64,360.08,60.012,1456864203,"201051344000438","219011344069620",32.68,6.00,0,339.04,450.86,80.9,76.2,0.367,331297.2,331297.2,24600,0,0,0,L,1122011218,0,123.59,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456864217,209469.00
03/01/2016 15:30,2,2.438,ACTIVE,214.64,357.98,60.007,1456864203,"201051344000417","219011344069620",32.52,7.30,0,338.44,448.15,80.2,75.5,0.367,325110.0,325110.0,24756,0,0,0,L,1122011218,0,123.14,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456864218,209470.00
03/01/2016 15:30,2,2.334,ACTIVE,213.06,371.81,60.007,1456864203,"274151322000083","219011344069620",32.14,13.00,0,333.63,425.91,76.0,71.4,0.526,599335.1,599335.1,13640,0,0,0,L,1151911521,0,121.78,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456864219,209471.00
03/01/2016 15:30,2,2.484,ACTIVE,213.74,359.48,59.981,1456864203,"274151322000076","219011344069620",32.66,14.30,0,337.54,439.74,82.1,77.3,0.318,637809.3,637809.3,13643,0,0,0,L,1151911521,0,122.46,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456864220,209472.00
03/01/2016 15:30,2,2.482,ACTIVE,215.77,361.89,59.981,1456864203,"201051344000868","219011344069620",32.88,-1.00,0,342.65,458.07,82.8,77.9,0.371,317433.8,317433.8,19867,0,0,0,L,1122011218,0,122.91,123.36,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456864221,209473.00
03/01/2016 15:30,2,2.441,ACTIVE,213.29,362.19,59.996,1456864203,"274151322000095","219011344069620",32.74,14.00,0,336.04,437.03,81.0,76.2,0.301,631066.5,631066.5,13529,0,0,0,L,1151911521,0,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456864222,209474.00
03/01/2016 15:30,2,2.496,ACTIVE,216.00,362.19,59.991,1456864203,"201051344000988","219011344069620",32.82,1.50,0,341.45,454.16,83.0,78.2,0.380,315639.7,315639.7,20145,0,0,0,L,1122011218,0,122.91,123.59,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456864223,209475.00
03/01/2016 15:30,2,2.449,ACTIVE,214.41,361.59,59.991,1456864203,"201051344001025","219011344069620",32.90,4.50,0,339.65,452.36,81.6,76.9,0.367,328738.9,328738.9,24659,0,0,0,L,1122011218,0,123.14,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456864224,209476.00
03/01/2016 15:30,2,2.510,ACTIVE,216.22,359.78,59.991,1456864203,"201051344000458","219011344069620",32.68,3.00,0,342.95,453.26,83.1,78.3,0.384,325939.1,325939.1,20052,0,0,0,L,1122011218,0,123.36,123.36,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456864225,209477.00
03/01/2016 15:30,2,2.260,ACTIVE,216.67,376.62,59.954,1456864203,"201051344000853","219011344069620",34.51,0.50,0,360.08,455.67,79.0,74.3,0.354,323579.3,323579.3,19674,0,0,0,L,1122011218,0,123.81,123.59,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456864226,209478.00
03/01/2016 15:30,2,2.408,ACTIVE,214.41,359.78,59.991,1456864203,"201051344000685","219011344069620",32.74,3.70,0,339.34,449.95,79.8,75.1,0.376,331030.2,331030.2,24476,0,0,0,L,1122011218,0,124.04,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456864227,209479.00
03/01/2016 15:30,2,2.383,ACTIVE,214.64,359.48,60.002,1456864203,"201051344000917","219011344069620",32.66,5.00,0,340.55,452.06,78.8,74.1,0.362,328343.6,328343.6,24472,0,0,0,L,1122011218,0,123.36,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456864228,209480.00
03/01/2016 15:30,2,2.363,ACTIVE,214.41,359.48,59.996,1456864203,"201051344001145","219011344069620",32.76,3.30,0,340.25,451.76,78.4,73.8,0.358,333445.8,333445.8,24333,0,0,0,L,1122011218,0,123.36,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456864229,209481.00
03/01/2016 15:30,2,2.471,ACTIVE,214.64,355.88,59.986,1456864203,"201051344000651","219011344069620",32.36,3.30,0,338.44,453.56,81.0,76.2,0.362,325191.5,325191.5,24703,0,0,0,L,1122011218,0,123.81,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456864230,209482.00
03/01/2016 15:30,2,2.279,ACTIVE,213.06,348.96,59.970,1456864203,"274151322000088","219011344069620",31.27,10.00,0,329.43,415.99,72.2,67.8,0.495,581951.2,581951.2,13340,0,0,0,L,1151911521,0,122.68,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456864231,209483.00
03/01/2016 15:30,2,0.287,ALERT,214.19,502.55,59.970,1456864203,"274151322000068","219011344069620",48.58,10.30,0,384.73,520.59,14.0,11.6,0.057,485703.4,485703.4,14317,0,0,0,L,1151911521,0,122.68,123.59,0001,8,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456864232,209484.00
03/01/2016 15:30,2,2.391,ACTIVE,214.41,358.88,60.002,1456864203,"201051344001135","219011344069620",32.64,5.00,0,339.65,451.46,79.1,74.4,0.362,321853.2,321853.2,24670,0,0,0,L,1122011218,0,123.36,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456864233,209485.00
03/01/2016 15:30,2,2.479,ACTIVE,215.09,360.99,59.996,1456864203,"201051344000594","219011344069620",32.72,5.50,0,338.44,453.26,82.2,77.4,0.367,328194.3,328194.3,20083,0,0,0,L,1122011218,0,122.91,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456864234,209486.00
03/01/2016 15:30,2,2.398,ACTIVE,214.64,360.99,60.002,1456864203,"201051344001203","219011344069620",32.92,5.00,0,341.15,453.26,80.0,75.2,0.362,328022.7,328022.7,24651,0,0,0,L,1122011218,0,123.81,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456864235,209487.00
03/01/2016 15:30,2,2.320,ACTIVE,213.06,350.77,59.975,1456864203,"274151322000054","219011344069620",31.39,11.30,0,331.53,421.10,73.8,69.3,0.504,594641.4,594641.4,13370,0,0,0,L,1151911521,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456864236,209488.00
03/01/2016 15:30,2,2.436,ACTIVE,216.00,360.69,59.981,1456864203,"201051344000867","219011344069620",32.88,2.00,0,344.15,455.97,81.2,76.4,0.354,316699.8,316699.8,20109,0,0,0,L,1122011218,0,123.36,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456864237,209489.00
03/01/2016 15:30,2,2.395,ACTIVE,214.41,363.09,60.028,1456864203,"201051344001093","219011344069620",33.02,3.70,0,344.15,451.46,80.1,75.4,0.349,326806.6,326806.6,24530,0,0,0,L,1122011218,0,123.14,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456864238,209490.00
03/01/2016 15:30,2,1.090,ACTIVE,216.00,395.25,59.981,1456864203,"201051344000900","219011344069620",36.38,-3.50,0,339.34,443.04,40.0,36.7,0.309,331940.0,331940.0,19519,0,0,0,L,1122011218,0,123.36,123.14,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456864239,209491.00
03/01/2016 15:30,2,2.453,ACTIVE,216.00,362.49,59.975,1456864203,"201051344000648","219011344069620",32.98,-0.50,0,344.76,454.76,82.0,77.3,0.358,325161.9,325161.9,19790,0,0,0,L,1122011218,0,122.91,123.59,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456864240,209492.00
03/01/2016 15:30,2,2.008,ACTIVE,216.22,390.44,59.981,1456864203,"201051344000569","219011344069620",35.17,0.00,0,353.77,450.26,71.6,67.2,0.570,333161.9,333161.9,19463,0,0,0,L,1122011218,0,122.91,123.59,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456864241,209493.00
03/01/2016 15:30,2,2.426,ACTIVE,216.00,361.89,59.991,1456864203,"201051344000983","219011344069620",32.90,1.00,0,344.76,456.27,80.9,76.2,0.376,325600.5,325600.5,19908,0,0,0,L,1122011218,0,123.36,123.14,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456864242,209494.00
03/01/2016 15:30,2,2.426,ACTIVE,216.45,360.38,59.975,1456864203,"201051344001158","219011344069620",32.78,1.00,0,340.85,452.96,80.5,75.8,0.367,321523.3,321523.3,20125,0,0,0,L,1122011218,0,123.14,123.14,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456864243,209495.00
03/01/2016 15:30,2,2.352,ACTIVE,216.45,371.21,60.002,1456864203,"201051344000576","219011344069620",33.93,-0.50,0,354.07,455.06,80.8,76.0,0.349,326219.8,326219.8,19581,0,0,0,L,1122011218,0,123.36,123.14,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456864244,209496.00
03/01/2016 15:30,2,2.256,ACTIVE,213.29,361.89,59.975,1456864203,"274151322000087","219011344069620",31.41,16.00,0,329.13,419.90,71.8,67.4,0.482,569721.9,569721.9,13419,0,0,0,L,1151911521,0,122.23,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456864245,209497.00
03/01/2016 15:45,2,2.354,ACTIVE,215.54,371.81,60.007,1456865103,"201051344000645","219011344069620",32.86,-0.50,0,327.92,430.72,78.3,73.7,0.619,326042.5,326042.5,19734,0,0,0,L,1122011218,0,122.91,123.14,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456865104,209498.00
03/01/2016 15:45,2,2.180,ACTIVE,212.38,360.08,59.981,1456865103,"274151322000085","219011344069620",31.35,9.00,0,331.23,394.65,69.2,64.9,0.477,597537.8,597537.8,13388,0,0,0,L,1151911521,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456865105,209499.00
03/01/2016 15:45,2,2.342,ACTIVE,215.32,371.21,59.933,1456865103,"201051344000633","219011344069620",32.58,1.00,0,330.03,429.52,77.3,72.7,0.650,317695.7,317695.7,20144,0,0,0,L,1122011218,0,122.91,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456865106,209500.00
03/01/2016 15:45,2,2.348,ACTIVE,215.54,373.01,59.965,1456865103,"201051344000469","219011344069620",33.04,-3.00,0,328.82,429.22,78.5,73.9,0.636,318430.1,318430.1,20133,0,0,0,L,1122011218,0,122.23,123.36,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456865107,209501.00
03/01/2016 15:45,2,2.254,ACTIVE,213.29,371.51,59.975,1456865103,"201051344000646","219011344069620",32.82,3.70,0,328.82,426.81,75.0,70.4,0.623,323620.8,323620.8,24667,0,0,0,L,1122011218,0,122.68,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456865108,209502.00
03/01/2016 15:45,2,2.240,ACTIVE,211.70,368.20,59.965,1456865103,"274151322000052","219011344069620",32.03,10.70,0,336.34,401.86,72.7,68.2,0.499,605232.5,605232.5,13602,0,0,0,L,1151911521,0,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456865108,209503.00
03/01/2016 15:45,2,2.352,ACTIVE,214.41,369.40,59.970,1456865103,"201051344000585","219011344069620",32.58,3.30,0,331.23,424.41,77.5,72.9,0.636,328737.0,328737.0,24673,0,0,0,L,1122011218,0,122.68,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456865109,209504.00
03/01/2016 15:45,2,2.246,ACTIVE,213.51,368.80,59.970,1456865103,"201051344001230","219011344069620",32.72,3.30,0,334.54,424.71,74.5,70.0,0.605,327444.9,327444.9,24454,0,0,0,L,1122011218,0,122.91,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456865110,209505.00
03/01/2016 15:45,2,2.314,ACTIVE,214.64,369.40,59.970,1456865103,"201051344000582","219011344069620",32.62,1.50,0,329.13,425.31,76.5,71.9,0.597,321037.4,321037.4,24649,0,0,0,L,1122011218,0,123.14,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456865111,209506.00
03/01/2016 15:45,2,2.312,ACTIVE,213.51,370.90,59.981,1456865103,"201051344000955","219011344069620",32.86,4.00,0,328.52,425.61,76.9,72.3,0.636,331823.2,331823.2,24585,0,0,0,L,1122011218,0,122.23,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456865112,209507.00
03/01/2016 15:45,2,0.277,ALERT,212.38,500.75,59.965,1456865103,"274151322000094","219011344069620",48.66,7.70,0,388.64,518.79,13.7,11.3,0.071,485683.1,485683.1,14143,0,0,0,L,1151911521,0,122.01,122.68,0001,4,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456865114,209508.00
03/01/2016 15:45,2,2.398,ACTIVE,215.54,369.70,59.933,1456865103,"201051344000579","219011344069620",33.06,2.50,0,327.62,428.01,80.3,75.6,0.367,332562.0,332562.0,171,0,0,0,L,1122011218,0,122.91,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456865115,209509.00
03/01/2016 15:45,2,2.371,ACTIVE,213.74,371.81,59.975,1456865103,"201051344000890","219011344069620",32.92,5.00,0,329.13,426.81,79.0,74.4,0.628,329121.6,329121.6,24606,0,0,0,L,1122011218,0,123.14,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456865116,209510.00
03/01/2016 15:45,2,2.396,ACTIVE,214.19,368.50,59.954,1456865103,"201051344000438","219011344069620",32.54,3.70,0,328.82,425.91,79.0,74.3,0.641,331317.4,331317.4,24601,0,0,0,L,1122011218,0,123.14,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456865117,209511.00
03/01/2016 15:45,2,2.410,ACTIVE,214.19,366.40,59.965,1456865103,"201051344000417","219011344069620",32.32,5.00,0,325.52,423.20,78.9,74.2,0.654,325129.9,325129.9,24757,0,0,0,L,1122011218,0,122.68,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456865117,209512.00
03/01/2016 15:45,2,2.314,ACTIVE,212.61,362.49,59.965,1456865103,"274151322000083","219011344069620",32.01,10.30,0,333.03,400.36,75.0,70.5,0.517,599354.1,599354.1,13641,0,0,0,L,1151911521,0,121.78,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456865118,209513.00
03/01/2016 15:45,2,2.473,ACTIVE,213.29,360.99,59.986,1456865103,"274151322000076","219011344069620",32.48,10.70,0,339.04,409.68,81.3,76.6,0.318,637829.8,637829.8,13644,0,0,0,L,1151911521,0,122.01,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456865119,209514.00
03/01/2016 15:45,2,2.496,ACTIVE,215.32,361.29,59.954,1456865103,"201051344000868","219011344069620",32.86,-2.00,0,330.03,431.32,83.1,78.3,0.371,317454.4,317454.4,19868,0,0,0,L,1122011218,0,122.68,123.14,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456865120,209515.00
03/01/2016 15:45,2,2.490,ACTIVE,212.61,360.69,59.938,1456865103,"274151322000095","219011344069620",32.34,11.00,0,337.54,409.98,81.5,76.7,0.305,631086.9,631086.9,13530,0,0,0,L,1151911521,0,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456865121,209516.00
03/01/2016 15:45,2,2.551,ACTIVE,215.77,360.69,59.970,1456865103,"201051344000988","219011344069620",32.66,-0.50,0,330.33,427.71,84.4,79.5,0.389,315660.4,315660.4,20146,0,0,0,L,1122011218,0,122.68,123.36,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456865122,209517.00
03/01/2016 15:45,2,2.516,ACTIVE,214.41,357.38,60.034,1456865103,"201051344001025","219011344069620",32.54,4.00,0,327.02,424.41,83.0,78.2,0.371,328759.3,328759.3,24660,0,0,0,L,1122011218,0,123.14,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456865123,209518.00
03/01/2016 15:45,2,2.547,ACTIVE,216.00,363.99,59.996,1456865103,"201051344000458","219011344069620",33.10,1.00,0,327.92,427.11,85.4,80.5,0.398,325959.9,325959.9,20053,0,0,0,L,1122011218,0,123.14,123.36,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456865124,209519.00
03/01/2016 15:45,2,2.318,ACTIVE,216.45,375.71,59.944,1456865103,"201051344000853","219011344069620",34.43,-1.00,0,346.56,438.83,80.9,76.1,0.358,323599.1,323599.1,19675,0,0,0,L,1122011218,0,123.59,123.59,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456865125,209520.00
03/01/2016 15:45,2,2.463,ACTIVE,214.19,360.99,59.949,1456865103,"201051344000685","219011344069620",32.78,2.50,0,329.73,426.21,81.8,77.0,0.384,331050.2,331050.2,24477,0,0,0,L,1122011218,0,123.81,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456865126,209521.00
03/01/2016 15:45,2,2.463,ACTIVE,214.87,359.18,59.975,1456865103,"201051344000917","219011344069620",32.52,3.30,0,330.33,425.91,81.1,76.4,0.371,328363.4,328363.4,24473,0,0,0,L,1122011218,0,123.36,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456865127,209522.00
03/01/2016 15:45,2,2.439,ACTIVE,214.19,359.48,59.975,1456865103,"201051344001145","219011344069620",32.68,2.00,0,328.82,425.91,80.8,76.0,0.367,333465.4,333465.4,24334,0,0,0,L,1122011218,0,123.14,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456865128,209523.00
03/01/2016 15:45,2,2.486,ACTIVE,214.87,362.49,59.986,1456865103,"201051344000651","219011344069620",32.98,1.50,0,327.02,419.90,83.0,78.2,0.367,325211.9,325211.9,24704,0,0,0,L,1122011218,0,123.81,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456865129,209524.00
03/01/2016 15:45,2,2.346,ACTIVE,212.61,362.49,59.965,1456865103,"274151322000088","219011344069620",31.31,8.00,0,332.43,393.75,74.5,69.9,0.495,581969.3,581969.3,13341,0,0,0,L,1151911521,0,122.68,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456865130,209525.00
03/01/2016 15:45,2,0.293,ALERT,213.74,502.55,59.954,1456865103,"274151322000068","219011344069620",48.76,9.70,0,356.48,515.48,14.4,12.0,0.071,485710.1,485710.1,14319,0,0,0,L,1151911521,0,122.68,123.36,0001,7,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456865132,209526.00
03/01/2016 15:45,2,2.471,ACTIVE,214.19,357.98,59.970,1456865103,"201051344001135","219011344069620",32.52,3.00,0,330.93,423.81,81.4,76.7,0.371,321873.0,321873.0,24671,0,0,0,L,1122011218,0,123.14,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456865133,209527.00
03/01/2016 15:45,2,2.602,ACTIVE,215.09,356.48,59.965,1456865103,"201051344000594","219011344069620",32.26,4.00,0,327.02,425.01,85.0,80.1,0.376,328215.0,328215.0,20084,0,0,0,L,1122011218,0,122.68,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456865134,209528.00
03/01/2016 15:45,2,2.502,ACTIVE,214.64,359.78,59.975,1456865103,"201051344001203","219011344069620",32.74,4.50,0,329.43,423.81,83.0,78.2,0.376,328042.7,328042.7,24652,0,0,0,L,1122011218,0,123.81,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456865134,209529.00
03/01/2016 15:45,2,2.414,ACTIVE,212.83,351.67,59.970,1456865103,"274151322000054","219011344069620",31.45,9.30,0,329.73,396.45,76.9,72.3,0.544,594660.0,594660.0,13371,0,0,0,L,1151911521,0,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456865135,209530.00
03/01/2016 15:45,2,2.545,ACTIVE,215.77,362.49,59.965,1456865103,"201051344000867","219011344069620",32.98,0.50,0,327.92,425.61,85.0,80.1,0.380,316720.2,316720.2,20110,0,0,0,L,1122011218,0,123.14,123.14,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456865136,209531.00
03/01/2016 15:45,2,2.525,ACTIVE,214.41,359.78,59.970,1456865103,"201051344001093","219011344069620",32.72,3.00,0,328.22,425.61,83.7,78.9,0.362,326826.7,326826.7,24531,0,0,0,L,1122011218,0,123.36,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456865137,209532.00
03/01/2016 15:45,2,1.170,ACTIVE,215.77,398.56,59.975,1456865103,"201051344000900","219011344069620",36.62,-3.50,0,338.74,439.13,43.5,40.0,0.340,331950.0,331950.0,19520,0,0,0,L,1122011218,0,123.14,123.14,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456865138,209533.00
03/01/2016 15:45,2,2.639,ACTIVE,215.77,361.89,59.975,1456865103,"201051344000648","219011344069620",32.88,-1.00,0,327.02,428.91,88.0,83.0,0.389,325182.6,325182.6,19791,0,0,0,L,1122011218,0,122.46,123.36,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456865139,209534.00
03/01/2016 15:45,2,2.184,ACTIVE,215.77,391.34,60.012,1456865103,"201051344000569","219011344069620",35.13,-0.50,0,351.37,440.34,77.8,73.2,0.623,333180.0,333180.0,19464,0,0,0,L,1122011218,0,122.68,123.36,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456865140,209535.00
03/01/2016 15:45,2,2.639,ACTIVE,216.00,362.79,59.944,1456865103,"201051344000983","219011344069620",32.90,-0.50,0,330.63,431.02,88.0,83.0,0.411,325621.0,325621.0,19909,0,0,0,L,1122011218,0,123.14,123.14,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456865141,209536.00
03/01/2016 15:45,2,2.641,ACTIVE,216.45,358.88,59.970,1456865103,"201051344001158","219011344069620",32.50,0.00,0,324.32,425.61,87.0,82.1,0.398,321543.7,321543.7,20126,0,0,0,L,1122011218,0,123.14,123.36,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456865142,209537.00
03/01/2016 15:45,2,2.561,ACTIVE,216.22,372.41,59.981,1456865103,"201051344000576","219011344069620",33.97,-2.00,0,338.14,436.43,88.1,83.1,0.389,326240.3,326240.3,19582,0,0,0,L,1122011218,0,123.14,123.14,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456865143,209538.00
03/01/2016 15:45,2,2.426,ACTIVE,212.61,355.58,59.981,1456865103,"274151322000087","219011344069620",31.91,13.70,0,331.23,393.75,78.3,73.7,0.517,569740.2,569740.2,13420,0,0,0,L,1151911521,0,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456865144,209539.00
03/01/2016 16:00,2,2.000,ACTIVE,215.54,365.80,60.007,1456866003,"201051344000645","219011344069620",32.54,-2.00,0,334.24,406.37,66.0,61.7,0.517,326060.5,326060.5,19735,0,0,0,L,1122011218,0,123.14,123.14,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866004,209540.00
03/01/2016 16:00,2,1.793,ACTIVE,213.06,349.56,59.975,1456866003,"274151322000085","219011344069620",31.81,6.30,0,335.74,384.43,57.8,53.8,0.389,597553.6,597553.6,13389,0,0,0,L,1151911521,0,122.91,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866005,209541.00
03/01/2016 16:00,2,1.967,ACTIVE,215.32,365.80,60.028,1456866003,"201051344000633","219011344069620",32.54,0.00,0,334.24,406.37,64.8,60.7,0.539,317713.4,317713.4,20145,0,0,0,L,1122011218,0,123.14,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866006,209542.00
03/01/2016 16:00,2,1.980,ACTIVE,215.54,368.80,59.896,1456866003,"201051344000469","219011344069620",32.72,-4.00,0,332.13,408.18,65.7,61.5,0.526,318448.0,318448.0,20134,0,0,0,L,1122011218,0,122.46,123.36,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866006,209543.00
03/01/2016 16:00,2,1.900,ACTIVE,213.74,366.40,59.986,1456866003,"201051344000646","219011344069620",32.60,2.00,0,327.32,400.36,62.7,58.6,0.517,323637.9,323637.9,24668,0,0,0,L,1122011218,0,122.91,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866007,209544.00
03/01/2016 16:00,2,1.869,ACTIVE,213.06,358.88,60.002,1456866003,"274151322000052","219011344069620",32.16,7.30,0,336.64,385.93,60.9,56.8,0.415,605249.0,605249.0,13603,0,0,0,L,1151911521,0,121.78,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866008,209545.00
03/01/2016 16:00,2,1.949,ACTIVE,214.41,365.19,59.912,1456866003,"201051344000585","219011344069620",32.48,2.00,0,330.03,402.16,64.2,60.0,0.521,328754.6,328754.6,24674,0,0,0,L,1122011218,0,122.68,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866009,209546.00
03/01/2016 16:00,2,1.844,ACTIVE,213.74,365.49,59.996,1456866003,"201051344001230","219011344069620",32.68,2.00,0,335.14,400.96,61.0,57.0,0.486,327461.7,327461.7,24455,0,0,0,L,1122011218,0,122.91,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866010,209547.00
03/01/2016 16:00,2,1.914,ACTIVE,214.64,364.29,59.965,1456866003,"201051344000582","219011344069620",32.44,0.00,0,328.82,400.96,62.9,58.8,0.491,321054.6,321054.6,24650,0,0,0,L,1122011218,0,123.14,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866011,209548.00
03/01/2016 16:00,2,1.953,ACTIVE,213.29,362.79,60.034,1456866003,"201051344000955","219011344069620",32.24,3.00,0,330.63,402.77,63.8,59.6,0.521,331840.5,331840.5,24586,0,0,0,L,1122011218,0,122.23,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866012,209549.00
03/01/2016 16:00,2,1.193,ALERT,212.83,469.19,59.970,1456866003,"274151322000094","219011344069620",43.67,6.70,0,394.35,514.88,52.8,49.0,0.358,485694.5,485694.5,14145,0,0,0,L,1151911521,0,121.55,123.14,0001,3,0,0,0,0,0,0,213,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866014,209550.00
03/01/2016 16:00,2,1.961,ACTIVE,215.32,366.40,59.954,1456866003,"201051344000579","219011344069620",32.76,1.00,0,332.13,405.77,65.1,60.9,0.530,332579.8,332579.8,172,0,0,0,L,1122011218,0,122.91,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866015,209551.00
03/01/2016 16:00,2,1.955,ACTIVE,213.51,362.79,59.991,1456866003,"201051344000890","219011344069620",32.40,3.30,0,331.53,403.07,64.2,60.0,0.504,329139.2,329139.2,24607,0,0,0,L,1122011218,0,122.91,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866016,209552.00
03/01/2016 16:00,2,1.928,ACTIVE,213.96,367.60,59.954,1456866003,"201051344000438","219011344069620",32.78,2.00,0,330.63,403.37,64.0,59.9,0.517,331334.8,331334.8,24602,0,0,0,L,1122011218,0,122.91,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866017,209553.00
03/01/2016 16:00,2,1.941,ACTIVE,213.96,363.39,59.959,1456866003,"201051344000417","219011344069620",32.40,3.30,0,330.93,399.76,63.7,59.6,0.517,325147.3,325147.3,24758,0,0,0,L,1122011218,0,122.68,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866018,209554.00
03/01/2016 16:00,2,1.832,ACTIVE,213.29,366.40,59.991,1456866003,"274151322000083","219011344069620",32.16,7.30,0,334.84,385.93,59.7,55.7,0.420,599370.4,599370.4,13642,0,0,0,L,1151911521,0,122.01,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866019,209555.00
03/01/2016 16:00,2,1.949,ACTIVE,213.74,369.10,59.959,1456866003,"274151322000076","219011344069620",32.76,7.70,0,340.85,392.25,64.7,60.5,0.455,637847.5,637847.5,13645,0,0,0,L,1151911521,0,122.46,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866020,209556.00
03/01/2016 16:00,2,1.936,ACTIVE,215.09,369.10,59.912,1456866003,"201051344000868","219011344069620",32.96,-3.50,0,331.23,406.97,64.6,60.4,0.513,317472.2,317472.2,19869,0,0,0,L,1122011218,0,122.68,123.14,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866021,209557.00
03/01/2016 16:00,2,1.918,ACTIVE,212.61,371.51,59.959,1456866003,"274151322000095","219011344069620",32.62,7.70,0,338.74,391.04,63.4,59.3,0.424,631104.3,631104.3,13531,0,0,0,L,1151911521,0,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866022,209558.00
03/01/2016 16:00,2,1.959,ACTIVE,215.09,367.30,59.965,1456866003,"201051344000988","219011344069620",32.64,-1.00,0,329.43,407.87,64.8,60.6,0.526,315678.2,315678.2,20147,0,0,0,L,1122011218,0,122.46,122.91,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866023,209559.00
03/01/2016 16:00,2,1.932,ACTIVE,213.74,366.40,60.007,1456866003,"201051344001025","219011344069620",32.76,2.00,0,328.52,402.16,64.1,60.0,0.513,328776.9,328776.9,24661,0,0,0,L,1122011218,0,122.46,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866024,209560.00
03/01/2016 16:00,2,1.979,ACTIVE,215.09,365.80,59.965,1456866003,"201051344000458","219011344069620",32.72,0.00,0,330.33,408.48,65.6,61.4,0.544,325977.9,325977.9,20054,0,0,0,L,1122011218,0,122.91,122.91,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866025,209561.00
03/01/2016 16:00,2,1.801,ACTIVE,215.77,380.52,59.986,1456866003,"201051344000853","219011344069620",34.25,-2.00,0,348.36,417.19,62.5,58.4,0.499,323616.2,323616.2,19676,0,0,0,L,1122011218,0,123.36,123.36,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866026,209562.00
03/01/2016 16:00,2,1.928,ACTIVE,213.96,361.89,59.970,1456866003,"201051344000685","219011344069620",32.18,1.00,0,327.32,400.36,62.9,58.7,0.521,331067.4,331067.4,24478,0,0,0,L,1122011218,0,123.36,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866027,209563.00
03/01/2016 16:00,2,1.859,ACTIVE,214.19,365.19,59.959,1456866003,"201051344000917","219011344069620",32.54,2.00,0,333.03,401.56,61.3,57.3,0.491,328380.3,328380.3,24474,0,0,0,L,1122011218,0,122.68,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866028,209564.00
03/01/2016 16:00,2,1.842,ACTIVE,213.96,365.19,59.986,1456866003,"201051344001145","219011344069620",32.66,1.00,0,331.23,401.56,60.9,56.9,0.495,333482.3,333482.3,24335,0,0,0,L,1122011218,0,122.68,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866028,209565.00
03/01/2016 16:00,2,1.947,ACTIVE,213.96,363.39,59.933,1456866003,"201051344000651","219011344069620",32.40,0.50,0,330.03,400.66,63.9,59.8,0.504,325229.3,325229.3,24705,0,0,0,L,1122011218,0,123.14,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866029,209566.00
03/01/2016 16:00,2,1.791,ACTIVE,212.38,358.58,59.949,1456866003,"274151322000088","219011344069620",31.33,6.00,0,333.03,381.42,56.9,53.0,0.367,581984.9,581984.9,13342,0,0,0,L,1151911521,0,122.46,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866030,209567.00
03/01/2016 16:00,2,1.236,ALERT,213.29,457.77,59.949,1456866003,"274151322000068","219011344069620",43.22,9.00,0,385.33,516.98,54.2,50.4,0.358,485721.1,485721.1,14321,0,0,0,L,1151911521,0,122.23,123.14,0001,5,0,0,0,0,0,0,204,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866032,209568.00
03/01/2016 16:00,2,1.895,ACTIVE,213.74,362.79,59.959,1456866003,"201051344001135","219011344069620",32.36,2.50,0,333.33,401.56,62.1,58.0,0.508,321890.0,321890.0,24672,0,0,0,L,1122011218,0,122.68,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866033,209569.00
03/01/2016 16:00,2,1.943,ACTIVE,214.64,369.10,59.917,1456866003,"201051344000594","219011344069620",32.88,2.00,0,333.63,403.67,64.7,60.5,0.508,328232.7,328232.7,20085,0,0,0,L,1122011218,0,122.46,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866034,209570.00
03/01/2016 16:00,2,1.898,ACTIVE,214.19,363.39,59.959,1456866003,"201051344001203","219011344069620",32.50,1.50,0,327.02,403.37,62.5,58.4,0.508,328060.0,328060.0,24653,0,0,0,L,1122011218,0,123.36,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866035,209571.00
03/01/2016 16:00,2,1.822,ACTIVE,213.06,354.37,59.954,1456866003,"274151322000054","219011344069620",31.61,7.00,0,332.43,382.63,58.3,54.3,0.389,594675.9,594675.9,13372,0,0,0,L,1151911521,0,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866036,209572.00
03/01/2016 16:00,2,1.920,ACTIVE,215.09,365.19,59.970,1456866003,"201051344000867","219011344069620",32.70,-1.00,0,330.93,405.77,63.6,59.5,0.504,316737.7,316737.7,20111,0,0,0,L,1122011218,0,123.14,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866037,209573.00
03/01/2016 16:00,2,1.879,ACTIVE,213.74,367.90,59.991,1456866003,"201051344001093","219011344069620",32.90,1.00,0,333.93,403.37,62.6,58.5,0.477,326844.0,326844.0,24532,0,0,0,L,1122011218,0,122.68,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866038,209574.00
03/01/2016 16:00,2,0.869,ACTIVE,215.09,394.65,59.959,1456866003,"201051344000900","219011344069620",36.46,-3.50,0,339.65,418.39,32.2,29.1,0.247,331958.6,331958.6,19521,0,0,0,L,1122011218,0,122.91,122.91,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866038,209575.00
03/01/2016 16:00,2,1.941,ACTIVE,215.09,368.20,60.018,1456866003,"201051344000648","219011344069620",32.88,-3.00,0,330.33,407.87,64.6,60.5,0.504,325200.3,325200.3,19792,0,0,0,L,1122011218,0,122.46,123.14,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866039,209576.00
03/01/2016 16:00,2,1.645,ACTIVE,215.32,380.82,59.959,1456866003,"201051344000569","219011344069620",34.51,-2.00,0,353.47,421.40,57.5,53.6,0.446,333195.7,333195.7,19465,0,0,0,L,1122011218,0,122.46,123.14,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866040,209577.00
03/01/2016 16:00,2,1.910,ACTIVE,215.09,367.30,59.965,1456866003,"201051344000983","219011344069620",32.78,-2.00,0,333.33,409.98,63.5,59.3,0.521,325638.5,325638.5,19910,0,0,0,L,1122011218,0,122.91,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866041,209578.00
03/01/2016 16:00,2,1.883,ACTIVE,215.54,369.70,59.938,1456866003,"201051344001158","219011344069620",32.96,-1.50,0,333.03,405.17,62.9,58.7,0.513,321561.1,321561.1,20127,0,0,0,L,1122011218,0,122.91,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866042,209579.00
03/01/2016 16:00,2,1.877,ACTIVE,215.77,374.81,59.938,1456866003,"201051344000576","219011344069620",33.64,-3.00,0,343.25,413.29,64.0,59.9,0.477,326257.7,326257.7,19583,0,0,0,L,1122011218,0,123.14,122.91,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866043,209580.00
03/01/2016 16:00,2,1.775,ACTIVE,212.83,347.46,59.954,1456866003,"274151322000087","219011344069620",31.39,11.00,0,334.54,381.73,56.5,52.6,0.384,569755.7,569755.7,13421,0,0,0,L,1151911521,0,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866044,209581.00
03/01/2016 16:15,2,2.061,ACTIVE,214.87,371.21,59.975,1456866903,"201051344000645","219011344069620",32.98,-2.50,0,344.15,404.27,68.8,64.5,0.539,326076.5,326076.5,19736,0,0,0,L,1122011218,0,122.68,122.91,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866904,209582.00
03/01/2016 16:15,2,1.893,ACTIVE,212.38,362.79,59.959,1456866903,"274151322000085","219011344069620",31.81,4.50,0,336.34,380.52,61.0,57.0,0.411,597567.7,597567.7,13390,0,0,0,L,1151911521,0,122.68,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866905,209583.00
03/01/2016 16:15,2,2.035,ACTIVE,215.09,370.90,60.007,1456866903,"201051344000633","219011344069620",32.98,-1.00,0,341.45,403.67,68.0,63.7,0.561,317729.2,317729.2,20146,0,0,0,L,1122011218,0,122.68,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866906,209584.00
03/01/2016 16:15,2,2.061,ACTIVE,214.87,370.30,60.012,1456866903,"201051344000469","219011344069620",32.92,-4.00,0,343.85,406.97,68.7,64.4,0.552,318464.0,318464.0,20135,0,0,0,L,1122011218,0,122.01,123.14,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866907,209585.00
03/01/2016 16:15,2,2.000,ACTIVE,213.51,366.10,59.959,1456866903,"201051344000646","219011344069620",32.56,1.00,0,340.55,400.96,66.0,61.7,0.548,323653.2,323653.2,24669,0,0,0,L,1122011218,0,122.91,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866908,209586.00
03/01/2016 16:15,2,1.965,ACTIVE,212.16,367.60,59.959,1456866903,"274151322000052","219011344069620",32.16,6.00,0,340.25,384.43,64.0,59.8,0.451,605263.9,605263.9,13604,0,0,0,L,1151911521,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866909,209587.00
