ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/01/2016 16:15,2,2.053,ACTIVE,214.19,365.80,59.944,1456866903,"201051344000585","219011344069620",32.52,1.50,0,343.55,400.06,67.6,63.4,0.552,328770.3,328770.3,24675,0,0,0,L,1122011218,0,122.23,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866910,209588.00
03/01/2016 16:15,2,1.949,ACTIVE,213.51,367.60,59.986,1456866903,"201051344001230","219011344069620",32.72,1.00,0,343.85,399.16,64.6,60.5,0.517,327476.6,327476.6,24456,0,0,0,L,1122011218,0,122.91,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866911,209589.00
03/01/2016 16:15,2,2.000,ACTIVE,214.41,367.60,59.991,1456866903,"201051344000582","219011344069620",32.72,-0.50,0,342.35,400.06,66.3,62.0,0.521,321070.1,321070.1,24651,0,0,0,L,1122011218,0,122.68,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866912,209590.00
03/01/2016 16:15,2,2.025,ACTIVE,213.29,366.70,59.965,1456866903,"201051344000955","219011344069620",32.66,1.50,0,341.75,400.96,67.0,62.7,0.548,331856.1,331856.1,24587,0,0,0,L,1122011218,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866913,209591.00
03/01/2016 16:15,2,1.312,ACTIVE,212.16,453.26,59.944,1456866903,"274151322000094","219011344069620",42.40,6.30,0,432.52,488.73,56.5,52.6,0.389,485707.5,485707.5,14147,0,0,0,L,1151911521,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866913,209592.00
03/01/2016 16:15,2,2.045,ACTIVE,214.87,369.70,60.023,1456866903,"201051344000579","219011344069620",32.94,0.00,0,344.15,406.37,68.3,64.0,0.552,332595.6,332595.6,173,0,0,0,L,1122011218,0,122.46,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866914,209593.00
03/01/2016 16:15,2,2.041,ACTIVE,213.51,367.00,59.996,1456866903,"201051344000890","219011344069620",32.66,2.00,0,343.25,400.66,67.6,63.3,0.530,329154.9,329154.9,24608,0,0,0,L,1122011218,0,122.68,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866915,209594.00
03/01/2016 16:15,2,2.033,ACTIVE,213.96,367.00,59.986,1456866903,"201051344000438","219011344069620",32.64,1.50,0,344.76,402.16,67.2,63.0,0.544,331350.5,331350.5,24603,0,0,0,L,1122011218,0,122.91,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866916,209595.00
03/01/2016 16:15,2,2.037,ACTIVE,213.74,363.99,59.975,1456866903,"201051344000417","219011344069620",32.42,2.00,0,341.15,397.66,66.9,62.6,0.544,325162.8,325162.8,24759,0,0,0,L,1122011218,0,122.46,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866917,209596.00
03/01/2016 16:15,2,1.926,ACTIVE,212.16,356.18,59.996,1456866903,"274151322000083","219011344069620",32.26,6.00,0,340.85,384.73,62.9,58.8,0.438,599385.1,599385.1,13643,0,0,0,L,1151911521,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866918,209597.00
03/01/2016 16:15,2,2.064,ACTIVE,212.83,368.80,59.965,1456866903,"274151322000076","219011344069620",32.64,6.00,0,346.86,392.25,68.2,63.9,0.473,637863.4,637863.4,13646,0,0,0,L,1151911521,0,122.23,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866919,209598.00
03/01/2016 16:15,2,2.041,ACTIVE,214.41,368.80,59.938,1456866903,"201051344000868","219011344069620",32.80,-4.00,0,344.45,403.37,67.8,63.5,0.544,317488.0,317488.0,19870,0,0,0,L,1122011218,0,122.23,122.91,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866920,209599.00
03/01/2016 16:15,2,2.025,ACTIVE,212.16,373.91,59.965,1456866903,"274151322000095","219011344069620",32.72,6.00,0,344.45,390.74,67.1,62.8,0.451,631120.0,631120.0,13532,0,0,0,L,1151911521,0,122.46,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866921,209600.00
03/01/2016 16:15,2,2.055,ACTIVE,214.64,368.50,59.917,1456866903,"201051344000988","219011344069620",32.70,-2.00,0,342.35,405.17,68.1,63.8,0.552,315694.1,315694.1,20148,0,0,0,L,1122011218,0,122.23,122.91,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866922,209601.00
03/01/2016 16:15,2,2.031,ACTIVE,213.96,367.60,59.975,1456866903,"201051344001025","219011344069620",32.76,1.00,0,344.76,400.96,67.4,63.2,0.530,328792.6,328792.6,24662,0,0,0,L,1122011218,0,122.46,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866922,209602.00
03/01/2016 16:15,2,2.076,ACTIVE,214.87,367.00,59.922,1456866903,"201051344000458","219011344069620",32.64,-1.00,0,345.66,404.27,68.7,64.4,0.570,325993.9,325993.9,20055,0,0,0,L,1122011218,0,122.46,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866923,209603.00
03/01/2016 16:15,2,1.891,ACTIVE,215.32,380.22,59.991,1456866903,"201051344000853","219011344069620",34.25,-3.00,0,358.88,413.59,65.6,61.4,0.526,323631.5,323631.5,19677,0,0,0,L,1122011218,0,122.91,123.14,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866925,209604.00
03/01/2016 16:15,2,1.996,ACTIVE,213.96,367.60,59.933,1456866903,"201051344000685","219011344069620",32.78,0.50,0,340.25,400.06,66.3,62.1,0.552,331082.9,331082.9,24479,0,0,0,L,1122011218,0,123.36,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866926,209605.00
03/01/2016 16:15,2,1.977,ACTIVE,214.41,365.80,59.922,1456866903,"201051344000917","219011344069620",32.48,1.00,0,342.65,400.06,65.0,60.8,0.526,328395.5,328395.5,24475,0,0,0,L,1122011218,0,122.68,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866927,209606.00
03/01/2016 16:15,2,1.953,ACTIVE,213.74,367.30,59.938,1456866903,"201051344001145","219011344069620",32.76,0.00,0,343.85,400.06,64.8,60.6,0.530,333497.4,333497.4,24336,0,0,0,L,1122011218,0,122.68,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866928,209607.00
03/01/2016 16:15,2,2.035,ACTIVE,214.19,367.00,59.965,1456866903,"201051344000651","219011344069620",32.66,-0.50,0,342.65,399.16,67.3,63.1,0.535,325245.1,325245.1,24706,0,0,0,L,1122011218,0,123.14,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866928,209608.00
03/01/2016 16:15,2,1.883,ACTIVE,211.93,349.56,59.970,1456866903,"274151322000088","219011344069620",31.49,5.00,0,335.14,378.42,60.0,56.0,0.402,581998.8,581998.8,13343,0,0,0,L,1151911521,0,122.23,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866929,209609.00
03/01/2016 16:15,2,1.311,ACTIVE,213.06,458.97,59.970,1456866903,"274151322000068","219011344069620",42.98,7.70,0,429.52,490.53,57.1,53.2,0.380,485734.4,485734.4,14323,0,0,0,L,1151911521,0,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866930,209610.00
03/01/2016 16:15,2,1.986,ACTIVE,213.74,364.29,59.975,1456866903,"201051344001135","219011344069620",32.48,1.50,0,342.05,399.46,65.3,61.2,0.530,321905.3,321905.3,24673,0,0,0,L,1122011218,0,122.46,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866931,209611.00
03/01/2016 16:15,2,2.049,ACTIVE,213.96,368.20,59.912,1456866903,"201051344000594","219011344069620",32.76,1.00,0,343.85,403.07,68.0,63.7,0.539,328248.7,328248.7,20086,0,0,0,L,1122011218,0,122.23,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866932,209612.00
03/01/2016 16:15,2,1.980,ACTIVE,213.96,367.00,59.975,1456866903,"201051344001203","219011344069620",32.78,1.00,0,342.95,402.77,65.8,61.6,0.535,328075.4,328075.4,24654,0,0,0,L,1122011218,0,123.14,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866933,209613.00
03/01/2016 16:15,2,1.896,ACTIVE,212.16,359.18,59.970,1456866903,"274151322000054","219011344069620",31.97,6.00,0,336.04,381.73,61.5,57.4,0.429,594690.3,594690.3,13373,0,0,0,L,1151911521,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866934,209614.00
03/01/2016 16:15,2,2.014,ACTIVE,214.64,365.49,59.965,1456866903,"201051344000867","219011344069620",32.66,-2.00,0,344.45,401.86,66.7,62.4,0.526,316753.4,316753.4,20112,0,0,0,L,1122011218,0,122.68,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866935,209615.00
03/01/2016 16:15,2,1.979,ACTIVE,213.96,369.10,59.996,1456866903,"201051344001093","219011344069620",32.90,0.50,0,344.76,400.66,66.0,61.8,0.504,326859.4,326859.4,24533,0,0,0,L,1122011218,0,122.68,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866936,209616.00
03/01/2016 16:15,2,0.924,ACTIVE,214.64,393.15,60.002,1456866903,"201051344000900","219011344069620",36.30,-4.00,0,339.65,415.09,34.0,30.9,0.256,331966.2,331966.2,19522,0,0,0,L,1122011218,0,122.46,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866937,209617.00
03/01/2016 16:15,2,2.037,ACTIVE,214.64,367.90,59.970,1456866903,"201051344000648","219011344069620",32.74,-4.00,0,345.66,406.37,67.6,63.3,0.535,325216.3,325216.3,19793,0,0,0,L,1122011218,0,122.01,123.14,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866938,209618.00
03/01/2016 16:15,2,1.719,ACTIVE,214.64,384.13,59.912,1456866903,"201051344000569","219011344069620",34.77,-2.50,0,365.80,416.89,60.5,56.5,0.473,333209.9,333209.9,19466,0,0,0,L,1122011218,0,122.01,122.91,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866938,209619.00
03/01/2016 16:15,2,1.977,ACTIVE,214.64,370.60,59.996,1456866903,"201051344000983","219011344069620",33.18,-2.50,0,347.16,406.97,66.5,62.2,0.557,325654.2,325654.2,19911,0,0,0,L,1122011218,0,122.46,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866939,209620.00
03/01/2016 16:15,2,1.996,ACTIVE,215.09,367.60,59.981,1456866903,"201051344001158","219011344069620",32.66,-2.00,0,342.35,403.07,66.0,61.8,0.539,321576.7,321576.7,20128,0,0,0,L,1122011218,0,122.46,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866940,209621.00
03/01/2016 16:15,2,1.949,ACTIVE,215.32,377.22,59.986,1456866903,"201051344000576","219011344069620",33.77,-3.00,0,351.97,410.58,66.7,62.5,0.526,326273.5,326273.5,19584,0,0,0,L,1122011218,0,122.68,122.91,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866941,209622.00
03/01/2016 16:15,2,1.857,ACTIVE,212.61,362.19,59.970,1456866903,"274151322000087","219011344069620",31.67,9.00,0,335.74,379.62,59.6,55.6,0.393,569769.8,569769.8,13422,0,0,0,L,1151911521,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456866942,209623.00
03/01/2016 16:30,2,1.883,ACTIVE,215.32,366.10,59.981,1456867803,"201051344000645","219011344069620",32.74,-3.00,0,331.23,406.67,62.5,58.4,0.486,326092.0,326092.0,19737,0,0,0,L,1122011218,0,122.91,122.91,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456867804,209624.00
03/01/2016 16:30,2,1.727,ACTIVE,212.83,354.67,60.007,1456867803,"274151322000085","219011344069620",31.55,4.50,0,335.14,385.63,55.1,51.3,0.371,597581.4,597581.4,13391,0,0,0,L,1151911521,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456867805,209625.00
03/01/2016 16:30,2,1.850,ACTIVE,215.09,370.00,59.938,1456867803,"201051344000633","219011344069620",32.98,-2.00,0,331.83,408.18,61.8,57.7,0.504,317744.5,317744.5,20147,0,0,0,L,1122011218,0,122.91,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456867806,209626.00
03/01/2016 16:30,2,1.877,ACTIVE,214.87,367.60,59.965,1456867803,"201051344000469","219011344069620",32.86,-5.00,0,329.73,407.27,62.5,58.4,0.499,318479.5,318479.5,20136,0,0,0,L,1122011218,0,122.01,123.14,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456867807,209627.00
03/01/2016 16:30,2,1.820,ACTIVE,213.51,363.39,60.012,1456867803,"201051344000646","219011344069620",32.46,0.00,0,329.73,405.17,59.9,55.9,0.486,323668.1,323668.1,24670,0,0,0,L,1122011218,0,122.91,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456867808,209628.00
03/01/2016 16:30,2,1.768,ACTIVE,212.38,356.48,60.023,1456867803,"274151322000052","219011344069620",32.07,5.00,0,337.24,390.14,57.5,53.6,0.393,605278.1,605278.1,13605,0,0,0,L,1151911521,0,121.33,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456867808,209629.00
03/01/2016 16:30,2,1.816,ACTIVE,214.19,371.81,59.917,1456867803,"201051344000585","219011344069620",33.28,0.00,0,328.52,404.27,61.2,57.2,0.491,328785.6,328785.6,24676,0,0,0,L,1122011218,0,122.46,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456867809,209630.00
03/01/2016 16:30,2,1.762,ACTIVE,213.51,366.10,60.023,1456867803,"201051344001230","219011344069620",32.78,0.50,0,333.33,403.07,58.5,54.5,0.468,327491.1,327491.1,24457,0,0,0,L,1122011218,0,122.91,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456867810,209631.00
03/01/2016 16:30,2,1.816,ACTIVE,214.41,366.10,59.996,1456867803,"201051344000582","219011344069620",32.70,-1.50,0,330.33,405.77,60.2,56.2,0.468,321085.0,321085.0,24652,0,0,0,L,1122011218,0,122.91,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456867811,209632.00
03/01/2016 16:30,2,1.826,ACTIVE,213.06,367.00,59.938,1456867803,"201051344000955","219011344069620",32.86,1.00,0,331.53,402.16,60.8,56.7,0.491,331871.1,331871.1,24588,0,0,0,L,1122011218,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456867812,209633.00
03/01/2016 16:30,2,1.166,ACTIVE,212.38,451.76,59.975,1456867803,"274151322000094","219011344069620",42.60,6.00,0,430.42,496.84,50.4,46.7,0.349,485720.1,485720.1,14148,0,0,0,L,1151911521,0,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456867813,209634.00
03/01/2016 16:30,2,1.859,ACTIVE,215.09,367.90,59.928,1456867803,"201051344000579","219011344069620",32.96,0.00,0,331.83,407.27,62.2,58.1,0.504,332611.0,332611.0,174,0,0,0,L,1122011218,0,122.68,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456867814,209635.00
03/01/2016 16:30,2,1.838,ACTIVE,213.29,368.80,59.996,1456867803,"201051344000890","219011344069620",33.08,1.50,0,333.33,405.17,61.5,57.5,0.482,329170.1,329170.1,24609,0,0,0,L,1122011218,0,122.68,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456867815,209636.00
03/01/2016 16:30,2,1.834,ACTIVE,213.29,367.90,59.928,1456867803,"201051344000438","219011344069620",32.90,0.50,0,330.63,403.67,61.1,57.1,0.491,331365.6,331365.6,24604,0,0,0,L,1122011218,0,122.68,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456867816,209637.00
03/01/2016 16:30,2,1.859,ACTIVE,213.74,362.19,60.012,1456867803,"201051344000417","219011344069620",32.34,1.50,0,329.43,399.76,60.9,56.9,0.491,325177.9,325177.9,24760,0,0,0,L,1122011218,0,122.46,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456867817,209638.00
03/01/2016 16:30,2,1.734,ACTIVE,212.83,363.99,59.970,1456867803,"274151322000083","219011344069620",32.26,5.00,0,336.94,391.94,56.6,52.8,0.384,599399.2,599399.2,13644,0,0,0,L,1151911521,0,121.78,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456867817,209639.00
03/01/2016 16:30,2,1.838,ACTIVE,213.51,362.79,59.981,1456867803,"274151322000076","219011344069620",32.98,5.50,0,342.05,393.75,61.2,57.2,0.429,637878.7,637878.7,13647,0,0,0,L,1151911521,0,122.01,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456867818,209640.00
03/01/2016 16:30,2,1.836,ACTIVE,214.41,370.30,59.996,1456867803,"201051344000868","219011344069620",33.16,-4.00,0,330.63,405.17,61.7,57.6,0.495,317503.3,317503.3,19871,0,0,0,L,1122011218,0,122.23,122.91,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456867819,209641.00
03/01/2016 16:30,2,1.814,ACTIVE,212.61,371.81,59.996,1456867803,"274151322000095","219011344069620",32.92,5.00,0,341.45,392.85,60.5,56.4,0.407,631135.1,631135.1,13533,0,0,0,L,1151911521,0,122.23,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456867820,209642.00
03/01/2016 16:30,2,1.871,ACTIVE,215.09,366.40,60.002,1456867803,"201051344000988","219011344069620",32.64,-2.50,0,330.03,407.27,61.9,57.8,0.499,315709.5,315709.5,20149,0,0,0,L,1122011218,0,122.46,122.91,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456867821,209643.00
03/01/2016 16:30,2,1.854,ACTIVE,213.74,365.80,59.933,1456867803,"201051344001025","219011344069620",32.78,0.00,0,330.93,404.87,61.5,57.4,0.491,328807.9,328807.9,24663,0,0,0,L,1122011218,0,122.46,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456867822,209644.00
03/01/2016 16:30,2,1.887,ACTIVE,214.87,366.10,59.991,1456867803,"201051344000458","219011344069620",32.72,-1.50,0,328.82,406.97,62.6,58.5,0.513,326009.5,326009.5,20056,0,0,0,L,1122011218,0,122.68,122.91,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456867823,209645.00
03/01/2016 16:30,2,1.721,ACTIVE,215.32,382.03,59.912,1456867803,"201051344000853","219011344069620",34.47,-2.50,0,348.66,417.79,60.0,56.0,0.482,323646.3,323646.3,19678,0,0,0,L,1122011218,0,123.14,123.14,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456867824,209646.00
03/01/2016 16:30,2,1.828,ACTIVE,213.74,364.59,60.023,1456867803,"201051344000685","219011344069620",32.58,0.00,0,328.52,401.86,60.3,56.3,0.504,331097.9,331097.9,24480,0,0,0,L,1122011218,0,123.36,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456867825,209647.00
03/01/2016 16:30,2,1.781,ACTIVE,213.96,367.90,60.002,1456867803,"201051344000917","219011344069620",32.86,0.50,0,333.33,404.57,59.3,55.3,0.468,328410.2,328410.2,24476,0,0,0,L,1122011218,0,122.68,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456867826,209648.00
03/01/2016 16:30,2,1.764,ACTIVE,213.74,367.90,59.996,1456867803,"201051344001145","219011344069620",33.04,-1.00,0,331.53,404.27,59.0,55.1,0.477,333512.0,333512.0,24337,0,0,0,L,1122011218,0,122.68,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456867827,209649.00
03/01/2016 16:30,2,1.859,ACTIVE,213.74,365.19,59.965,1456867803,"201051344000651","219011344069620",32.62,-1.00,0,331.23,402.77,61.4,57.4,0.486,325260.4,325260.4,24707,0,0,0,L,1122011218,0,123.14,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456867828,209650.00
03/01/2016 16:30,2,1.697,ACTIVE,212.16,347.16,60.007,1456867803,"274151322000088","219011344069620",31.45,4.50,0,333.03,385.33,54.1,50.3,0.354,582012.3,582012.3,13344,0,0,0,L,1151911521,0,122.23,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456867829,209651.00
03/01/2016 16:30,2,1.143,ACTIVE,213.29,468.29,59.965,1456867803,"274151322000068","219011344069620",43.85,7.70,0,428.31,497.75,50.0,46.4,0.331,485747.1,485747.1,14324,0,0,0,L,1151911521,0,122.23,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456867830,209652.00
03/01/2016 16:30,2,1.799,ACTIVE,213.51,365.49,60.002,1456867803,"201051344001135","219011344069620",32.72,0.50,0,331.53,404.27,59.6,55.6,0.482,321920.1,321920.1,24674,0,0,0,L,1122011218,0,122.46,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456867831,209653.00
03/01/2016 16:30,2,1.883,ACTIVE,214.19,365.80,59.959,1456867803,"201051344000594","219011344069620",32.56,0.00,0,331.23,404.27,62.1,58.0,0.491,328264.2,328264.2,20087,0,0,0,L,1122011218,0,122.23,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456867832,209654.00
03/01/2016 16:30,2,1.801,ACTIVE,213.74,366.70,60.012,1456867803,"201051344001203","219011344069620",32.94,0.00,0,329.43,404.57,60.1,56.1,0.499,328090.3,328090.3,24655,0,0,0,L,1122011218,0,123.14,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456867833,209655.00
03/01/2016 16:30,2,1.715,ACTIVE,212.61,351.97,59.986,1456867803,"274151322000054","219011344069620",32.07,5.50,0,335.44,386.83,55.8,51.9,0.376,594704.2,594704.2,13374,0,0,0,L,1151911521,0,122.01,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456867834,209656.00
03/01/2016 16:30,2,1.820,ACTIVE,214.87,369.10,60.007,1456867803,"201051344000867","219011344069620",33.10,-2.50,0,330.93,405.17,61.1,57.0,0.477,316768.5,316768.5,20113,0,0,0,L,1122011218,0,122.91,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456867835,209657.00
03/01/2016 16:30,2,1.838,ACTIVE,213.51,363.99,60.002,1456867803,"201051344001093","219011344069620",32.58,0.50,0,334.84,404.87,60.7,56.7,0.460,326874.4,326874.4,24534,0,0,0,L,1122011218,0,122.68,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456867835,209658.00
03/01/2016 16:30,2,0.844,ACTIVE,214.64,394.05,60.007,1456867803,"201051344000900","219011344069620",36.40,-5.00,0,373.31,422.90,31.4,28.3,0.239,331973.7,331973.7,19523,0,0,0,L,1122011218,0,122.68,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456867837,209659.00
03/01/2016 16:30,2,1.844,ACTIVE,214.87,370.30,59.975,1456867803,"201051344000648","219011344069620",33.18,-4.00,0,330.33,407.57,62.0,57.9,0.486,325231.7,325231.7,19794,0,0,0,L,1122011218,0,122.23,122.91,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456867837,209660.00
03/01/2016 16:30,2,1.594,ACTIVE,214.87,383.83,60.023,1456867803,"201051344000569","219011344069620",34.79,-2.50,0,355.88,421.70,56.2,52.4,0.433,333223.6,333223.6,19467,0,0,0,L,1122011218,0,122.23,122.91,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456867838,209661.00
03/01/2016 16:30,2,1.814,ACTIVE,214.87,370.60,59.975,1456867803,"201051344000983","219011344069620",33.12,-3.00,0,329.43,409.38,60.9,56.8,0.508,325669.4,325669.4,19912,0,0,0,L,1122011218,0,122.68,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456867839,209662.00
03/01/2016 16:30,2,1.820,ACTIVE,215.32,369.70,59.933,1456867803,"201051344001158","219011344069620",32.92,-3.00,0,330.63,406.07,60.7,56.7,0.499,321591.8,321591.8,20129,0,0,0,L,1122011218,0,122.68,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456867840,209663.00
03/01/2016 16:30,2,1.785,ACTIVE,215.32,376.01,60.034,1456867803,"201051344000576","219011344069620",33.95,-3.50,0,340.85,413.89,61.4,57.3,0.460,326288.8,326288.8,19585,0,0,0,L,1122011218,0,122.68,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456867841,209664.00
03/01/2016 16:30,2,1.701,ACTIVE,212.38,348.96,60.002,1456867803,"274151322000087","219011344069620",31.69,7.70,0,335.44,386.53,54.6,50.8,0.376,569783.4,569783.4,13423,0,0,0,L,1151911521,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456867842,209665.00
03/01/2016 16:45,2,1.701,ACTIVE,214.87,366.10,60.002,1456868703,"201051344000645","219011344069620",32.88,-3.50,0,336.64,401.26,56.7,52.8,0.442,326105.3,326105.3,19738,0,0,0,L,1122011218,0,122.68,122.91,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456868704,209666.00
03/01/2016 16:45,2,1.529,ACTIVE,212.61,362.19,59.975,1456868703,"274151322000085","219011344069620",32.18,3.30,0,334.54,377.82,49.9,46.3,0.340,597593.1,597593.1,13392,0,0,0,L,1151911521,0,122.68,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456868705,209667.00
03/01/2016 16:45,2,1.688,ACTIVE,214.64,367.30,59.912,1456868703,"201051344000633","219011344069620",33.04,-2.00,0,336.94,400.36,56.5,52.7,0.455,317757.7,317757.7,20148,0,0,0,L,1122011218,0,122.68,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456868706,209668.00
03/01/2016 16:45,2,1.713,ACTIVE,214.64,368.20,59.986,1456868703,"201051344000469","219011344069620",33.02,-5.50,0,335.74,403.97,57.4,53.5,0.460,318492.9,318492.9,20137,0,0,0,L,1122011218,0,122.01,123.14,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456868707,209669.00
03/01/2016 16:45,2,1.645,ACTIVE,213.74,367.00,59.991,1456868703,"201051344000646","219011344069620",33.04,-0.50,0,335.14,396.15,55.0,51.2,0.455,323680.8,323680.8,24671,0,0,0,L,1122011218,0,122.91,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456868708,209670.00
03/01/2016 16:45,2,1.617,ACTIVE,212.16,355.28,59.928,1456868703,"274151322000052","219011344069620",32.20,3.70,0,333.03,382.03,52.8,49.1,0.354,605290.4,605290.4,13606,0,0,0,L,1151911521,0,121.55,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456868709,209671.00
03/01/2016 16:45,2,1.701,ACTIVE,213.96,367.30,59.981,1456868703,"201051344000585","219011344069620",32.96,-0.50,0,335.14,397.96,56.8,52.9,0.460,328798.8,328798.8,24677,0,0,0,L,1122011218,0,122.23,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456868710,209672.00
03/01/2016 16:45,2,1.631,ACTIVE,213.51,366.10,59.928,1456868703,"201051344001230","219011344069620",32.92,-0.50,0,333.93,397.05,54.4,50.6,0.429,327503.5,327503.5,24458,0,0,0,L,1122011218,0,122.68,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456868711,209673.00
03/01/2016 16:45,2,1.693,ACTIVE,214.41,364.59,59.996,1456868703,"201051344000582","219011344069620",32.72,-2.00,0,335.74,398.86,56.1,52.3,0.433,321097.9,321097.9,24653,0,0,0,L,1122011218,0,122.91,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456868712,209674.00
03/01/2016 16:45,2,1.701,ACTIVE,213.29,366.70,60.018,1456868703,"201051344000955","219011344069620",32.90,0.00,0,334.24,397.05,56.7,52.8,0.451,331884.1,331884.1,24589,0,0,0,L,1122011218,0,122.01,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456868713,209675.00
03/01/2016 16:45,2,1.088,ACTIVE,212.38,449.95,59.981,1456868703,"274151322000094","219011344069620",42.50,5.00,0,429.82,485.42,47.0,43.4,0.323,485730.7,485730.7,14149,0,0,0,L,1151911521,0,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456868714,209676.00
03/01/2016 16:45,2,1.758,ACTIVE,214.64,364.59,59.959,1456868703,"201051344000579","219011344069620",32.66,-1.00,0,337.54,402.16,58.2,54.2,0.464,332624.4,332624.4,175,0,0,0,L,1122011218,0,122.46,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456868714,209677.00
03/01/2016 16:45,2,1.734,ACTIVE,213.29,367.90,59.949,1456868703,"201051344000890","219011344069620",33.06,0.50,0,333.03,397.66,58.1,54.2,0.442,329183.3,329183.3,24610,0,0,0,L,1122011218,0,122.46,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456868715,209678.00
03/01/2016 16:45,2,1.697,ACTIVE,213.96,371.51,60.002,1456868703,"201051344000438","219011344069620",33.48,-0.50,0,335.44,398.56,57.6,53.7,0.460,331378.7,331378.7,24605,0,0,0,L,1122011218,0,122.91,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456868716,209679.00
03/01/2016 16:45,2,1.754,ACTIVE,213.74,363.09,60.034,1456868703,"201051344000417","219011344069620",32.52,0.50,0,334.84,394.65,57.8,53.9,0.468,325191.0,325191.0,24761,0,0,0,L,1122011218,0,122.23,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456868717,209680.00
03/01/2016 16:45,2,1.621,ACTIVE,212.38,367.30,59.938,1456868703,"274151322000083","219011344069620",32.50,4.00,0,333.33,382.63,53.4,49.6,0.371,599411.2,599411.2,13645,0,0,0,L,1151911521,0,121.78,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456868718,209681.00
03/01/2016 16:45,2,1.734,ACTIVE,213.06,373.31,60.002,1456868703,"274151322000076","219011344069620",33.10,4.00,0,335.14,389.24,58.1,54.2,0.398,637891.8,637891.8,13648,0,0,0,L,1151911521,0,122.46,122.91,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456868719,209682.00
03/01/2016 16:45,2,1.768,ACTIVE,214.41,367.00,59.970,1456868703,"201051344000868","219011344069620",32.90,-5.00,0,335.74,397.66,58.9,54.9,0.464,317516.4,317516.4,19872,0,0,0,L,1122011218,0,122.23,122.91,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456868720,209683.00
03/01/2016 16:45,2,1.744,ACTIVE,212.38,365.80,59.991,1456868703,"274151322000095","219011344069620",32.62,3.70,0,332.73,388.04,57.7,53.8,0.376,631148.0,631148.0,13534,0,0,0,L,1151911521,0,122.46,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456868721,209684.00
03/01/2016 16:45,2,1.797,ACTIVE,214.19,369.40,60.007,1456868703,"201051344000988","219011344069620",33.10,-3.00,0,335.44,403.37,60.3,56.2,0.482,315722.7,315722.7,20150,0,0,0,L,1122011218,0,122.01,122.91,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456868722,209685.00
03/01/2016 16:45,2,1.809,ACTIVE,213.74,366.40,59.991,1456868703,"201051344001025","219011344069620",32.82,-0.50,0,334.84,396.75,60.1,56.1,0.477,328821.0,328821.0,24664,0,0,0,L,1122011218,0,122.46,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456868723,209686.00
03/01/2016 16:45,2,1.850,ACTIVE,214.41,365.80,60.028,1456868703,"201051344000458","219011344069620",32.74,-1.50,0,337.24,399.46,61.4,57.3,0.504,326022.9,326022.9,20057,0,0,0,L,1122011218,0,122.46,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456868724,209687.00
03/01/2016 16:45,2,1.691,ACTIVE,215.09,381.12,59.922,1456868703,"201051344000853","219011344069620",34.27,-3.50,0,338.44,411.78,58.7,54.8,0.468,323659.1,323659.1,19679,0,0,0,L,1122011218,0,122.91,123.14,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456868725,209688.00
03/01/2016 16:45,2,1.797,ACTIVE,213.96,364.29,60.023,1456868703,"201051344000685","219011344069620",32.56,-1.00,0,336.64,397.66,59.3,55.3,0.495,331110.8,331110.8,24481,0,0,0,L,1122011218,0,123.36,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456868726,209689.00
03/01/2016 16:45,2,1.764,ACTIVE,214.19,366.70,59.981,1456868703,"201051344000917","219011344069620",32.82,-0.50,0,335.74,397.35,58.6,54.7,0.468,328422.9,328422.9,24477,0,0,0,L,1122011218,0,122.46,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456868727,209690.00
03/01/2016 16:45,2,1.752,ACTIVE,213.74,368.20,59.928,1456868703,"201051344001145","219011344069620",33.04,-1.50,0,336.04,397.05,58.6,54.6,0.477,333524.6,333524.6,24338,0,0,0,L,1122011218,0,122.46,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456868727,209691.00
03/01/2016 16:45,2,1.838,ACTIVE,214.19,370.60,60.007,1456868703,"201051344000651","219011344069620",33.20,-2.00,0,334.54,397.35,61.8,57.8,0.482,325273.5,325273.5,24708,0,0,0,L,1122011218,0,123.14,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456868728,209692.00
03/01/2016 16:45,2,1.682,ACTIVE,211.93,360.38,59.959,1456868703,"274151322000088","219011344069620",31.89,3.70,0,333.03,375.41,54.4,50.5,0.362,582023.9,582023.9,13345,0,0,0,L,1151911521,0,122.23,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456868729,209693.00
03/01/2016 16:45,2,1.152,ACTIVE,213.51,474.30,59.970,1456868703,"274151322000068","219011344069620",44.25,7.00,0,432.22,488.13,52.4,48.7,0.345,485758.1,485758.1,14325,0,0,0,L,1151911521,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456868730,209694.00
03/01/2016 16:45,2,1.809,ACTIVE,213.74,370.90,59.975,1456868703,"201051344001135","219011344069620",33.24,-0.50,0,334.54,397.66,60.9,56.9,0.499,321932.9,321932.9,24675,0,0,0,L,1122011218,0,122.68,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456868731,209695.00
03/01/2016 16:45,2,1.920,ACTIVE,213.96,371.21,60.012,1456868703,"201051344000594","219011344069620",33.12,-0.50,0,333.63,398.86,64.4,60.3,0.504,328277.5,328277.5,20088,0,0,0,L,1122011218,0,122.23,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456868732,209696.00
03/01/2016 16:45,2,1.863,ACTIVE,213.96,367.30,60.012,1456868703,"201051344001203","219011344069620",32.92,-1.00,0,336.04,397.66,62.1,58.1,0.504,328103.2,328103.2,24656,0,0,0,L,1122011218,0,123.14,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456868733,209697.00
03/01/2016 16:45,2,1.758,ACTIVE,212.16,360.38,59.991,1456868703,"274151322000054","219011344069620",32.08,3.70,0,333.63,378.12,57.1,53.2,0.389,594716.1,594716.1,13375,0,0,0,L,1151911521,0,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456868734,209698.00
03/01/2016 16:45,2,1.830,ACTIVE,214.64,366.40,59.965,1456868703,"201051344000867","219011344069620",32.82,-3.00,0,336.64,399.46,60.9,56.8,0.477,316781.6,316781.6,20114,0,0,0,L,1122011218,0,122.68,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456868735,209699.00
03/01/2016 16:45,2,1.807,ACTIVE,213.74,370.60,59.991,1456868703,"201051344001093","219011344069620",33.28,-1.00,0,333.03,397.96,60.9,56.8,0.464,326887.4,326887.4,24535,0,0,0,L,1122011218,0,122.46,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456868736,209700.00
03/01/2016 16:45,2,0.816,ACTIVE,214.19,396.75,59.975,1456868703,"201051344000900","219011344069620",36.72,-5.00,0,337.84,410.88,30.5,27.5,0.234,331980.2,331980.2,19524,0,0,0,L,1122011218,0,122.46,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456868737,209701.00
03/01/2016 16:45,2,1.828,ACTIVE,214.64,368.50,59.986,1456868703,"201051344000648","219011344069620",32.98,-4.00,0,336.34,400.06,61.1,57.1,0.477,325245.1,325245.1,19795,0,0,0,L,1122011218,0,122.01,122.91,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456868738,209702.00
03/01/2016 16:45,2,1.557,ACTIVE,214.64,385.63,59.959,1456868703,"201051344000569","219011344069620",35.03,-3.00,0,336.64,414.19,55.3,51.5,0.433,333235.7,333235.7,19468,0,0,0,L,1122011218,0,122.01,122.91,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456868739,209703.00
03/01/2016 16:45,2,1.793,ACTIVE,214.64,369.10,59.975,1456868703,"201051344000983","219011344069620",33.04,-3.50,0,336.34,402.46,60.1,56.1,0.499,325682.4,325682.4,19913,0,0,0,L,1122011218,0,122.46,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456868740,209704.00
03/01/2016 16:45,2,1.805,ACTIVE,214.87,366.70,59.965,1456868703,"201051344001158","219011344069620",32.76,-3.50,0,336.64,400.96,59.9,55.9,0.491,321604.7,321604.7,20130,0,0,0,L,1122011218,0,122.46,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456868741,209705.00
03/01/2016 16:45,2,1.764,ACTIVE,214.87,376.01,60.012,1456868703,"201051344000576","219011344069620",33.83,-5.00,0,337.84,407.27,60.5,56.4,0.460,326302.0,326302.0,19586,0,0,0,L,1122011218,0,122.68,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456868742,209706.00
03/01/2016 16:45,2,1.680,ACTIVE,212.38,358.88,59.944,1456868703,"274151322000087","219011344069620",31.55,6.00,0,333.63,375.41,53.7,49.9,0.362,569795.0,569795.0,13424,0,0,0,L,1151911521,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456868742,209707.00
03/01/2016 17:00,2,4.387,ACTIVE,218.26,371.51,60.007,1456869603,"201051344000645","219011344069620",33.22,-2.00,0,345.96,410.28,147.7,140.6,0.645,326122.5,326122.5,19739,0,0,0,L,1122011218,0,124.49,124.27,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456869604,209708.00
03/01/2016 17:00,2,4.053,ACTIVE,214.19,354.07,59.996,1456869603,"274151322000085","219011344069620",32.32,6.00,0,337.84,391.64,132.7,126.1,0.499,597608.3,597608.3,13393,0,0,0,L,1151911521,0,123.14,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456869605,209709.00
03/01/2016 17:00,2,4.314,ACTIVE,217.80,369.70,60.002,1456869603,"201051344000633","219011344069620",33.12,-2.00,0,346.26,407.87,144.8,137.8,0.672,317774.7,317774.7,20149,0,0,0,L,1122011218,0,124.27,124.27,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456869606,209710.00
03/01/2016 17:00,2,4.271,ACTIVE,218.26,372.41,60.007,1456869603,"201051344000469","219011344069620",33.36,-4.00,0,346.26,408.78,144.4,137.4,0.658,318510.1,318510.1,20138,0,0,0,L,1122011218,0,123.81,124.72,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456869607,209711.00
03/01/2016 17:00,2,4.242,ACTIVE,216.22,370.00,60.007,1456869603,"201051344000646","219011344069620",33.06,0.00,0,343.85,407.27,142.0,135.1,0.663,323697.5,323697.5,24672,0,0,0,L,1122011218,0,124.27,123.14,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456869608,209712.00
03/01/2016 17:00,2,4.078,ACTIVE,213.96,372.11,59.991,1456869603,"274151322000052","219011344069620",32.48,6.00,0,336.34,392.85,134.1,127.5,0.526,605306.3,605306.3,13607,0,0,0,L,1151911521,0,122.46,123.59,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456869609,209713.00
03/01/2016 17:00,2,4.449,ACTIVE,216.90,370.00,60.002,1456869603,"201051344000585","219011344069620",33.04,1.00,0,345.96,411.78,148.9,141.8,0.681,328816.0,328816.0,24678,0,0,0,L,1122011218,0,123.81,123.59,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456869610,209714.00
03/01/2016 17:00,2,4.191,ACTIVE,216.00,371.81,60.007,1456869603,"201051344001230","219011344069620",33.24,0.00,0,345.66,408.18,141.1,134.3,0.636,327519.9,327519.9,24459,0,0,0,L,1122011218,0,124.04,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456869611,209715.00
03/01/2016 17:00,2,4.299,ACTIVE,217.13,369.70,59.996,1456869603,"201051344000582","219011344069620",33.02,-1.50,0,342.95,409.08,143.6,136.7,0.632,321114.8,321114.8,24654,0,0,0,L,1122011218,0,124.27,123.59,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456869611,209716.00
03/01/2016 17:00,2,4.131,ACTIVE,216.00,371.51,60.007,1456869603,"201051344000955","219011344069620",33.32,1.50,0,346.26,407.27,139.3,132.6,0.645,331901.0,331901.0,24590,0,0,0,L,1122011218,0,123.59,123.14,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456869612,209717.00
03/01/2016 17:00,2,0.449,ALERT,213.74,503.16,59.996,1456869603,"274151322000094","219011344069620",49.82,5.00,0,390.14,518.79,22.8,20.1,0.137,485740.8,485740.8,14150,0,0,0,L,1151911521,0,122.46,123.59,0001,2,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456869614,209718.00
03/01/2016 17:00,2,4.277,ACTIVE,218.26,368.80,59.996,1456869603,"201051344000579","219011344069620",33.08,-0.50,0,346.56,408.78,143.2,136.3,0.663,332641.7,332641.7,176,0,0,0,L,1122011218,0,124.27,124.04,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456869615,209719.00
03/01/2016 17:00,2,4.262,ACTIVE,215.77,369.70,59.991,1456869603,"201051344000890","219011344069620",33.12,2.00,0,346.86,406.97,142.9,136.0,0.636,329200.6,329200.6,24611,0,0,0,L,1122011218,0,124.04,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456869616,209720.00
03/01/2016 17:00,2,4.211,ACTIVE,216.45,368.50,59.970,1456869603,"201051344000438","219011344069620",33.04,0.50,0,347.76,408.18,140.9,134.1,0.641,331395.9,331395.9,24606,0,0,0,L,1122011218,0,124.49,123.14,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456869617,209721.00
03/01/2016 17:00,2,4.203,ACTIVE,216.22,366.40,59.996,1456869603,"201051344000417","219011344069620",32.80,1.50,0,344.15,404.57,139.7,132.9,0.654,325208.1,325208.1,24762,0,0,0,L,1122011218,0,123.81,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456869618,209722.00
03/01/2016 17:00,2,4.102,ACTIVE,213.74,374.21,59.981,1456869603,"274151322000083","219011344069620",32.60,7.00,0,338.14,395.85,135.4,128.8,0.526,599427.3,599427.3,13646,0,0,0,L,1151911521,0,122.46,123.36,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456869619,209723.00
03/01/2016 17:00,2,4.275,ACTIVE,214.64,367.30,59.991,1456869603,"274151322000076","219011344069620",33.18,6.70,0,340.25,397.66,143.6,136.7,0.561,637909.2,637909.2,13649,0,0,0,L,1151911521,0,123.14,123.81,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456869620,209724.00
03/01/2016 17:00,2,4.254,ACTIVE,217.35,366.70,60.018,1456869603,"201051344000868","219011344069620",32.94,-3.00,0,345.96,408.48,142.0,135.1,0.641,317533.8,317533.8,19873,0,0,0,L,1122011218,0,123.59,124.27,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456869621,209725.00
03/01/2016 17:00,2,4.410,ACTIVE,213.74,375.11,59.991,1456869603,"274151322000095","219011344069620",32.94,6.00,0,341.45,398.56,147.0,140.0,0.566,631165.3,631165.3,13535,0,0,0,L,1151911521,0,122.91,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456869622,209726.00
03/01/2016 17:00,2,4.227,ACTIVE,218.03,373.01,59.975,1456869603,"201051344000988","219011344069620",33.44,-2.00,0,343.85,409.98,143.1,136.2,0.645,315740.2,315740.2,20151,0,0,0,L,1122011218,0,123.81,124.27,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456869622,209727.00
03/01/2016 17:00,2,4.299,ACTIVE,216.45,368.20,59.954,1456869603,"201051344001025","219011344069620",33.08,-0.50,0,345.36,409.38,144.0,137.0,0.645,328838.6,328838.6,24665,0,0,0,L,1122011218,0,123.81,123.36,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456869623,209728.00
03/01/2016 17:00,2,4.297,ACTIVE,218.03,370.30,59.996,1456869603,"201051344000458","219011344069620",33.20,0.00,0,346.86,408.18,144.4,137.5,0.676,326040.7,326040.7,20058,0,0,0,L,1122011218,0,124.27,124.27,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456869625,209729.00
03/01/2016 17:00,2,3.830,ACTIVE,218.48,382.03,59.981,1456869603,"201051344000853","219011344069620",34.65,-1.00,0,360.69,419.60,134.4,127.8,0.610,323676.0,323676.0,19680,0,0,0,L,1122011218,0,124.49,124.49,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456869626,209730.00
