ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/01/2016 17:00,2,4.203,ACTIVE,216.00,368.80,59.986,1456869603,"201051344000685","219011344069620",33.02,0.50,0,343.85,406.97,140.5,133.7,0.658,331128.1,331128.1,24482,0,0,0,L,1122011218,0,124.49,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456869626,209731.00
03/01/2016 17:00,2,4.273,ACTIVE,216.90,368.50,59.986,1456869603,"201051344000917","219011344069620",33.04,0.50,0,341.15,409.38,142.9,136.0,0.650,328440.2,328440.2,24478,0,0,0,L,1122011218,0,124.04,123.59,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456869627,209732.00
03/01/2016 17:00,2,4.256,ACTIVE,216.00,367.00,59.996,1456869603,"201051344001145","219011344069620",32.90,-1.00,0,346.86,407.27,141.8,134.9,0.650,333541.7,333541.7,24339,0,0,0,L,1122011218,0,123.81,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456869628,209733.00
03/01/2016 17:00,2,4.266,ACTIVE,216.67,368.50,59.991,1456869603,"201051344000651","219011344069620",33.04,-0.50,0,341.75,408.78,142.7,135.8,0.641,325291.2,325291.2,24709,0,0,0,L,1122011218,0,124.49,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456869629,209734.00
03/01/2016 17:00,2,3.908,ACTIVE,213.51,357.68,59.986,1456869603,"274151322000088","219011344069620",31.97,5.50,0,334.24,387.74,126.3,120.0,0.455,582039.3,582039.3,13346,0,0,0,L,1151911521,0,123.14,123.14,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456869630,209735.00
03/01/2016 17:00,2,0.447,ALERT,214.87,505.56,59.981,1456869603,"274151322000068","219011344069620",49.80,6.30,0,352.87,516.38,23.0,20.3,0.124,485767.8,485767.8,14326,0,0,0,L,1151911521,0,123.14,123.81,0001,4,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456869632,209736.00
03/01/2016 17:00,2,4.182,ACTIVE,216.45,366.10,59.991,1456869603,"201051344001135","219011344069620",32.84,1.50,0,345.36,406.67,139.1,132.4,0.636,321950.1,321950.1,24676,0,0,0,L,1122011218,0,124.27,123.14,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456869633,209737.00
03/01/2016 17:00,2,4.248,ACTIVE,216.45,370.90,59.986,1456869603,"201051344000594","219011344069620",33.24,1.00,0,346.26,409.98,143.0,136.1,0.636,328295.4,328295.4,20089,0,0,0,L,1122011218,0,123.36,123.36,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456869634,209738.00
03/01/2016 17:00,2,4.217,ACTIVE,216.67,367.00,59.996,1456869603,"201051344001203","219011344069620",32.88,0.00,0,344.76,409.08,140.4,133.6,0.641,328120.6,328120.6,24657,0,0,0,L,1122011218,0,124.72,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456869635,209739.00
03/01/2016 17:00,2,4.014,ACTIVE,213.74,359.78,59.986,1456869603,"274151322000054","219011344069620",32.12,6.00,0,337.54,390.74,130.6,124.1,0.495,594732.3,594732.3,13376,0,0,0,L,1151911521,0,122.68,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456869636,209740.00
03/01/2016 17:00,2,4.193,ACTIVE,217.35,367.90,59.996,1456869603,"201051344000867","219011344069620",33.02,-2.00,0,343.85,409.38,140.2,133.4,0.632,316799.2,316799.2,20115,0,0,0,L,1122011218,0,124.04,123.81,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456869637,209741.00
03/01/2016 17:00,2,4.078,ACTIVE,216.67,371.51,59.996,1456869603,"201051344001093","219011344069620",33.36,0.00,0,346.86,407.87,137.7,131.0,0.605,326904.9,326904.9,24536,0,0,0,L,1122011218,0,124.27,123.14,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456869637,209742.00
03/01/2016 17:00,2,1.834,ACTIVE,217.35,407.87,59.996,1456869603,"201051344000900","219011344069620",37.00,-4.00,0,338.14,441.24,68.7,64.4,0.552,331988.8,331988.8,19525,0,0,0,L,1122011218,0,124.04,123.81,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456869638,209743.00
03/01/2016 17:00,2,4.215,ACTIVE,217.58,369.40,59.965,1456869603,"201051344000648","219011344069620",33.14,-3.00,0,346.86,409.08,141.3,134.5,0.628,325263.0,325263.0,19796,0,0,0,L,1122011218,0,123.59,124.27,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456869639,209744.00
03/01/2016 17:00,2,3.430,ACTIVE,217.80,389.54,59.981,1456869603,"201051344000569","219011344069620",35.38,-1.50,0,366.40,421.40,122.9,116.7,0.557,333251.6,333251.6,19469,0,0,0,L,1122011218,0,123.59,124.49,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456869640,209745.00
03/01/2016 17:00,2,4.174,ACTIVE,217.80,372.11,59.996,1456869603,"201051344000983","219011344069620",33.50,-1.50,0,347.16,411.78,141.6,134.7,0.667,325700.2,325700.2,19914,0,0,0,L,1122011218,0,124.04,123.81,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456869641,209746.00
03/01/2016 17:00,2,4.189,ACTIVE,218.26,366.40,59.996,1456869603,"201051344001158","219011344069620",32.90,-2.50,0,344.15,408.78,139.6,132.8,0.636,321622.4,321622.4,20131,0,0,0,L,1122011218,0,124.04,124.04,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456869642,209747.00
03/01/2016 17:00,2,3.959,ACTIVE,218.03,378.12,59.981,1456869603,"201051344000576","219011344069620",34.11,-3.00,0,352.87,417.79,136.8,130.1,0.610,326319.7,326319.7,19587,0,0,0,L,1122011218,0,124.27,124.04,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456869643,209748.00
03/01/2016 17:00,2,3.961,ACTIVE,213.74,364.89,59.991,1456869603,"274151322000087","219011344069620",32.20,8.00,0,334.24,387.74,129.1,122.7,0.482,569811.0,569811.0,13425,0,0,0,L,1151911521,0,122.91,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456869644,209749.00
03/01/2016 17:15,2,2.607,ACTIVE,216.00,364.89,59.933,1456870503,"201051344000645","219011344069620",33.24,-1.00,0,330.63,407.27,87.8,82.8,0.384,326149.0,326149.0,19740,0,0,0,L,1122011218,0,123.36,123.59,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456870505,209750.00
03/01/2016 17:15,2,2.420,ACTIVE,213.51,351.07,59.975,1456870503,"274151322000085","219011344069620",31.93,6.30,0,334.54,384.73,78.2,73.6,0.287,597632.0,597632.0,13394,0,0,0,L,1151911521,0,122.91,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456870506,209751.00
03/01/2016 17:15,2,2.594,ACTIVE,215.77,360.38,59.944,1456870503,"201051344000633","219011344069620",32.70,0.50,0,330.93,404.87,85.9,81.0,0.402,317800.6,317800.6,20150,0,0,0,L,1122011218,0,123.14,123.59,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456870507,209752.00
03/01/2016 17:15,2,2.549,ACTIVE,216.00,365.80,59.970,1456870503,"201051344000469","219011344069620",33.24,-2.00,0,331.23,406.97,85.8,80.9,0.393,318536.0,318536.0,20139,0,0,0,L,1122011218,0,122.68,123.81,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456870508,209753.00
03/01/2016 17:15,2,2.535,ACTIVE,214.64,363.69,59.959,1456870503,"201051344000646","219011344069620",33.02,1.50,0,329.43,401.86,84.8,80.0,0.393,323723.0,323723.0,24673,0,0,0,L,1122011218,0,123.36,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456870509,209754.00
03/01/2016 17:15,2,2.410,ACTIVE,212.83,357.08,59.986,1456870503,"274151322000052","219011344069620",32.40,7.30,0,337.84,388.94,79.1,74.4,0.305,605330.3,605330.3,13608,0,0,0,L,1151911521,0,122.01,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456870509,209755.00
03/01/2016 17:15,2,2.703,ACTIVE,215.32,365.80,59.975,1456870503,"201051344000585","219011344069620",33.18,2.00,0,331.53,402.77,90.8,85.8,0.415,328843.1,328843.1,24679,0,0,0,L,1122011218,0,123.14,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456870510,209756.00
03/01/2016 17:15,2,2.488,ACTIVE,214.87,362.19,59.975,1456870503,"201051344001230","219011344069620",33.02,2.50,0,331.83,402.77,83.2,78.4,0.371,327545.2,327545.2,24460,0,0,0,L,1122011218,0,123.36,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456870511,209757.00
03/01/2016 17:15,2,2.586,ACTIVE,215.77,363.09,59.938,1456870503,"201051344000582","219011344069620",32.98,1.00,0,327.92,403.07,86.3,81.4,0.376,321140.7,321140.7,24655,0,0,0,L,1122011218,0,123.59,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456870512,209758.00
03/01/2016 17:15,2,2.455,ACTIVE,214.64,364.59,59.959,1456870503,"201051344000955","219011344069620",33.24,3.30,0,333.93,403.37,82.7,77.9,0.380,331926.0,331926.0,24591,0,0,0,L,1122011218,0,122.91,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456870513,209759.00
03/01/2016 17:15,2,1.641,ALERT,213.29,461.08,59.975,1456870503,"274151322000094","219011344069620",43.32,5.00,0,389.24,514.88,72.0,67.6,0.499,485746.9,485746.9,14152,0,0,0,L,1151911521,0,122.01,123.14,0001,2,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456870515,209760.00
03/01/2016 17:15,2,2.553,ACTIVE,216.00,365.49,59.975,1456870503,"201051344000579","219011344069620",33.28,1.50,0,331.53,405.47,86.0,81.1,0.389,332667.6,332667.6,177,0,0,0,L,1122011218,0,123.14,123.14,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456870516,209761.00
03/01/2016 17:15,2,2.564,ACTIVE,214.64,363.99,59.981,1456870503,"201051344000890","219011344069620",33.08,3.30,0,332.43,401.26,85.9,81.0,0.376,329226.4,329226.4,24612,0,0,0,L,1122011218,0,123.36,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456870517,209762.00
03/01/2016 17:15,2,2.494,ACTIVE,214.87,366.10,60.012,1456870503,"201051344000438","219011344069620",33.40,3.70,0,332.43,403.67,84.4,79.5,0.376,331421.3,331421.3,24607,0,0,0,L,1122011218,0,123.59,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456870518,209763.00
03/01/2016 17:15,2,2.570,ACTIVE,214.87,358.88,59.970,1456870503,"201051344000417","219011344069620",32.54,3.30,0,328.22,399.16,84.8,79.9,0.384,325233.5,325233.5,24763,0,0,0,L,1122011218,0,122.91,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456870518,209764.00
03/01/2016 17:15,2,2.459,ACTIVE,213.06,363.99,59.981,1456870503,"274151322000083","219011344069620",32.54,9.00,0,336.94,388.34,81.0,76.3,0.318,599451.8,599451.8,13647,0,0,0,L,1151911521,0,122.23,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456870519,209765.00
03/01/2016 17:15,2,2.547,ACTIVE,213.74,360.38,60.012,1456870503,"274151322000076","219011344069620",33.32,8.00,0,341.45,393.45,85.9,81.0,0.336,637935.2,637935.2,13650,0,0,0,L,1151911521,0,122.68,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456870520,209766.00
03/01/2016 17:15,2,2.543,ACTIVE,215.32,362.79,59.981,1456870503,"201051344000868","219011344069620",32.94,-2.50,0,331.53,404.87,84.9,80.0,0.380,317559.4,317559.4,19874,0,0,0,L,1122011218,0,122.68,123.59,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456870521,209767.00
03/01/2016 17:15,2,2.643,ACTIVE,212.83,369.40,59.970,1456870503,"274151322000095","219011344069620",33.10,9.30,0,340.55,391.94,88.5,83.5,0.331,631192.0,631192.0,13536,0,0,0,L,1151911521,0,122.68,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456870522,209768.00
03/01/2016 17:15,2,2.572,ACTIVE,215.77,362.79,59.975,1456870503,"201051344000988","219011344069620",32.92,0.00,0,328.22,406.97,85.8,80.9,0.384,315766.1,315766.1,20152,0,0,0,L,1122011218,0,122.68,123.59,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456870523,209769.00
03/01/2016 17:15,2,2.627,ACTIVE,214.87,362.19,60.007,1456870503,"201051344001025","219011344069620",33.04,2.00,0,331.83,401.56,87.9,82.9,0.389,328864.9,328864.9,24666,0,0,0,L,1122011218,0,122.91,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456870524,209770.00
03/01/2016 17:15,2,2.596,ACTIVE,215.54,367.30,59.975,1456870503,"201051344000458","219011344069620",33.42,1.00,0,333.63,400.96,87.9,82.9,0.411,326067.1,326067.1,20059,0,0,0,L,1122011218,0,122.91,123.36,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456870525,209771.00
03/01/2016 17:15,2,2.320,ACTIVE,216.45,379.92,59.981,1456870503,"201051344000853","219011344069620",34.81,-1.00,0,349.56,417.49,81.8,77.0,0.358,323700.6,323700.6,19681,0,0,0,L,1122011218,0,123.59,123.59,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456870526,209772.00
03/01/2016 17:15,2,2.562,ACTIVE,214.64,360.08,59.975,1456870503,"201051344000685","219011344069620",32.74,2.00,0,330.63,399.16,85.0,80.1,0.398,331153.7,331153.7,24483,0,0,0,L,1122011218,0,123.81,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456870527,209773.00
03/01/2016 17:15,2,2.598,ACTIVE,215.09,362.19,59.954,1456870503,"201051344000917","219011344069620",32.80,3.00,0,330.93,402.16,86.4,81.5,0.389,328466.2,328466.2,24479,0,0,0,L,1122011218,0,123.14,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456870528,209774.00
03/01/2016 17:15,2,2.537,ACTIVE,214.64,364.59,59.970,1456870503,"201051344001145","219011344069620",33.20,0.50,0,331.53,402.46,85.3,80.5,0.389,333567.5,333567.5,24340,0,0,0,L,1122011218,0,123.14,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456870529,209775.00
03/01/2016 17:15,2,2.584,ACTIVE,215.09,363.69,59.975,1456870503,"201051344000651","219011344069620",33.00,2.00,0,330.33,400.96,86.4,81.5,0.384,325317.2,325317.2,24710,0,0,0,L,1122011218,0,123.81,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456870530,209776.00
03/01/2016 17:15,2,2.293,ACTIVE,212.61,356.48,59.970,1456870503,"274151322000088","219011344069620",31.81,5.50,0,333.33,383.53,73.9,69.4,0.499,582062.0,582062.0,13347,0,0,0,L,1151911521,0,122.91,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456870531,209777.00
03/01/2016 17:15,2,0.314,ALERT,213.74,501.95,59.981,1456870503,"274151322000068","219011344069620",49.04,6.70,0,385.63,514.58,15.6,13.1,0.075,485771.2,485771.2,14328,0,0,0,L,1151911521,0,122.68,123.14,0001,5,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456870532,209778.00
03/01/2016 17:15,2,2.461,ACTIVE,214.64,365.49,59.970,1456870503,"201051344001135","219011344069620",33.28,2.50,0,329.13,401.56,83.0,78.1,0.376,321975.2,321975.2,24677,0,0,0,L,1122011218,0,123.14,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456870533,209779.00
03/01/2016 17:15,2,2.516,ACTIVE,214.87,365.19,59.933,1456870503,"201051344000594","219011344069620",33.18,2.50,0,331.83,403.07,84.5,79.7,0.371,328321.1,328321.1,20090,0,0,0,L,1122011218,0,122.68,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456870534,209780.00
03/01/2016 17:15,2,2.453,ACTIVE,215.09,363.99,59.965,1456870503,"201051344001203","219011344069620",33.22,3.30,0,330.33,402.46,82.6,77.8,0.376,328145.8,328145.8,24658,0,0,0,L,1122011218,0,123.81,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456870535,209781.00
03/01/2016 17:15,2,2.355,ACTIVE,212.83,368.80,59.965,1456870503,"274151322000054","219011344069620",32.14,7.30,0,334.54,387.14,76.7,72.1,0.530,594755.7,594755.7,13377,0,0,0,L,1151911521,0,122.46,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456870536,209782.00
03/01/2016 17:15,2,2.469,ACTIVE,215.54,364.29,59.970,1456870503,"201051344000867","219011344069620",33.18,0.50,0,328.22,402.16,83.0,78.2,0.367,316824.4,316824.4,20116,0,0,0,L,1122011218,0,123.14,123.14,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456870537,209783.00
03/01/2016 17:15,2,2.410,ACTIVE,214.87,364.29,59.922,1456870503,"201051344001093","219011344069620",33.20,3.00,0,334.84,402.16,81.1,76.4,0.349,326929.6,326929.6,24537,0,0,0,L,1122011218,0,123.36,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456870538,209784.00
03/01/2016 17:15,2,1.090,ACTIVE,215.32,397.05,59.991,1456870503,"201051344000900","219011344069620",36.54,-4.00,0,376.62,434.33,40.4,37.0,0.314,332000.8,332000.8,19526,0,0,0,L,1122011218,0,122.91,122.91,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456870539,209785.00
03/01/2016 17:15,2,2.539,ACTIVE,215.54,364.29,59.949,1456870503,"201051344000648","219011344069620",33.14,-1.50,0,332.73,403.37,85.3,80.4,0.380,325288.6,325288.6,19797,0,0,0,L,1122011218,0,122.46,123.36,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456870540,209786.00
03/01/2016 17:15,2,2.021,ACTIVE,215.54,395.55,59.970,1456870503,"201051344000569","219011344069620",35.62,-1.50,0,355.88,424.41,73.0,68.6,0.588,333273.7,333273.7,19470,0,0,0,L,1122011218,0,122.46,123.36,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456870541,209787.00
03/01/2016 17:15,2,2.525,ACTIVE,215.54,368.20,59.975,1456870503,"201051344000983","219011344069620",33.56,-0.50,0,332.73,405.47,85.8,80.9,0.402,325725.9,325725.9,19915,0,0,0,L,1122011218,0,122.91,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456870542,209788.00
03/01/2016 17:15,2,2.527,ACTIVE,216.00,361.59,59.986,1456870503,"201051344001158","219011344069620",32.82,-2.00,0,328.22,403.07,84.1,79.2,0.384,321647.6,321647.6,20132,0,0,0,L,1122011218,0,122.91,123.14,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456870543,209789.00
03/01/2016 17:15,2,2.381,ACTIVE,215.77,373.91,59.975,1456870503,"201051344000576","219011344069620",34.27,-1.50,0,344.15,412.38,82.7,77.9,0.362,326344.4,326344.4,19588,0,0,0,L,1122011218,0,123.14,123.14,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456870543,209790.00
03/01/2016 17:15,2,2.424,ACTIVE,212.83,366.70,59.970,1456870503,"274151322000087","219011344069620",31.61,9.70,0,332.13,383.53,77.6,72.9,0.530,569834.3,569834.3,13426,0,0,0,L,1151911521,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456870544,209791.00
03/01/2016 17:30,2,1.889,ACTIVE,215.32,375.41,60.007,1456871403,"201051344000645","219011344069620",33.75,-2.50,0,333.33,410.58,64.5,60.4,0.504,326163.5,326163.5,19741,0,0,0,L,1122011218,0,123.14,123.14,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456871404,209792.00
03/01/2016 17:30,2,1.951,ACTIVE,212.83,356.78,59.949,1456871403,"274151322000085","219011344069620",32.46,3.30,0,334.84,385.33,64.2,60.1,0.433,597645.1,597645.1,13395,0,0,0,L,1151911521,0,122.46,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456871405,209793.00
03/01/2016 17:30,2,2.084,ACTIVE,215.32,372.11,59.954,1456871403,"201051344000633","219011344069620",33.18,-2.00,0,333.93,408.48,70.0,65.6,0.552,317815.2,317815.2,20151,0,0,0,L,1122011218,0,123.14,123.14,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456871406,209794.00
03/01/2016 17:30,2,2.084,ACTIVE,215.32,371.81,59.907,1456871403,"201051344000469","219011344069620",33.24,-5.00,0,333.03,409.08,70.2,65.8,0.561,318550.6,318550.6,20140,0,0,0,L,1122011218,0,122.46,123.36,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456871407,209795.00
03/01/2016 17:30,2,2.104,ACTIVE,213.74,371.21,59.954,1456871403,"201051344000646","219011344069620",32.90,0.00,0,332.73,405.77,70.2,65.8,0.579,323737.5,323737.5,24674,0,0,0,L,1122011218,0,122.91,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456871408,209796.00
03/01/2016 17:30,2,1.938,ACTIVE,212.61,363.09,59.933,1456871403,"274151322000052","219011344069620",32.98,4.50,0,333.33,388.94,64.7,60.5,0.451,605343.7,605343.7,13609,0,0,0,L,1151911521,0,121.55,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456871409,209797.00
03/01/2016 17:30,2,2.246,ACTIVE,214.19,373.61,59.996,1456871403,"201051344000585","219011344069620",33.16,-0.50,0,334.84,406.97,75.4,70.9,0.614,328858.6,328858.6,24680,0,0,0,L,1122011218,0,122.46,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456871410,209798.00
03/01/2016 17:30,2,2.018,ACTIVE,213.74,373.31,59.965,1456871403,"201051344001230","219011344069620",33.30,-0.50,0,333.93,405.77,68.1,63.8,0.544,327559.1,327559.1,24461,0,0,0,L,1122011218,0,122.68,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456871411,209799.00
03/01/2016 17:30,2,2.123,ACTIVE,214.64,372.71,59.954,1456871403,"201051344000582","219011344069620",33.10,-1.00,0,332.13,405.47,71.2,66.8,0.552,321155.4,321155.4,24656,0,0,0,L,1122011218,0,122.91,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456871411,209800.00
03/01/2016 17:30,2,2.012,ACTIVE,213.51,373.61,59.907,1456871403,"201051344000955","219011344069620",33.32,0.50,0,333.03,405.17,68.0,63.7,0.548,331940.1,331940.1,24592,0,0,0,L,1122011218,0,122.23,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456871412,209801.00
03/01/2016 17:30,2,1.357,ACTIVE,212.83,467.99,59.959,1456871403,"274151322000094","219011344069620",43.38,4.50,0,427.41,489.33,59.8,55.8,0.402,485758.9,485758.9,14154,0,0,0,L,1151911521,0,121.78,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456871413,209802.00
03/01/2016 17:30,2,2.117,ACTIVE,215.32,370.90,59.907,1456871403,"201051344000579","219011344069620",33.10,-0.50,0,333.33,409.68,71.0,66.6,0.579,332682.3,332682.3,178,0,0,0,L,1122011218,0,122.68,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456871414,209803.00
03/01/2016 17:30,2,2.102,ACTIVE,213.51,373.61,59.901,1456871403,"201051344000890","219011344069620",33.34,1.00,0,332.73,406.07,71.0,66.6,0.552,329241.1,329241.1,24613,0,0,0,L,1122011218,0,122.68,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456871415,209804.00
03/01/2016 17:30,2,2.061,ACTIVE,213.96,374.51,59.944,1456871403,"201051344000438","219011344069620",33.44,0.50,0,334.54,406.37,69.8,65.4,0.566,331435.8,331435.8,24608,0,0,0,L,1122011218,0,123.14,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456871416,209805.00
03/01/2016 17:30,2,2.109,ACTIVE,213.96,370.30,60.018,1456871403,"201051344000417","219011344069620",32.98,1.00,0,331.83,402.16,70.5,66.1,0.575,325248.1,325248.1,24764,0,0,0,L,1122011218,0,122.46,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456871417,209806.00
03/01/2016 17:30,2,2.014,ACTIVE,212.83,370.60,59.912,1456871403,"274151322000083","219011344069620",32.90,5.00,0,334.24,389.54,67.1,62.9,0.468,599465.4,599465.4,13648,0,0,0,L,1151911521,0,121.78,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456871418,209807.00
03/01/2016 17:30,2,2.062,ACTIVE,213.29,378.72,59.949,1456871403,"274151322000076","219011344069620",33.73,5.00,0,335.44,397.35,70.4,66.0,0.491,637949.7,637949.7,13651,0,0,0,L,1151911521,0,122.23,123.14,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456871419,209808.00
03/01/2016 17:30,2,2.021,ACTIVE,214.87,371.51,59.938,1456871403,"201051344000868","219011344069620",33.08,-3.50,0,333.33,405.17,67.7,63.4,0.539,317573.8,317573.8,19875,0,0,0,L,1122011218,0,122.46,123.14,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456871420,209809.00
03/01/2016 17:30,2,2.168,ACTIVE,212.61,370.00,59.954,1456871403,"274151322000095","219011344069620",33.24,5.00,0,333.33,397.05,73.0,68.6,0.495,631207.0,631207.0,13537,0,0,0,L,1151911521,0,122.23,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456871421,209810.00
03/01/2016 17:30,2,2.098,ACTIVE,215.09,370.30,59.954,1456871403,"201051344000988","219011344069620",33.06,-2.50,0,331.83,409.68,70.2,65.9,0.561,315780.7,315780.7,20153,0,0,0,L,1122011218,0,122.46,123.14,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456871422,209811.00
03/01/2016 17:30,2,2.164,ACTIVE,214.19,371.21,59.949,1456871403,"201051344001025","219011344069620",32.96,-0.50,0,334.24,406.97,72.2,67.8,0.575,328879.9,328879.9,24667,0,0,0,L,1122011218,0,122.68,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456871422,209812.00
03/01/2016 17:30,2,2.164,ACTIVE,214.87,372.11,59.986,1456871403,"201051344000458","219011344069620",33.10,-1.00,0,332.43,409.08,72.5,68.1,0.597,326082.2,326082.2,20060,0,0,0,L,1122011218,0,122.91,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456871423,209813.00
03/01/2016 17:30,2,1.926,ACTIVE,215.54,385.93,59.996,1456871403,"201051344000853","219011344069620",34.87,-3.00,0,338.14,420.20,68.1,63.8,0.552,323714.6,323714.6,19682,0,0,0,L,1122011218,0,123.14,123.14,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456871425,209814.00
03/01/2016 17:30,2,2.066,ACTIVE,213.74,375.11,59.975,1456871403,"201051344000685","219011344069620",33.56,0.00,0,331.83,405.17,70.2,65.9,0.588,331168.3,331168.3,24484,0,0,0,L,1122011218,0,123.36,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456871426,209815.00
03/01/2016 17:30,2,2.125,ACTIVE,214.41,373.31,59.959,1456871403,"201051344000917","219011344069620",33.18,1.00,0,330.63,405.77,71.4,67.0,0.579,328480.9,328480.9,24480,0,0,0,L,1122011218,0,122.68,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456871427,209816.00
03/01/2016 17:30,2,2.119,ACTIVE,214.19,371.81,59.970,1456871403,"201051344001145","219011344069620",33.08,-1.00,0,334.54,406.97,71.0,66.6,0.579,333582.1,333582.1,24341,0,0,0,L,1122011218,0,122.91,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456871428,209817.00
03/01/2016 17:30,2,2.137,ACTIVE,214.19,372.11,59.954,1456871403,"201051344000651","219011344069620",33.10,-1.00,0,332.73,404.57,71.6,67.2,0.570,325332.1,325332.1,24711,0,0,0,L,1122011218,0,123.14,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456871428,209818.00
03/01/2016 17:30,2,1.850,ACTIVE,212.38,365.19,59.954,1456871403,"274151322000088","219011344069620",32.34,3.00,0,333.03,381.73,60.6,56.6,0.398,582074.5,582074.5,13348,0,0,0,L,1151911521,0,122.46,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456871429,209819.00
03/01/2016 17:30,2,0.334,ALERT,213.51,502.86,59.959,1456871403,"274151322000068","219011344069620",49.14,6.30,0,299.07,514.28,16.8,14.3,0.088,485774.3,485774.3,14330,0,0,0,L,1151911521,0,122.46,123.14,0100,4,0,0,0,0,0,0,195,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1456871431,209820.00
03/01/2016 17:30,2,2.045,ACTIVE,213.96,371.81,59.933,1456871403,"201051344001135","219011344069620",33.12,0.00,0,334.54,406.67,68.6,64.3,0.557,321989.5,321989.5,24678,0,0,0,L,1122011218,0,122.68,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456871432,209821.00
03/01/2016 17:30,2,2.072,ACTIVE,214.19,372.71,59.933,1456871403,"201051344000594","219011344069620",33.18,-0.50,0,332.13,405.47,69.7,65.3,0.544,328335.8,328335.8,20091,0,0,0,L,1122011218,0,122.46,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456871433,209822.00
03/01/2016 17:30,2,2.023,ACTIVE,214.19,370.60,59.949,1456871403,"201051344001203","219011344069620",33.14,0.00,0,332.73,405.47,68.0,63.7,0.557,328160.1,328160.1,24659,0,0,0,L,1122011218,0,123.14,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456871434,209823.00
03/01/2016 17:30,2,1.932,ACTIVE,212.83,357.98,59.965,1456871403,"274151322000054","219011344069620",32.36,3.70,0,334.24,386.23,63.3,59.2,0.429,594768.8,594768.8,13378,0,0,0,L,1151911521,0,122.01,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456871435,209824.00
03/01/2016 17:30,2,2.014,ACTIVE,214.87,370.90,59.933,1456871403,"201051344000867","219011344069620",33.04,-2.50,0,333.93,406.07,67.4,63.1,0.530,316838.7,316838.7,20117,0,0,0,L,1122011218,0,122.91,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456871436,209825.00
03/01/2016 17:30,2,1.922,ACTIVE,214.19,373.01,59.970,1456871403,"201051344001093","219011344069620",33.36,-0.50,0,333.03,404.87,65.0,60.8,0.495,326943.5,326943.5,24538,0,0,0,L,1122011218,0,122.68,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456871437,209826.00
03/01/2016 17:30,2,0.908,ACTIVE,214.64,398.56,59.944,1456871403,"201051344000900","219011344069620",36.84,-5.00,0,338.74,416.59,33.8,30.7,0.256,332007.5,332007.5,19527,0,0,0,L,1122011218,0,122.91,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456871438,209827.00
03/01/2016 17:30,2,1.855,ACTIVE,214.87,375.41,59.938,1456871403,"201051344000648","219011344069620",33.81,-4.00,0,333.03,409.38,63.6,59.5,0.499,325303.1,325303.1,19798,0,0,0,L,1122011218,0,122.23,123.14,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456871438,209828.00
03/01/2016 17:30,2,1.688,ACTIVE,215.09,389.84,60.012,1456871403,"201051344000569","219011344069620",35.38,-2.50,0,335.44,420.80,60.7,56.6,0.477,333286.4,333286.4,19471,0,0,0,L,1122011218,0,122.46,123.14,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456871439,209829.00
03/01/2016 17:30,2,2.057,ACTIVE,214.87,375.41,60.002,1456871403,"201051344000983","219011344069620",33.46,-2.50,0,333.63,409.98,69.7,65.4,0.579,325740.5,325740.5,19916,0,0,0,L,1122011218,0,122.68,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456871440,209830.00
03/01/2016 17:30,2,2.039,ACTIVE,215.32,369.70,59.975,1456871403,"201051344001158","219011344069620",32.94,-3.00,0,333.33,406.97,68.0,63.7,0.557,321661.9,321661.9,20133,0,0,0,L,1122011218,0,122.68,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456871441,209831.00
03/01/2016 17:30,2,1.883,ACTIVE,215.32,378.72,59.996,1456871403,"201051344000576","219011344069620",34.03,-4.00,0,335.14,415.99,64.8,60.7,0.499,326358.2,326358.2,19589,0,0,0,L,1122011218,0,122.91,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456871442,209832.00
03/01/2016 17:30,2,1.934,ACTIVE,212.83,367.90,59.959,1456871403,"274151322000087","219011344069620",32.24,6.00,0,334.54,383.53,63.1,59.0,0.424,569847.3,569847.3,13427,0,0,0,L,1151911521,0,122.01,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456871443,209833.00
03/01/2016 17:45,2,0.723,ACTIVE,214.19,347.76,60.007,1456872303,"201051344000645","219011344069620",31.93,-3.00,0,336.64,407.87,23.4,20.7,0.155,326173.5,326173.5,19742,0,0,0,L,1122011218,0,122.46,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456872304,209834.00
03/01/2016 17:45,2,0.629,ACTIVE,212.38,340.55,59.954,1456872303,"274151322000085","219011344069620",31.17,2.50,0,335.74,381.73,19.9,17.3,0.124,597656.4,597656.4,13396,0,0,0,L,1151911521,0,122.68,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456872305,209835.00
03/01/2016 17:45,2,0.707,ACTIVE,214.19,355.88,59.981,1456872303,"201051344000633","219011344069620",32.58,-2.50,0,341.75,404.87,23.3,20.6,0.159,317826.8,317826.8,20152,0,0,0,L,1122011218,0,122.46,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456872306,209836.00
03/01/2016 17:45,2,0.732,ACTIVE,213.74,359.18,59.970,1456872303,"201051344000469","219011344069620",33.00,-5.00,0,345.66,403.37,24.5,21.7,0.159,318563.4,318563.4,20141,0,0,0,L,1122011218,0,121.55,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456872307,209837.00
03/01/2016 17:45,2,0.674,ACTIVE,213.29,362.49,59.965,1456872303,"201051344000646","219011344069620",33.34,-1.00,0,340.55,400.66,22.8,20.1,0.150,323750.3,323750.3,24675,0,0,0,L,1122011218,0,122.68,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456872308,209838.00
03/01/2016 17:45,2,0.664,ACTIVE,212.38,342.35,59.917,1456872303,"274151322000052","219011344069620",31.35,2.50,0,335.74,385.03,21.1,18.4,0.133,605355.4,605355.4,13610,0,0,0,L,1151911521,0,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456872309,209839.00
03/01/2016 17:45,2,0.744,ACTIVE,213.51,348.06,59.944,1456872303,"201051344000585","219011344069620",31.81,-0.50,0,341.15,404.87,24.0,21.2,0.164,328872.5,328872.5,24681,0,0,0,L,1122011218,0,122.23,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456872310,209840.00
03/01/2016 17:45,2,0.658,ACTIVE,213.29,349.56,59.970,1456872303,"201051344001230","219011344069620",32.10,-0.50,0,341.45,400.66,21.4,18.8,0.137,327570.7,327570.7,24462,0,0,0,L,1122011218,0,122.68,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456872311,209841.00
03/01/2016 17:45,2,0.719,ACTIVE,213.74,347.46,59.970,1456872303,"201051344000582","219011344069620",31.77,-0.50,0,339.34,399.76,23.1,20.4,0.155,321168.4,321168.4,24657,0,0,0,L,1122011218,0,122.68,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456872312,209842.00
03/01/2016 17:45,2,0.740,ACTIVE,212.83,348.96,59.965,1456872303,"201051344000955","219011344069620",31.99,0.50,0,340.55,400.06,24.0,21.2,0.159,331952.6,331952.6,24593,0,0,0,L,1122011218,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456872313,209843.00
03/01/2016 17:45,2,0.412,ACTIVE,212.38,436.73,59.965,1456872303,"274151322000094","219011344069620",41.37,3.70,0,333.63,486.93,17.3,14.8,0.102,485769.3,485769.3,14155,0,0,0,L,1151911521,0,121.78,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456872314,209844.00
03/01/2016 17:45,2,0.732,ACTIVE,213.74,357.68,59.944,1456872303,"201051344000579","219011344069620",32.92,-1.50,0,347.16,404.87,24.5,21.7,0.159,332695.3,332695.3,179,0,0,0,L,1122011218,0,122.01,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456872315,209845.00
03/01/2016 17:45,2,0.725,ACTIVE,213.06,354.97,60.018,1456872303,"201051344000890","219011344069620",32.60,0.00,0,342.95,402.16,23.9,21.2,0.155,329254.0,329254.0,24614,0,0,0,L,1122011218,0,122.46,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456872315,209846.00
03/01/2016 17:45,2,0.734,ACTIVE,213.51,353.77,59.933,1456872303,"201051344000438","219011344069620",32.44,0.00,0,340.85,401.86,24.1,21.3,0.155,331448.5,331448.5,24609,0,0,0,L,1122011218,0,122.68,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456872316,209847.00
03/01/2016 17:45,2,0.783,ACTIVE,213.29,343.55,59.965,1456872303,"201051344000417","219011344069620",31.39,0.00,0,335.74,400.66,25.0,22.2,0.164,325261.0,325261.0,24765,0,0,0,L,1122011218,0,122.23,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456872317,209848.00
03/01/2016 17:45,2,0.635,ACTIVE,212.38,344.45,59.975,1456872303,"274151322000083","219011344069620",31.35,3.00,0,335.74,386.23,20.1,17.5,0.124,599477.4,599477.4,13649,0,0,0,L,1151911521,0,121.78,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456872318,209849.00
03/01/2016 17:45,2,0.676,ACTIVE,213.06,349.26,59.944,1456872303,"274151322000076","219011344069620",32.30,3.00,0,339.95,394.35,22.1,19.4,0.137,637962.4,637962.4,13652,0,0,0,L,1151911521,0,122.46,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456872319,209850.00
03/01/2016 17:45,2,0.682,ACTIVE,213.51,357.08,60.002,1456872303,"201051344000868","219011344069620",32.80,-4.00,0,345.06,400.96,22.7,20.0,0.159,317584.4,317584.4,19876,0,0,0,L,1122011218,0,121.78,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456872320,209851.00
03/01/2016 17:45,2,0.680,ACTIVE,212.38,343.25,59.970,1456872303,"274151322000095","219011344069620",31.57,3.30,0,336.64,393.75,21.8,19.1,0.133,631220.0,631220.0,13538,0,0,0,L,1151911521,0,122.23,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456872321,209852.00
03/01/2016 17:45,2,0.723,ACTIVE,213.51,357.68,59.970,1456872303,"201051344000988","219011344069620",32.74,-2.50,0,337.54,403.37,24.0,21.2,0.168,315793.5,315793.5,20154,0,0,0,L,1122011218,0,121.55,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456872322,209853.00
03/01/2016 17:45,2,0.768,ACTIVE,213.06,348.06,59.975,1456872303,"201051344001025","219011344069620",31.93,-1.00,0,339.95,404.57,24.9,22.1,0.172,328893.1,328893.1,24668,0,0,0,L,1122011218,0,122.01,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456872323,209854.00
03/01/2016 17:45,2,0.783,ACTIVE,213.51,351.97,59.986,1456872303,"201051344000458","219011344069620",32.20,-1.50,0,342.35,406.07,25.6,22.8,0.177,326095.4,326095.4,20061,0,0,0,L,1122011218,0,122.01,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456872324,209855.00
03/01/2016 17:45,2,0.703,ACTIVE,214.19,363.69,59.981,1456872303,"201051344000853","219011344069620",33.56,-3.50,0,353.47,412.98,23.9,21.2,0.159,323726.7,323726.7,19683,0,0,0,L,1122011218,0,122.46,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456872325,209856.00
03/01/2016 17:45,2,0.740,ACTIVE,213.51,356.48,59.970,1456872303,"201051344000685","219011344069620",32.74,-0.50,0,340.25,401.56,24.6,21.8,0.172,331181.0,331181.0,24485,0,0,0,L,1122011218,0,123.14,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456872326,209857.00
03/01/2016 17:45,2,0.732,ACTIVE,213.29,346.56,59.965,1456872303,"201051344000917","219011344069620",31.63,1.00,0,336.94,400.66,23.5,20.8,0.164,328492.6,328492.6,24481,0,0,0,L,1122011218,0,122.23,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456872327,209858.00
03/01/2016 17:45,2,0.711,ACTIVE,213.51,355.28,59.975,1456872303,"201051344001145","219011344069620",32.62,-1.00,0,337.24,402.46,23.6,20.8,0.168,333594.4,333594.4,24342,0,0,0,L,1122011218,0,122.23,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456872328,209859.00
03/01/2016 17:45,2,0.838,ACTIVE,213.29,343.85,59.975,1456872303,"201051344000651","219011344069620",31.31,-1.50,0,336.34,400.36,26.6,23.7,0.186,325345.2,325345.2,24712,0,0,0,L,1122011218,0,122.68,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456872329,209860.00
03/01/2016 17:45,2,0.693,ACTIVE,211.93,339.95,59.970,1456872303,"274151322000088","219011344069620",30.45,2.00,0,330.63,378.72,21.4,18.7,0.124,582085.3,582085.3,13349,0,0,0,L,1151911521,0,122.68,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456872330,209861.00
03/01/2016 17:45,2,0.500,ALERT,213.29,449.95,59.965,1456872303,"274151322000068","219011344069620",42.86,5.50,0,299.37,513.98,21.6,18.9,0.124,485778.4,485778.4,14332,0,0,0,L,1151911521,0,122.68,122.91,0001,2,0,0,0,0,0,0,114,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1456872331,209862.00
03/01/2016 17:45,2,0.832,ACTIVE,213.06,352.27,59.928,1456872303,"201051344001135","219011344069620",32.20,-0.50,0,338.74,400.06,27.1,24.3,0.199,322002.0,322002.0,24679,0,0,0,L,1122011218,0,122.23,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456872332,209863.00
03/01/2016 17:45,2,0.773,ACTIVE,213.29,357.38,60.018,1456872303,"201051344000594","219011344069620",32.72,-1.00,0,344.15,400.66,25.7,22.9,0.168,328347.5,328347.5,20092,0,0,0,L,1122011218,0,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456872333,209864.00
03/01/2016 17:45,2,0.836,ACTIVE,213.29,351.37,59.975,1456872303,"201051344001203","219011344069620",32.22,-1.00,0,342.65,399.76,27.3,24.5,0.203,328172.2,328172.2,24660,0,0,0,L,1122011218,0,122.91,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456872334,209865.00
03/01/2016 17:45,2,0.795,ACTIVE,212.16,343.85,59.970,1456872303,"274151322000054","219011344069620",31.15,2.50,0,334.84,381.42,25.1,22.3,0.164,594780.2,594780.2,13379,0,0,0,L,1151911521,0,122.23,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456872335,209866.00
03/01/2016 17:45,2,0.768,ACTIVE,213.96,351.07,59.981,1456872303,"201051344000867","219011344069620",32.10,-2.50,0,339.95,398.56,25.1,22.3,0.168,316849.5,316849.5,20118,0,0,0,L,1122011218,0,122.23,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456872336,209867.00
03/01/2016 17:45,2,0.828,ACTIVE,213.51,356.48,59.981,1456872303,"201051344001093","219011344069620",32.68,-0.50,0,339.95,399.16,27.5,24.6,0.177,326954.0,326954.0,24539,0,0,0,L,1122011218,0,122.46,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456872337,209868.00
03/01/2016 17:45,2,0.367,ACTIVE,213.74,379.62,59.970,1456872303,"201051344000900","219011344069620",35.40,-4.00,0,338.14,410.58,13.2,10.8,0.084,332012.3,332012.3,19528,0,0,0,L,1122011218,0,122.23,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456872338,209869.00
03/01/2016 17:45,2,0.793,ACTIVE,213.96,355.88,59.986,1456872303,"201051344000648","219011344069620",32.64,-5.00,0,340.25,402.16,26.2,23.4,0.172,325313.2,325313.2,19799,0,0,0,L,1122011218,0,121.78,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456872339,209870.00
03/01/2016 17:45,2,0.711,ACTIVE,213.96,372.41,59.981,1456872303,"201051344000569","219011344069620",34.45,-3.00,0,358.28,412.68,24.9,22.1,0.159,333297.0,333297.0,19472,0,0,0,L,1122011218,0,121.55,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456872339,209871.00
03/01/2016 17:45,2,0.783,ACTIVE,213.74,360.38,59.975,1456872303,"201051344000983","219011344069620",33.06,-3.00,0,338.14,403.07,26.3,23.4,0.194,325753.0,325753.0,19917,0,0,0,L,1122011218,0,122.01,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456872340,209872.00
03/01/2016 17:45,2,0.832,ACTIVE,214.19,355.28,59.986,1456872303,"201051344001158","219011344069620",32.42,-3.50,0,339.65,400.96,27.4,24.5,0.203,321674.3,321674.3,20134,0,0,0,L,1122011218,0,122.01,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456872341,209873.00
