ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/01/2016 17:45,2,0.770,ACTIVE,214.19,359.18,59.991,1456872303,"201051344000576","219011344069620",32.94,-4.00,0,337.54,406.67,25.7,22.9,0.164,326367.5,326367.5,19590,0,0,0,L,1122011218,0,122.23,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456872342,209874.00
03/01/2016 17:45,2,0.736,ACTIVE,212.61,341.75,59.981,1456872303,"274151322000087","219011344069620",31.23,4.00,0,335.14,380.22,23.3,20.6,0.146,569858.5,569858.5,13428,0,0,0,L,1151911521,0,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456872343,209875.00
03/01/2016 18:00,2,0.531,ACTIVE,214.19,353.47,59.996,1456873203,"201051344000645","219011344069620",32.62,-4.00,0,336.04,378.42,17.6,15.1,0.102,326178.6,326178.6,19743,0,0,0,L,1122011218,0,122.46,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456873204,209876.00
03/01/2016 18:00,2,0.348,ACTIVE,212.61,342.65,59.991,1456873203,"274151322000085","219011344069620",31.59,0.50,0,332.13,378.72,11.1,8.8,0.057,597661.2,597661.2,13397,0,0,0,L,1151911521,0,122.23,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456873205,209877.00
03/01/2016 18:00,2,0.510,ACTIVE,214.41,353.77,59.996,1456873203,"201051344000633","219011344069620",32.62,-3.50,0,335.74,384.13,16.9,14.4,0.093,317831.9,317831.9,20153,0,0,0,L,1122011218,0,122.68,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456873206,209878.00
03/01/2016 18:00,2,0.633,ACTIVE,213.74,360.99,60.007,1456873203,"201051344000469","219011344069620",33.28,-5.50,0,333.63,395.25,21.4,18.7,0.128,318569.8,318569.8,20142,0,0,0,L,1122011218,0,121.55,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456873207,209879.00
03/01/2016 18:00,2,0.691,ACTIVE,212.61,363.99,60.002,1456873203,"201051344000646","219011344069620",33.50,-2.00,0,333.63,389.24,23.5,20.8,0.155,323758.1,323758.1,24676,0,0,0,L,1122011218,0,122.68,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456873208,209880.00
03/01/2016 18:00,2,0.459,ACTIVE,212.38,349.26,59.975,1456873203,"274151322000052","219011344069620",32.32,1.00,0,333.93,376.62,15.0,12.6,0.088,605362.1,605362.1,13611,0,0,0,L,1151911521,0,121.10,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456873209,209881.00
03/01/2016 18:00,2,0.746,ACTIVE,213.06,364.29,60.002,1456873203,"201051344000585","219011344069620",33.48,-2.00,0,334.54,389.54,25.3,22.5,0.177,328880.9,328880.9,24682,0,0,0,L,1122011218,0,122.01,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456873210,209882.00
03/01/2016 18:00,2,0.408,ACTIVE,212.61,352.87,59.991,1456873203,"201051344001230","219011344069620",32.68,-2.00,0,333.93,390.14,13.5,11.1,0.071,327575.9,327575.9,24463,0,0,0,L,1122011218,0,122.46,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456873211,209883.00
03/01/2016 18:00,2,0.498,ACTIVE,213.29,339.95,59.959,1456873203,"201051344000582","219011344069620",30.36,-3.00,0,333.33,389.84,15.4,12.9,0.084,321174.4,321174.4,24658,0,0,0,L,1122011218,0,122.46,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456873212,209884.00
03/01/2016 18:00,2,0.668,ACTIVE,212.38,360.99,60.002,1456873203,"201051344000955","219011344069620",33.28,-1.00,0,333.63,386.83,22.6,19.8,0.141,331960.1,331960.1,24594,0,0,0,L,1122011218,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456873212,209885.00
03/01/2016 18:00,2,0.227,ACTIVE,212.61,435.23,59.996,1456873203,"274151322000094","219011344069620",41.31,3.00,0,336.04,483.62,9.5,7.3,0.053,485773.8,485773.8,14156,0,0,0,L,1151911521,0,121.55,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456873213,209886.00
03/01/2016 18:00,2,0.672,ACTIVE,213.74,363.39,59.996,1456873203,"201051344000579","219011344069620",33.54,-2.00,0,334.24,393.45,22.9,20.1,0.146,332702.1,332702.1,180,0,0,0,L,1122011218,0,122.01,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456873214,209887.00
03/01/2016 18:00,2,0.498,ACTIVE,212.61,344.15,59.991,1456873203,"201051344000890","219011344069620",31.69,-1.00,0,333.03,391.34,16.0,13.6,0.080,329260.5,329260.5,24615,0,0,0,L,1122011218,0,122.46,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456873215,209888.00
03/01/2016 18:00,2,0.547,ACTIVE,213.06,345.96,59.996,1456873203,"201051344000438","219011344069620",31.79,-1.50,0,333.03,389.24,17.6,15.1,0.097,331455.9,331455.9,24610,0,0,0,L,1122011218,0,122.46,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456873216,209889.00
03/01/2016 18:00,2,0.570,ACTIVE,213.06,351.67,59.959,1456873203,"201051344000417","219011344069620",32.42,-1.50,0,332.43,384.43,18.7,16.2,0.093,325268.5,325268.5,24766,0,0,0,L,1122011218,0,122.23,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456873217,209890.00
03/01/2016 18:00,2,0.385,ACTIVE,212.61,339.65,59.991,1456873203,"274151322000083","219011344069620",31.05,1.50,0,331.83,378.72,12.2,9.8,0.066,599483.0,599483.0,13650,0,0,0,L,1151911521,0,121.78,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456873218,209891.00
03/01/2016 18:00,2,0.447,ACTIVE,213.06,357.68,59.986,1456873203,"274151322000076","219011344069620",32.96,1.50,0,334.54,384.43,14.9,12.5,0.093,637969.5,637969.5,13653,0,0,0,L,1151911521,0,121.78,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456873219,209892.00
03/01/2016 18:00,2,0.490,ACTIVE,213.74,347.76,59.991,1456873203,"201051344000868","219011344069620",32.03,-5.50,0,335.14,376.31,15.9,13.4,0.093,317589.3,317589.3,19877,0,0,0,L,1122011218,0,122.01,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456873220,209893.00
03/01/2016 18:00,2,0.385,ACTIVE,212.38,344.45,59.986,1456873203,"274151322000095","219011344069620",31.67,1.50,0,331.83,385.93,12.3,10.0,0.071,631225.8,631225.8,13539,0,0,0,L,1151911521,0,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456873221,209894.00
03/01/2016 18:00,2,0.568,ACTIVE,213.29,361.59,59.975,1456873203,"201051344000988","219011344069620",33.36,-3.50,0,334.84,395.85,19.2,16.7,0.124,315799.6,315799.6,20155,0,0,0,L,1122011218,0,121.55,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456873221,209895.00
03/01/2016 18:00,2,0.537,ACTIVE,212.61,348.06,59.991,1456873203,"201051344001025","219011344069620",32.08,-2.50,0,332.73,389.24,17.5,15.0,0.102,328900.1,328900.1,24669,0,0,0,L,1122011218,0,122.01,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456873222,209896.00
03/01/2016 18:00,2,0.619,ACTIVE,213.74,361.89,59.965,1456873203,"201051344000458","219011344069620",33.46,-2.00,0,333.63,394.05,21.0,18.4,0.128,326102.0,326102.0,20062,0,0,0,L,1122011218,0,122.23,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456873223,209897.00
03/01/2016 18:00,2,0.561,ACTIVE,214.19,367.00,59.996,1456873203,"201051344000853","219011344069620",33.97,-4.00,0,337.54,396.15,19.3,16.7,0.115,323732.7,323732.7,19684,0,0,0,L,1122011218,0,122.46,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456873224,209898.00
03/01/2016 18:00,2,0.469,ACTIVE,213.06,339.34,59.996,1456873203,"201051344000685","219011344069620",30.75,-2.00,0,334.54,388.04,14.7,12.2,0.080,331187.6,331187.6,24486,0,0,0,L,1122011218,0,122.91,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456873226,209899.00
03/01/2016 18:00,2,0.418,ACTIVE,212.83,339.34,59.996,1456873203,"201051344000917","219011344069620",29.50,-1.00,0,333.63,388.64,12.6,10.2,0.057,328497.9,328497.9,24482,0,0,0,L,1122011218,0,122.23,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456873227,209900.00
03/01/2016 18:00,2,0.391,ACTIVE,212.61,344.45,60.002,1456873203,"201051344001145","219011344069620",31.75,-3.00,0,336.04,392.25,12.6,10.2,0.071,333600.0,333600.0,24343,0,0,0,L,1122011218,0,122.23,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456873227,209901.00
03/01/2016 18:00,2,0.486,ACTIVE,212.61,341.45,59.996,1456873203,"201051344000651","219011344069620",31.37,-3.50,0,333.33,388.34,15.5,13.0,0.080,325352.4,325352.4,24713,0,0,0,L,1122011218,0,122.68,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456873228,209902.00
03/01/2016 18:00,2,0.314,ACTIVE,212.16,338.44,60.002,1456873203,"274151322000088","219011344069620",30.02,1.00,0,331.23,368.50,9.6,7.3,0.053,582091.1,582091.1,13350,0,0,0,L,1151911521,0,122.23,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456873229,209903.00
03/01/2016 18:00,2,0.230,ACTIVE,213.29,428.61,59.991,1456873203,"274151322000068","219011344069620",40.65,4.50,0,333.33,484.52,9.6,7.3,0.044,485784.3,485784.3,14334,0,0,0,L,1151911521,0,122.01,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456873230,209904.00
03/01/2016 18:00,2,0.467,ACTIVE,212.38,339.65,59.986,1456873203,"201051344001135","219011344069620",31.21,-2.00,0,334.24,387.44,14.8,12.4,0.080,322009.6,322009.6,24680,0,0,0,L,1122011218,0,122.01,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456873231,209905.00
03/01/2016 18:00,2,0.385,ACTIVE,213.06,360.99,59.996,1456873203,"201051344000594","219011344069620",33.52,-2.00,0,334.24,385.93,13.1,10.7,0.062,328352.6,328352.6,20093,0,0,0,L,1122011218,0,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456873232,209906.00
03/01/2016 18:00,2,0.377,ACTIVE,212.61,337.24,59.986,1456873203,"201051344001203","219011344069620",30.12,-2.50,0,333.93,387.74,11.6,9.2,0.053,328177.5,328177.5,24661,0,0,0,L,1122011218,0,122.68,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456873233,209907.00
03/01/2016 18:00,2,0.287,ACTIVE,212.16,339.65,59.986,1456873203,"274151322000054","219011344069620",31.41,1.00,0,333.93,374.21,9.2,7.0,0.040,594786.2,594786.2,13380,0,0,0,L,1151911521,0,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456873234,209908.00
03/01/2016 18:00,2,0.389,ACTIVE,213.74,344.15,59.949,1456873203,"201051344000867","219011344069620",31.77,-3.50,0,334.84,380.52,12.6,10.2,0.057,316854.4,316854.4,20119,0,0,0,L,1122011218,0,122.23,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456873235,209909.00
03/01/2016 18:00,2,0.412,ACTIVE,212.38,337.54,60.028,1456873203,"201051344001093","219011344069620",30.65,-2.00,0,332.73,385.33,12.8,10.4,0.053,326959.2,326959.2,24540,0,0,0,L,1122011218,0,122.01,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456873236,209910.00
03/01/2016 18:00,2,0.186,ACTIVE,213.29,356.78,59.991,1456873203,"201051344000900","219011344069620",33.16,-5.50,0,337.24,398.26,6.3,4.1,0.027,332014.8,332014.8,19529,0,0,0,L,1122011218,0,122.01,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456873237,209911.00
03/01/2016 18:00,2,0.426,ACTIVE,213.51,340.55,59.991,1456873203,"201051344000648","219011344069620",31.41,-5.50,0,334.84,378.42,13.6,11.2,0.062,325318.5,325318.5,19800,0,0,0,L,1122011218,0,121.55,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456873238,209912.00
03/01/2016 18:00,2,0.400,ACTIVE,213.51,355.58,60.002,1456873203,"201051344000569","219011344069620",32.88,-3.50,0,335.14,398.86,13.4,11.0,0.062,333302.6,333302.6,19473,0,0,0,L,1122011218,0,121.55,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456873239,209913.00
03/01/2016 18:00,2,0.410,ACTIVE,213.29,340.55,59.975,1456873203,"201051344000983","219011344069620",30.89,-4.00,0,335.74,393.15,12.8,10.4,0.071,325759.1,325759.1,19918,0,0,0,L,1122011218,0,122.01,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456873240,209914.00
03/01/2016 18:00,2,0.396,ACTIVE,213.74,344.15,60.002,1456873203,"201051344001158","219011344069620",31.71,-4.00,0,336.64,391.04,12.8,10.4,0.071,321680.4,321680.4,20135,0,0,0,L,1122011218,0,121.78,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456873240,209915.00
03/01/2016 18:00,2,0.420,ACTIVE,213.96,341.75,59.996,1456873203,"201051344000576","219011344069620",31.03,-5.50,0,334.84,382.33,13.2,10.8,0.053,326372.7,326372.7,19591,0,0,0,L,1122011218,0,122.23,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456873241,209916.00
03/01/2016 18:00,2,0.275,ACTIVE,212.38,338.44,59.986,1456873203,"274151322000087","219011344069620",29.22,2.50,0,330.63,375.71,8.2,6.0,0.040,569863.4,569863.4,13429,0,0,0,L,1151911521,0,121.78,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456873242,209917.00
03/01/2016 18:15,2,0.295,ACTIVE,213.74,341.15,59.949,1456874103,"201051344000645","219011344069620",25.15,-5.00,0,336.34,371.81,7.4,5.2,0.018,326181.4,326181.4,19744,0,0,0,L,1122011218,0,122.01,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456874105,209918.00
03/01/2016 18:15,2,0.162,ACTIVE,212.16,336.64,59.981,1456874103,"274151322000085","219011344069620",29.74,-1.00,0,334.84,355.58,4.8,2.8,0.018,597662.6,597662.6,13398,0,0,0,L,1151911521,0,122.23,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456874105,209919.00
03/01/2016 18:15,2,0.307,ACTIVE,213.74,345.06,59.954,1456874103,"201051344000633","219011344069620",31.85,-4.00,0,336.04,364.29,9.9,7.6,0.031,317834.7,317834.7,20154,0,0,0,L,1122011218,0,122.23,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456874106,209920.00
03/01/2016 18:15,2,0.328,ACTIVE,213.29,339.65,59.970,1456874103,"201051344000469","219011344069620",29.90,-6.50,0,334.24,372.11,10.0,7.7,0.031,318573.3,318573.3,20143,0,0,0,L,1122011218,0,121.10,122.68,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456874107,209921.00
03/01/2016 18:15,2,0.312,ACTIVE,212.38,351.07,59.975,1456874103,"201051344000646","219011344069620",32.50,-3.50,0,332.73,378.42,10.3,8.0,0.044,323761.8,323761.8,24677,0,0,0,L,1122011218,0,122.23,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456874108,209922.00
03/01/2016 18:15,2,0.266,ACTIVE,211.70,338.14,59.991,1456874103,"274151322000052","219011344069620",30.59,-0.50,0,333.93,358.58,8.3,6.1,0.044,605364.3,605364.3,13612,0,0,0,L,1151911521,0,121.33,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456874109,209923.00
03/01/2016 18:15,2,0.299,ACTIVE,212.83,353.77,59.965,1456874103,"201051344000585","219011344069620",32.78,-3.50,0,333.33,376.01,9.9,7.7,0.035,328884.9,328884.9,24683,0,0,0,L,1122011218,0,121.78,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456874110,209924.00
03/01/2016 18:15,2,0.275,ACTIVE,212.61,337.24,59.965,1456874103,"201051344001230","219011344069620",29.24,-3.50,0,333.03,360.69,8.2,6.0,0.027,327578.1,327578.1,24464,0,0,0,L,1122011218,0,122.23,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456874111,209925.00
03/01/2016 18:15,2,0.312,ACTIVE,213.29,354.07,59.975,1456874103,"201051344000582","219011344069620",32.92,-5.00,0,332.73,370.00,10.4,8.1,0.031,321177.2,321177.2,24659,0,0,0,L,1122011218,0,122.46,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456874112,209926.00
03/01/2016 18:15,2,0.357,ACTIVE,212.38,337.54,59.965,1456874103,"201051344000955","219011344069620",30.42,-2.50,0,332.13,372.71,11.1,8.7,0.040,331963.8,331963.8,24595,0,0,0,L,1122011218,0,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456874113,209927.00
03/01/2016 18:15,2,0.102,ACTIVE,211.93,337.54,59.954,1456874103,"274151322000094","219011344069620",30.10,0.50,0,335.14,443.94,3.1,1.1,0.009,485775.0,485775.0,14157,0,0,0,L,1151911521,0,121.55,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456874114,209928.00
03/01/2016 18:15,2,0.324,ACTIVE,213.06,339.04,59.965,1456874103,"201051344000579","219011344069620",31.07,-3.50,0,335.14,375.41,10.2,8.0,0.035,332705.6,332705.6,181,0,0,0,L,1122011218,0,121.55,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456874114,209929.00
03/01/2016 18:15,2,0.336,ACTIVE,212.61,347.46,59.965,1456874103,"201051344000890","219011344069620",32.20,-2.50,0,333.03,367.30,10.9,8.6,0.035,329263.3,329263.3,24616,0,0,0,L,1122011218,0,122.23,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456874115,209930.00
03/01/2016 18:15,2,0.367,ACTIVE,213.06,338.14,59.938,1456874103,"201051344000438","219011344069620",31.01,-3.50,0,333.63,372.41,11.6,9.3,0.044,331459.2,331459.2,24611,0,0,0,L,1122011218,0,122.46,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456874116,209931.00
03/01/2016 18:15,2,0.375,ACTIVE,213.06,351.07,59.944,1456874103,"201051344000417","219011344069620",32.52,-3.00,0,332.43,371.51,12.4,10.1,0.040,325272.0,325272.0,24767,0,0,0,L,1122011218,0,122.01,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456874117,209932.00
03/01/2016 18:15,2,0.201,ACTIVE,212.16,337.24,59.954,1456874103,"274151322000083","219011344069620",29.50,0.00,0,334.54,351.07,6.0,3.9,0.027,599484.8,599484.8,13651,0,0,0,L,1151911521,0,121.78,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456874118,209933.00
03/01/2016 18:15,2,0.229,ACTIVE,212.61,351.07,59.954,1456874103,"274151322000076","219011344069620",32.54,-0.50,0,336.34,361.29,7.6,5.4,0.035,637971.8,637971.8,13654,0,0,0,L,1151911521,0,122.01,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456874119,209934.00
03/01/2016 18:15,2,0.277,ACTIVE,213.06,339.04,59.959,1456874103,"201051344000868","219011344069620",30.81,-5.50,0,335.44,365.80,8.7,6.4,0.027,317592.0,317592.0,19878,0,0,0,L,1122011218,0,121.55,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456874120,209935.00
03/01/2016 18:15,2,0.199,ACTIVE,211.93,337.24,59.954,1456874103,"274151322000095","219011344069620",30.36,-1.00,0,334.84,353.47,6.1,4.0,0.031,631227.7,631227.7,13540,0,0,0,L,1151911521,0,122.23,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456874121,209936.00
03/01/2016 18:15,2,0.268,ACTIVE,212.83,340.55,59.965,1456874103,"201051344000988","219011344069620",31.31,-5.00,0,334.54,376.62,8.6,6.3,0.035,315802.8,315802.8,20156,0,0,0,L,1122011218,0,121.33,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456874122,209937.00
03/01/2016 18:15,2,0.328,ACTIVE,212.38,336.34,59.949,1456874103,"201051344001025","219011344069620",30.89,-4.00,0,332.73,375.11,10.3,8.0,0.035,328903.4,328903.4,24670,0,0,0,L,1122011218,0,121.78,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456874123,209938.00
03/01/2016 18:15,2,0.314,ACTIVE,212.83,337.84,59.965,1456874103,"201051344000458","219011344069620",31.15,-3.50,0,334.84,375.11,9.9,7.7,0.031,326105.7,326105.7,20063,0,0,0,L,1122011218,0,121.55,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456874124,209939.00
03/01/2016 18:15,2,0.277,ACTIVE,213.51,339.95,59.954,1456874103,"201051344000853","219011344069620",30.38,-5.50,0,336.94,381.42,8.6,6.4,0.027,323736.1,323736.1,19685,0,0,0,L,1122011218,0,122.01,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456874125,209940.00
03/01/2016 18:15,2,0.322,ACTIVE,213.06,347.46,59.954,1456874103,"201051344000685","219011344069620",32.14,-3.50,0,330.63,369.40,10.5,8.2,0.035,331190.3,331190.3,24487,0,0,0,L,1122011218,0,122.91,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456874126,209941.00
03/01/2016 18:15,2,0.279,ACTIVE,212.83,338.44,59.928,1456874103,"201051344000917","219011344069620",30.83,-2.50,0,331.23,366.10,8.7,6.5,0.027,328500.2,328500.2,24483,0,0,0,L,1122011218,0,122.01,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456874127,209942.00
03/01/2016 18:15,2,0.258,ACTIVE,213.06,338.14,59.954,1456874103,"201051344001145","219011344069620",30.71,-5.00,0,335.14,357.98,8.1,5.9,0.027,333602.2,333602.2,24344,0,0,0,L,1122011218,0,122.23,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456874128,209943.00
03/01/2016 18:15,2,0.350,ACTIVE,212.83,338.44,59.975,1456874103,"201051344000651","219011344069620",30.95,-5.50,0,333.03,364.29,11.0,8.7,0.035,325355.8,325355.8,24714,0,0,0,L,1122011218,0,122.46,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456874128,209944.00
03/01/2016 18:15,2,0.156,ACTIVE,211.48,336.64,59.944,1456874103,"274151322000088","219011344069620",30.73,-1.00,0,333.93,358.58,4.9,2.8,0.022,582092.7,582092.7,13351,0,0,0,L,1151911521,0,122.23,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456874129,209945.00
03/01/2016 18:15,2,0.129,ACTIVE,212.38,338.14,59.938,1456874103,"274151322000068","219011344069620",30.36,2.50,0,336.04,461.08,4.0,1.9,0.013,485786.0,485786.0,14335,0,0,0,L,1151911521,0,122.23,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456874130,209946.00
03/01/2016 18:15,2,0.277,ACTIVE,212.38,345.36,59.970,1456874103,"201051344001135","219011344069620",31.99,-3.50,0,332.13,372.41,9.1,6.8,0.035,322013.1,322013.1,24681,0,0,0,L,1122011218,0,122.01,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456874131,209947.00
03/01/2016 18:15,2,0.305,ACTIVE,212.61,340.85,59.959,1456874103,"201051344000594","219011344069620",31.37,-3.50,0,333.33,367.60,9.8,7.5,0.031,328355.4,328355.4,20094,0,0,0,L,1122011218,0,121.33,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456874132,209948.00
03/01/2016 18:15,2,0.285,ACTIVE,212.61,338.44,59.954,1456874103,"201051344001203","219011344069620",31.33,-4.00,0,332.13,366.10,9.1,6.8,0.035,328180.0,328180.0,24662,0,0,0,L,1122011218,0,122.46,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456874133,209949.00
03/01/2016 18:15,2,0.162,ACTIVE,211.70,336.64,59.944,1456874103,"274151322000054","219011344069620",30.45,-0.50,0,333.93,364.89,5.0,2.9,0.018,594787.7,594787.7,13381,0,0,0,L,1151911521,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456874134,209950.00
03/01/2016 18:15,2,0.275,ACTIVE,213.29,338.14,59.965,1456874103,"201051344000867","219011344069620",30.55,-4.00,0,335.14,364.29,8.5,6.3,0.027,316857.0,316857.0,20120,0,0,0,L,1122011218,0,121.78,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456874135,209951.00
03/01/2016 18:15,2,0.332,ACTIVE,212.61,337.84,59.954,1456874103,"201051344001093","219011344069620",30.20,-3.50,0,331.23,369.10,10.2,7.9,0.022,326961.8,326961.8,24541,0,0,0,L,1122011218,0,122.01,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456874136,209952.00
03/01/2016 18:15,2,0.137,ACTIVE,212.83,338.44,59.991,1456874103,"201051344000900","219011344069620",26.80,-6.00,0,335.44,373.31,3.8,1.7,0.004,332016.1,332016.1,19530,0,0,0,L,1122011218,0,121.55,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456874137,209953.00
03/01/2016 18:15,2,0.301,ACTIVE,213.06,337.84,59.959,1456874103,"201051344000648","219011344069620",31.21,-6.50,0,335.44,371.21,9.5,7.3,0.022,325321.4,325321.4,19801,0,0,0,L,1122011218,0,121.10,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456874138,209954.00
03/01/2016 18:15,2,0.271,ACTIVE,213.06,338.44,59.965,1456874103,"201051344000569","219011344069620",31.19,-4.00,0,335.44,385.93,8.6,6.4,0.022,333305.7,333305.7,19474,0,0,0,L,1122011218,0,121.10,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456874139,209955.00
03/01/2016 18:15,2,0.258,ACTIVE,213.06,337.54,59.986,1456874103,"201051344000983","219011344069620",31.01,-5.50,0,333.33,374.21,8.1,5.9,0.031,325762.3,325762.3,19919,0,0,0,L,1122011218,0,121.55,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456874140,209956.00
03/01/2016 18:15,2,0.271,ACTIVE,213.29,338.44,59.922,1456874103,"201051344001158","219011344069620",30.32,-5.50,0,335.44,371.51,8.4,6.2,0.035,321683.5,321683.5,20136,0,0,0,L,1122011218,0,121.55,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456874140,209957.00
03/01/2016 18:15,2,0.320,ACTIVE,213.51,339.65,59.959,1456874103,"201051344000576","219011344069620",29.08,-6.00,0,334.54,369.10,9.4,7.2,0.018,326375.6,326375.6,19592,0,0,0,L,1122011218,0,121.78,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456874141,209958.00
03/01/2016 18:15,2,0.164,ACTIVE,211.93,337.24,59.959,1456874103,"274151322000087","219011344069620",29.78,1.00,0,334.24,346.56,5.0,2.9,0.018,569865.0,569865.0,13430,0,0,0,L,1151911521,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456874142,209959.00
03/01/2016 18:30,2,0.217,ACTIVE,213.74,338.44,59.970,1456875003,"201051344000645","219011344069620",24.43,-6.00,0,325.22,346.26,5.3,3.2,0.000,326182.6,326182.6,19745,0,0,0,L,1122011218,0,122.23,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456875004,209960.00
03/01/2016 18:30,2,0.092,ACTIVE,212.38,327.92,59.965,1456875003,"274151322000085","219011344069620",26.98,-2.00,0,323.72,341.15,2.5,0.5,0.000,597663.0,597663.0,13399,0,0,0,L,1151911521,0,122.68,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456875005,209961.00
03/01/2016 18:30,2,0.205,ACTIVE,213.96,331.83,59.975,1456875003,"201051344000633","219011344069620",26.04,-5.50,0,322.21,348.66,5.5,3.4,0.000,317836.0,317836.0,20155,0,0,0,L,1122011218,0,122.46,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456875006,209962.00
03/01/2016 18:30,2,0.234,ACTIVE,213.29,339.04,59.959,1456875003,"201051344000469","219011344069620",26.46,-7.00,0,322.81,344.45,6.3,4.2,0.000,318574.8,318574.8,20144,0,0,0,L,1122011218,0,121.33,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456875007,209963.00
03/01/2016 18:30,2,0.217,ACTIVE,212.61,326.42,59.970,1456875003,"201051344000646","219011344069620",23.93,-5.50,0,322.21,353.17,5.3,3.2,0.000,323763.1,323763.1,24678,0,0,0,L,1122011218,0,122.46,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456875008,209964.00
03/01/2016 18:30,2,0.115,ACTIVE,212.16,337.24,59.944,1456875003,"274151322000052","219011344069620",28.29,-2.00,0,323.72,342.95,3.3,1.3,0.000,605365.0,605365.0,13613,0,0,0,L,1151911521,0,121.55,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456875008,209965.00
03/01/2016 18:30,2,0.195,ACTIVE,212.83,330.33,59.970,1456875003,"201051344000585","219011344069620",23.62,-5.00,0,321.91,356.48,4.7,2.6,0.000,328886.1,328886.1,24684,0,0,0,L,1122011218,0,121.78,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456875009,209966.00
03/01/2016 18:30,2,0.172,ALERT,212.61,316.50,59.965,1456875003,"201051344001230","219011344069620",23.85,-5.50,0,298.47,341.45,4.2,2.1,0.000,327579.0,327579.0,24465,0,0,0,L,1122011218,0,122.46,121.33,0002,-8,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456875011,209967.00
03/01/2016 18:30,2,0.230,ACTIVE,213.29,323.11,59.965,1456875003,"201051344000582","219011344069620",23.22,-6.00,0,319.21,356.18,5.5,3.3,0.000,321178.5,321178.5,24660,0,0,0,L,1122011218,0,122.46,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456875012,209968.00
03/01/2016 18:30,2,0.252,ACTIVE,212.38,330.03,59.970,1456875003,"201051344000955","219011344069620",23.38,-4.00,0,321.01,342.65,6.0,3.8,0.000,331965.2,331965.2,24596,0,0,0,L,1122011218,0,121.78,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456875013,209969.00
03/01/2016 18:30,2,0.000,ALERT,212.38,299.07,59.959,1456875003,"274151322000094","219011344069620",44.57,-2.00,0,286.14,429.22,0.0,0.0,0.000,485775.0,485775.0,14158,0,0,0,L,1151911521,0,121.33,122.91,0002,-4,0,0,0,0,0,0,99,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456875015,209970.00
03/01/2016 18:30,2,0.248,ACTIVE,213.29,329.13,59.965,1456875003,"201051344000579","219011344069620",23.72,-5.00,0,325.22,344.45,6.0,3.8,0.000,332707.1,332707.1,182,0,0,0,L,1122011218,0,121.78,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456875016,209971.00
03/01/2016 18:30,2,0.230,ACTIVE,212.61,318.61,59.959,1456875003,"201051344000890","219011344069620",23.00,-4.00,0,314.40,352.57,5.4,3.3,0.000,329264.6,329264.6,24617,0,0,0,L,1122011218,0,122.23,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456875017,209972.00
03/01/2016 18:30,2,0.219,ACTIVE,213.06,337.24,59.965,1456875003,"201051344000438","219011344069620",27.29,-5.00,0,321.91,350.17,6.0,3.9,0.004,331460.7,331460.7,24612,0,0,0,L,1122011218,0,122.46,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456875018,209973.00
03/01/2016 18:30,2,0.270,ACTIVE,213.06,333.63,59.959,1456875003,"201051344000417","219011344069620",24.93,-4.00,0,322.81,354.67,6.9,4.7,0.000,325273.7,325273.7,24768,0,0,0,L,1122011218,0,122.23,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456875019,209974.00
03/01/2016 18:30,2,0.092,ACTIVE,212.38,330.33,59.928,1456875003,"274151322000083","219011344069620",26.38,-1.50,0,323.11,341.15,2.4,0.4,0.000,599485.2,599485.2,13652,0,0,0,L,1151911521,0,121.78,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456875020,209975.00
03/01/2016 18:30,2,0.094,ACTIVE,212.83,337.84,59.965,1456875003,"274151322000076","219011344069620",28.90,-1.50,0,324.62,356.48,2.7,0.7,0.004,637972.4,637972.4,13655,0,0,0,L,1151911521,0,122.23,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456875020,209976.00
03/01/2016 18:30,2,0.184,ACTIVE,213.06,338.74,59.970,1456875003,"201051344000868","219011344069620",25.66,-6.50,0,323.11,348.66,4.8,2.7,0.000,317593.0,317593.0,19879,0,0,0,L,1122011218,0,121.55,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456875021,209977.00
03/01/2016 18:30,2,0.080,ACTIVE,212.38,333.33,59.959,1456875003,"274151322000095","219011344069620",28.15,-2.00,0,323.72,341.75,2.4,0.4,0.000,631228.2,631228.2,13541,0,0,0,L,1151911521,0,122.01,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456875022,209978.00
03/01/2016 18:30,2,0.176,ACTIVE,213.06,339.34,59.970,1456875003,"201051344000988","219011344069620",26.50,-5.50,0,322.51,345.96,4.8,2.7,0.000,315803.9,315803.9,20157,0,0,0,L,1122011218,0,121.55,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456875023,209979.00
03/01/2016 18:30,2,0.193,ACTIVE,212.83,336.94,59.959,1456875003,"201051344001025","219011344069620",27.06,-5.50,0,322.81,349.26,5.3,3.2,0.000,328904.6,328904.6,24671,0,0,0,L,1122011218,0,122.01,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456875024,209980.00
03/01/2016 18:30,2,0.213,ACTIVE,213.06,337.84,59.965,1456875003,"201051344000458","219011344069620",27.35,-4.00,0,324.62,344.45,5.9,3.8,0.000,326107.1,326107.1,20064,0,0,0,L,1122011218,0,121.78,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456875025,209981.00
03/01/2016 18:30,2,0.188,ACTIVE,213.74,327.62,59.917,1456875003,"201051344000853","219011344069620",24.39,-6.00,0,326.12,345.36,4.6,2.5,0.000,323737.2,323737.2,19686,0,0,0,L,1122011218,0,122.23,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456875026,209982.00
03/01/2016 18:30,2,0.207,ALERT,213.29,321.61,59.959,1456875003,"201051344000685","219011344069620",24.43,-5.00,0,299.97,352.27,5.2,3.0,0.000,331191.5,331191.5,24488,0,0,0,L,1122011218,0,122.91,121.55,0002,-9,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456875028,209983.00
03/01/2016 18:30,2,0.170,ALERT,213.06,318.91,59.949,1456875003,"201051344000917","219011344069620",24.77,-4.00,0,299.07,343.85,4.3,2.2,0.000,328501.2,328501.2,24484,0,0,0,L,1122011218,0,122.23,122.01,0002,-8,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456875030,209984.00
03/01/2016 18:30,2,0.152,ALERT,213.06,324.92,59.954,1456875003,"201051344001145","219011344069620",25.74,-6.00,0,300.27,345.96,4.0,1.9,0.000,333603.1,333603.1,24345,0,0,0,L,1122011218,0,122.23,121.55,0002,-7,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456875032,209985.00
03/01/2016 18:30,2,0.234,ACTIVE,212.83,332.13,59.959,1456875003,"201051344000651","219011344069620",25.43,-6.50,0,322.21,343.25,6.0,3.9,0.000,325357.2,325357.2,24715,0,0,0,L,1122011218,0,122.68,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456875032,209986.00
03/01/2016 18:30,2,0.076,ACTIVE_NO_POWER,212.16,321.61,59.986,1456875003,"274151322000088","219011344069620",25.86,-2.00,0,318.91,340.85,2.0,0.0,0.000,582093.0,582093.0,13352,0,0,0,L,1151911521,0,122.46,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456875033,209987.00
03/01/2016 18:30,2,0.008,ALERT,213.06,299.67,59.949,1456875003,"274151322000068","219011344069620",44.87,0.00,0,291.55,431.92,0.0,0.0,0.000,485786.2,485786.2,14336,0,0,0,L,1151911521,0,122.01,123.14,0002,-2,0,0,0,0,0,0,86,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456875035,209988.00
03/01/2016 18:30,2,0.158,ACTIVE,212.38,335.74,59.944,1456875003,"201051344001135","219011344069620",27.21,-5.50,0,322.51,350.17,4.4,2.3,0.000,322014.1,322014.1,24682,0,0,0,L,1122011218,0,122.01,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456875036,209989.00
03/01/2016 18:30,2,0.205,ACTIVE,212.83,337.84,59.949,1456875003,"201051344000594","219011344069620",26.24,-5.00,0,323.72,344.15,5.5,3.3,0.000,328356.6,328356.6,20095,0,0,0,L,1122011218,0,121.55,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456875037,209990.00
03/01/2016 18:30,2,0.172,ALERT,212.83,326.72,59.954,1456875003,"201051344001203","219011344069620",25.78,-5.50,0,299.67,345.96,4.5,2.4,0.000,328181.0,328181.0,24663,0,0,0,L,1122011218,0,122.68,121.55,0002,-8,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456875039,209991.00
03/01/2016 18:30,2,0.088,ACTIVE,212.16,329.43,59.949,1456875003,"274151322000054","219011344069620",26.96,-2.00,0,322.51,339.95,2.5,0.4,0.000,594788.1,594788.1,13382,0,0,0,L,1151911521,0,122.23,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456875040,209992.00
03/01/2016 18:30,2,0.074,ALERT,213.29,301.17,59.965,1456875003,"201051344000867","219011344069620",33.77,-5.00,0,300.57,343.85,2.6,0.6,0.000,316858.1,316858.1,20121,0,0,0,L,1122011218,0,121.78,122.23,0002,-9,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456875042,209993.00
03/01/2016 18:30,2,0.236,ALERT,212.83,325.82,59.959,1456875003,"201051344001093","219011344069620",25.23,-4.00,0,299.37,343.85,6.1,3.9,0.000,326963.2,326963.2,24542,0,0,0,L,1122011218,0,122.01,121.78,0002,-6,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456875044,209994.00
03/01/2016 18:30,2,0.084,ALERT,212.83,302.07,59.991,1456875003,"201051344000900","219011344069620",21.31,-7.00,0,292.76,341.15,1.8,0.0,0.000,332016.3,332016.3,19531,0,0,0,L,1122011218,0,121.78,122.23,0002,-10,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456875046,209995.00
03/01/2016 18:30,2,0.217,ACTIVE,213.29,338.44,59.965,1456875003,"201051344000648","219011344069620",27.04,-7.00,0,323.72,345.06,6.0,3.8,0.000,325322.8,325322.8,19802,0,0,0,L,1122011218,0,121.33,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456875047,209996.00
03/01/2016 18:30,2,0.195,ACTIVE,213.29,323.41,59.954,1456875003,"201051344000569","219011344069620",25.60,-5.50,0,321.61,353.17,5.1,3.0,0.000,333306.9,333306.9,19475,0,0,0,L,1122011218,0,121.33,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456875048,209997.00
03/01/2016 18:30,2,0.168,ACTIVE,213.06,335.74,59.954,1456875003,"201051344000983","219011344069620",26.02,-6.00,0,324.32,343.55,4.5,2.4,0.000,325763.3,325763.3,19920,0,0,0,L,1122011218,0,121.78,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456875049,209998.00
03/01/2016 18:30,2,0.182,ACTIVE,213.29,320.11,59.959,1456875003,"201051344001158","219011344069620",23.87,-6.50,0,317.40,344.45,4.4,2.3,0.000,321684.6,321684.6,20137,0,0,0,L,1122011218,0,121.55,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456875049,209999.00
03/01/2016 18:30,2,0.217,ACTIVE,213.74,329.43,59.986,1456875003,"201051344000576","219011344069620",26.00,-6.00,0,325.22,344.45,5.7,3.6,0.000,326376.9,326376.9,19593,0,0,0,L,1122011218,0,122.01,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456875050,210000.00
03/01/2016 18:30,2,0.100,ALERT,212.38,300.27,59.938,1456875003,"274151322000087","219011344069620",23.64,-1.00,0,297.87,340.25,2.4,0.4,0.000,569865.4,569865.4,13431,0,0,0,L,1151911521,0,122.01,122.46,0002,-1,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456875052,210001.00
03/01/2016 18:45,2,0.061,ALERT,213.06,301.17,59.959,1456875903,"201051344000645","219011344069620",31.83,-6.50,0,299.37,340.85,2.0,0.0,0.000,326182.9,326182.9,19746,0,0,0,L,1122011218,0,121.78,122.46,0100,-10,0,0,0,0,0,0,4,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1456875905,210002.00
03/01/2016 18:45,2,0.020,ALERT,211.70,298.77,59.965,1456875903,"274151322000085","219011344069620",29.62,-4.00,0,296.66,337.54,0.0,0.0,0.000,597663.1,597663.1,13400,0,0,0,L,1151911521,0,121.78,122.01,0100,-5,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1456875907,210003.00
03/01/2016 18:45,2,0.082,ALERT,213.29,300.87,59.975,1456875903,"201051344000633","219011344069620",31.39,-6.50,0,297.87,339.95,2.6,0.6,0.000,317836.4,317836.4,20156,0,0,0,L,1122011218,0,122.01,122.46,0100,-8,0,0,0,0,0,0,3,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1456875909,210004.00
03/01/2016 18:45,2,0.107,ALERT,212.61,300.87,59.954,1456875903,"201051344000469","219011344069620",30.75,-8.50,0,298.77,339.95,3.4,1.3,0.000,318575.4,318575.4,20145,0,0,0,L,1122011218,0,120.88,122.46,0100,-11,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1456875910,210005.00
03/01/2016 18:45,2,0.055,ALERT,212.16,299.67,59.944,1456875903,"201051344000646","219011344069620",31.03,-6.50,0,297.87,338.44,1.7,0.0,0.000,323763.4,323763.4,24679,0,0,0,L,1122011218,0,122.23,121.33,0100,-10,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1456875912,210006.00
03/01/2016 18:45,2,0.045,ALERT,211.48,298.17,59.981,1456875903,"274151322000052","219011344069620",30.77,-4.00,0,296.36,339.95,0.0,0.0,0.000,605365.1,605365.1,13614,0,0,0,L,1151911521,0,120.88,122.23,0100,-5,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1456875914,210007.00
03/01/2016 18:45,2,0.055,ALERT,212.38,299.97,59.965,1456875903,"201051344000585","219011344069620",31.49,-6.50,0,297.87,339.65,1.8,0.0,0.000,328886.3,328886.3,24685,0,0,0,L,1122011218,0,121.55,121.78,0100,-11,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1456875916,210008.00
03/01/2016 18:45,2,0.064,ALERT,212.38,299.97,59.959,1456875903,"201051344001230","219011344069620",30.53,-6.50,0,298.77,329.13,2.0,0.0,0.000,327579.2,327579.2,24467,0,0,0,L,1122011218,0,122.23,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1456875918,210009.00
03/01/2016 18:45,2,0.090,ALERT,212.61,300.27,59.959,1456875903,"201051344000582","219011344069620",31.23,-7.00,0,299.07,339.04,2.9,0.8,0.000,321178.9,321178.9,24661,0,0,0,L,1122011218,0,122.01,121.78,0100,-9,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1456875919,210010.00
03/01/2016 18:45,2,0.104,ALERT,211.70,299.37,60.012,1456875903,"201051344000955","219011344069620",31.53,-6.00,0,298.17,337.54,3.3,1.3,0.000,331965.7,331965.7,24597,0,0,0,L,1122011218,0,121.33,121.33,0100,-9,0,0,0,0,0,0,4,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1456875921,210011.00
03/01/2016 18:45,2,0.000,ALERT,211.70,298.17,59.954,1456875903,"274151322000094","219011344069620",0.00,-4.00,0,296.96,425.31,0.0,0.0,0.000,485775.0,485775.0,14160,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,123,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1456875923,210012.00
03/01/2016 18:45,2,0.094,ALERT,212.61,301.47,59.970,1456875903,"201051344000579","219011344069620",31.67,-6.00,0,299.97,341.45,3.1,1.0,0.000,332707.5,332707.5,183,0,0,0,L,1122011218,0,121.10,121.78,0100,-11,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1456875925,210013.00
03/01/2016 18:45,2,0.115,ALERT,212.16,299.97,59.996,1456875903,"201051344000890","219011344069620",31.71,-6.00,0,298.77,338.74,3.8,1.7,0.000,329265.1,329265.1,24618,0,0,0,L,1122011218,0,122.01,120.88,0100,-7,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1456875927,210014.00
03/01/2016 18:45,2,0.109,ALERT,212.16,299.37,59.965,1456875903,"201051344000438","219011344069620",31.45,-6.50,0,298.47,339.34,3.5,1.5,0.000,331461.2,331461.2,24613,0,0,0,L,1122011218,0,122.01,121.33,0100,-8,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1456875929,210015.00
03/01/2016 18:45,2,0.156,ALERT,212.38,299.37,59.970,1456875903,"201051344000417","219011344069620",29.00,-6.00,0,297.57,339.04,4.5,2.4,0.000,325274.4,325274.4,24769,0,0,0,L,1122011218,0,121.55,121.33,0100,-9,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1456875931,210016.00
03/01/2016 18:45,2,0.020,ALERT,211.93,299.67,59.970,1456875903,"274151322000083","219011344069620",29.86,-3.50,0,296.66,337.84,0.0,0.0,0.000,599485.2,599485.2,13653,0,0,0,L,1151911521,0,121.55,122.23,0100,-8,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1456875932,210017.00
