ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/01/2016 18:45,2,0.018,ALERT,212.16,298.47,59.965,1456875903,"274151322000076","219011344069620",31.15,-4.00,0,296.66,340.25,0.0,0.0,0.000,637972.4,637972.4,13656,0,0,0,L,1151911521,0,121.55,122.46,0100,-5,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1456875934,210018.00
03/01/2016 18:45,2,0.064,ALERT,212.38,302.07,59.975,1456875903,"201051344000868","219011344069620",31.05,-7.00,0,299.97,339.65,2.1,0.1,0.000,317593.3,317593.3,19880,0,0,0,L,1122011218,0,121.10,122.23,0100,-11,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1456875936,210019.00
03/01/2016 18:45,2,0.012,ALERT,211.70,300.27,59.970,1456875903,"274151322000095","219011344069620",30.12,-4.00,0,297.57,338.14,0.0,0.0,0.000,631228.2,631228.2,13542,0,0,0,L,1151911521,0,122.01,122.01,0100,-6,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1456875938,210020.00
03/01/2016 18:45,2,0.070,ALERT,212.16,300.87,59.965,1456875903,"201051344000988","219011344069620",31.49,-6.50,0,296.96,342.65,2.3,0.3,0.000,315804.1,315804.1,20158,0,0,0,L,1122011218,0,120.88,122.01,0100,-10,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1456875940,210021.00
03/01/2016 18:45,2,0.078,ALERT,211.93,299.07,59.965,1456875903,"201051344001025","219011344069620",31.43,-7.00,0,297.57,339.04,2.5,0.5,0.000,328904.9,328904.9,24672,0,0,0,L,1122011218,0,121.55,121.55,0100,-10,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1456875941,210022.00
03/01/2016 18:45,2,0.105,ALERT,212.38,301.47,59.928,1456875903,"201051344000458","219011344069620",30.99,-5.50,0,299.37,340.25,3.4,1.3,0.000,326107.6,326107.6,20065,0,0,0,L,1122011218,0,121.33,122.01,0100,-10,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1456875943,210023.00
03/01/2016 18:45,2,0.066,ALERT,213.06,300.87,59.959,1456875903,"201051344000853","219011344069620",31.63,-7.00,0,299.07,340.25,2.2,0.2,0.000,323737.4,323737.4,19687,0,0,0,L,1122011218,0,121.55,122.46,0100,-8,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1456875945,210024.00
03/01/2016 18:45,2,0.084,ALERT,212.61,299.67,59.965,1456875903,"201051344000685","219011344069620",31.05,-6.50,0,298.17,337.84,2.7,0.7,0.000,331191.9,331191.9,24490,0,0,0,L,1122011218,0,122.68,121.55,0100,-10,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1456875947,210025.00
03/01/2016 18:45,2,0.061,ALERT,212.38,299.37,59.949,1456875903,"201051344000917","219011344069620",30.55,-5.50,0,296.66,336.64,1.9,0.0,0.000,328501.4,328501.4,24486,0,0,0,L,1122011218,0,121.78,121.78,0100,-10,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1456875949,210026.00
03/01/2016 18:45,2,0.055,ALERT,212.61,300.27,59.991,1456875903,"201051344001145","219011344069620",31.15,-7.00,0,298.77,337.84,1.8,0.0,0.000,333603.3,333603.3,24347,0,0,0,L,1122011218,0,122.01,121.55,0100,-8,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1456875950,210027.00
03/01/2016 18:45,2,0.098,ALERT,212.16,299.07,59.965,1456875903,"201051344000651","219011344069620",30.91,-8.00,0,297.57,339.04,3.1,1.1,0.000,325357.7,325357.7,24716,0,0,0,L,1122011218,0,122.23,121.10,0100,-10,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1456875952,210028.00
03/01/2016 18:45,2,0.010,ALERT,211.25,298.47,59.959,1456875903,"274151322000088","219011344069620",27.00,-3.50,0,295.76,322.81,0.0,0.0,0.000,582093.0,582093.0,13353,0,0,0,L,1151911521,0,122.01,121.78,0100,-7,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1456875954,210029.00
03/01/2016 18:45,2,0.000,ALERT,212.38,298.17,59.965,1456875903,"274151322000068","219011344069620",0.00,-2.50,0,295.76,425.91,0.0,0.0,0.000,485786.2,485786.2,14338,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,134,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1456875956,210030.00
03/01/2016 18:45,2,0.047,ALERT,211.70,299.37,59.981,1456875903,"201051344001135","219011344069620",31.57,-6.50,0,298.47,338.14,1.6,0.0,0.000,322014.3,322014.3,24683,0,0,0,L,1122011218,0,121.78,121.33,0100,-8,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1456875958,210031.00
03/01/2016 18:45,2,0.090,ALERT,212.38,301.47,59.996,1456875903,"201051344000594","219011344069620",31.63,-6.50,0,299.37,339.34,3.0,0.9,0.000,328357.0,328357.0,20096,0,0,0,L,1122011218,0,121.10,121.78,0100,-10,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1456875960,210032.00
03/01/2016 18:45,2,0.064,ALERT,212.16,299.07,59.965,1456875903,"201051344001203","219011344069620",30.59,-7.00,0,297.87,339.34,2.0,0.0,0.000,328181.3,328181.3,24665,0,0,0,L,1122011218,0,122.23,121.10,0100,-10,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1456875961,210033.00
03/01/2016 18:45,2,0.016,ALERT,211.48,298.77,59.933,1456875903,"274151322000054","219011344069620",29.34,-3.50,0,296.36,337.54,0.0,0.0,0.000,594788.1,594788.1,13383,0,0,0,L,1151911521,0,121.55,121.78,0100,-6,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1456875964,210034.00
03/01/2016 18:45,2,0.072,ALERT,212.83,300.27,59.981,1456875903,"201051344000867","219011344069620",30.43,-6.00,0,298.77,337.84,2.2,0.2,0.000,316858.3,316858.3,20123,0,0,0,L,1122011218,0,121.55,121.78,0100,-10,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1456875965,210035.00
03/01/2016 18:45,2,0.145,ALERT,212.38,299.97,59.954,1456875903,"201051344001093","219011344069620",30.02,-6.00,0,297.87,325.82,4.4,2.3,0.000,326963.8,326963.8,24544,0,0,0,L,1122011218,0,121.78,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1456875967,210036.00
03/01/2016 18:45,2,0.000,ALERT,212.38,300.57,59.949,1456875903,"201051344000900","219011344069620",30.20,-8.00,0,299.07,308.39,0.0,0.0,0.000,332016.3,332016.3,19533,0,0,0,L,1122011218,0,121.33,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1456875969,210037.00
03/01/2016 18:45,2,0.102,ALERT,212.61,299.97,59.949,1456875903,"201051344000648","219011344069620",31.19,-8.50,0,298.47,340.85,3.2,1.2,0.000,325323.3,325323.3,19803,0,0,0,L,1122011218,0,120.88,122.46,0100,-11,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1456875971,210038.00
03/01/2016 18:45,2,0.094,ALERT,212.83,301.17,59.954,1456875903,"201051344000569","219011344069620",31.49,-6.50,0,299.67,337.84,3.0,1.0,0.000,333307.2,333307.2,19476,0,0,0,L,1122011218,0,120.88,122.46,0100,-10,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1456875973,210039.00
03/01/2016 18:45,2,0.051,ALERT,212.61,300.57,59.938,1456875903,"201051344000983","219011344069620",23.82,-7.00,0,299.37,339.65,1.4,0.0,0.000,325763.5,325763.5,19921,0,0,0,L,1122011218,0,121.33,121.78,0100,-8,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1456875974,210040.00
03/01/2016 18:45,2,0.051,ALERT,212.83,300.87,59.954,1456875903,"201051344001158","219011344069620",31.11,-8.00,0,299.07,339.34,1.6,0.0,0.000,321684.7,321684.7,20138,0,0,0,L,1122011218,0,121.10,122.01,0100,-8,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1456875976,210041.00
03/01/2016 18:45,2,0.107,ALERT,213.06,301.47,59.938,1456875903,"201051344000576","219011344069620",30.00,-6.50,0,299.67,338.74,3.3,1.3,0.000,326377.4,326377.4,19594,0,0,0,L,1122011218,0,121.55,122.01,0100,-12,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1456875978,210042.00
03/01/2016 18:45,2,0.031,ALERT,211.70,298.17,59.907,1456875903,"274151322000087","219011344069620",27.43,-3.00,0,295.16,300.87,0.0,0.0,0.000,569865.4,569865.4,13433,0,0,0,L,1151911521,0,121.55,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1456875980,210043.00
03/01/2016 19:00,2,0.000,ALERT,212.61,299.97,59.986,1456876803,"201051344000645","219011344069620",0.00,-7.00,0,298.47,306.88,0.0,0.0,0.000,326182.9,326182.9,19748,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1456876805,210044.00
03/01/2016 19:00,2,0.000,ALERT,211.03,296.66,59.965,1456876803,"274151322000085","219011344069620",0.00,-5.50,0,295.76,302.07,0.0,0.0,0.000,597663.1,597663.1,13402,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1456876807,210045.00
03/01/2016 19:00,2,0.000,ALERT,212.61,299.67,59.986,1456876803,"201051344000633","219011344069620",0.00,-8.00,0,296.66,302.37,0.0,0.0,0.000,317836.4,317836.4,20158,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1456876808,210046.00
03/01/2016 19:00,2,0.000,ALERT,212.16,299.97,59.949,1456876803,"201051344000469","219011344069620",0.00,-9.00,0,297.57,302.68,0.0,0.0,0.000,318575.5,318575.5,20147,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1456876810,210047.00
03/01/2016 19:00,2,0.000,ALERT,211.03,297.87,59.986,1456876803,"201051344000646","219011344069620",0.00,-8.00,0,296.66,301.17,0.0,0.0,0.000,323763.4,323763.4,24681,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1456876812,210048.00
03/01/2016 19:00,2,0.000,ALERT,211.03,297.57,59.938,1456876803,"274151322000052","219011344069620",0.00,-6.00,0,295.46,302.07,0.0,0.0,0.000,605365.1,605365.1,13616,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1456876814,210049.00
03/01/2016 19:00,2,0.000,ALERT,211.25,298.17,59.986,1456876803,"201051344000585","219011344069620",0.00,-7.00,0,296.36,301.47,0.0,0.0,0.000,328886.3,328886.3,24687,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1456876816,210050.00
03/01/2016 19:00,2,0.000,ALERT,211.03,297.87,59.975,1456876803,"201051344001230","219011344069620",0.00,-8.00,0,297.26,301.17,0.0,0.0,0.000,327579.2,327579.2,24469,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1456876817,210051.00
03/01/2016 19:00,2,0.000,ALERT,211.70,298.77,59.954,1456876803,"201051344000582","219011344069620",0.00,-8.50,0,297.87,301.77,0.0,0.0,0.000,321178.9,321178.9,24663,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1456876819,210052.00
03/01/2016 19:00,2,0.000,ALERT,210.80,297.87,59.991,1456876803,"201051344000955","219011344069620",0.00,-7.00,0,296.66,300.87,0.0,0.0,0.000,331965.8,331965.8,24599,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1456876821,210053.00
03/01/2016 19:00,2,0.000,ALERT,211.03,296.06,59.981,1456876803,"274151322000094","219011344069620",0.00,-6.00,0,295.16,301.17,0.0,0.0,0.000,485775.0,485775.0,14162,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456876823,210054.00
03/01/2016 19:00,2,0.000,ALERT,212.16,300.57,59.996,1456876803,"201051344000579","219011344069620",0.00,-7.00,0,299.07,302.98,0.0,0.0,0.000,332707.6,332707.6,185,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1456876825,210055.00
03/01/2016 19:00,2,0.000,ALERT,211.03,298.47,59.986,1456876803,"201051344000890","219011344069620",0.00,-6.50,0,297.26,302.37,0.0,0.0,0.000,329265.2,329265.2,24620,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1456876826,210056.00
03/01/2016 19:00,2,0.000,ALERT,211.25,297.57,59.986,1456876803,"201051344000438","219011344069620",0.00,-8.00,0,296.96,301.47,0.0,0.0,0.000,331461.3,331461.3,24615,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1456876828,210057.00
03/01/2016 19:00,2,0.000,ALERT,211.48,297.57,59.991,1456876803,"201051344000417","219011344069620",0.00,-7.00,0,296.36,300.87,0.0,0.0,0.000,325274.6,325274.6,24771,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1456876830,210058.00
03/01/2016 19:00,2,0.000,ALERT,211.03,297.26,59.986,1456876803,"274151322000083","219011344069620",0.00,-5.50,0,296.06,302.07,0.0,0.0,0.000,599485.2,599485.2,13655,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1456876832,210059.00
03/01/2016 19:00,2,0.000,ALERT,211.93,296.66,59.981,1456876803,"274151322000076","219011344069620",0.00,-5.50,0,295.46,302.68,0.0,0.0,0.000,637972.4,637972.4,13658,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1456876834,210060.00
03/01/2016 19:00,2,0.000,ALERT,212.16,300.87,59.986,1456876803,"201051344000868","219011344069620",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,317593.3,317593.3,19882,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1456876836,210061.00
03/01/2016 19:00,2,0.000,ALERT,211.03,297.87,59.970,1456876803,"274151322000095","219011344069620",0.00,-6.00,0,296.66,302.98,0.0,0.0,0.000,631228.2,631228.2,13544,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1456876837,210062.00
03/01/2016 19:00,2,0.000,ALERT,211.93,299.97,60.023,1456876803,"201051344000988","219011344069620",0.00,-8.00,0,296.06,302.37,0.0,0.0,0.000,315804.1,315804.1,20160,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1456876839,210063.00
03/01/2016 19:00,2,0.000,ALERT,211.03,297.26,59.975,1456876803,"201051344001025","219011344069620",0.00,-8.50,0,296.06,301.77,0.0,0.0,0.000,328905.0,328905.0,24674,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1456876841,210064.00
03/01/2016 19:00,2,0.000,ALERT,212.16,300.27,59.981,1456876803,"201051344000458","219011344069620",0.00,-6.00,0,298.77,302.98,0.0,0.0,0.000,326107.6,326107.6,20067,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1456876843,210065.00
03/01/2016 19:00,2,0.000,ALERT,212.83,300.27,59.991,1456876803,"201051344000853","219011344069620",0.00,-8.50,0,298.47,302.68,0.0,0.0,0.000,323737.4,323737.4,19689,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1456876845,210066.00
03/01/2016 19:00,2,0.000,ALERT,211.70,298.47,59.981,1456876803,"201051344000685","219011344069620",0.00,-8.00,0,296.66,301.47,0.0,0.0,0.000,331191.9,331191.9,24492,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1456876847,210067.00
03/01/2016 19:00,2,0.000,ALERT,211.48,297.87,59.981,1456876803,"201051344000917","219011344069620",0.00,-6.50,0,295.76,300.87,0.0,0.0,0.000,328501.4,328501.4,24488,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1456876848,210068.00
03/01/2016 19:00,2,0.000,ALERT,211.48,298.47,59.981,1456876803,"201051344001145","219011344069620",0.00,-8.00,0,297.26,301.77,0.0,0.0,0.000,333603.3,333603.3,24349,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1456876850,210069.00
03/01/2016 19:00,2,0.000,ALERT,211.25,297.57,59.986,1456876803,"201051344000651","219011344069620",0.00,-9.00,0,296.36,300.87,0.0,0.0,0.000,325357.8,325357.8,24718,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1456876852,210070.00
03/01/2016 19:00,2,0.000,ALERT,210.35,296.36,60.028,1456876803,"274151322000088","219011344069620",0.00,-5.00,0,295.16,301.17,0.0,0.0,0.000,582093.0,582093.0,13355,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1456876854,210071.00
03/01/2016 19:00,2,0.000,ALERT,211.70,296.06,59.975,1456876803,"274151322000068","219011344069620",0.00,-4.00,0,295.16,301.17,0.0,0.0,0.000,485786.2,485786.2,14340,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456876856,210072.00
03/01/2016 19:00,2,0.000,ALERT,210.80,297.87,59.949,1456876803,"201051344001135","219011344069620",0.00,-8.00,0,296.96,301.77,0.0,0.0,0.000,322014.3,322014.3,24685,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1456876857,210073.00
03/01/2016 19:00,2,0.000,ALERT,211.70,300.57,59.970,1456876803,"201051344000594","219011344069620",0.00,-7.00,0,298.17,302.68,0.0,0.0,0.000,328357.1,328357.1,20098,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1456876859,210074.00
03/01/2016 19:00,2,0.000,ALERT,211.03,297.57,59.981,1456876803,"201051344001203","219011344069620",0.00,-8.50,0,296.36,302.37,0.0,0.0,0.000,328181.3,328181.3,24667,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1456876861,210075.00
03/01/2016 19:00,2,0.000,ALERT,210.80,296.96,59.986,1456876803,"274151322000054","219011344069620",0.00,-5.50,0,295.46,301.77,0.0,0.0,0.000,594788.1,594788.1,13385,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1456876863,210076.00
03/01/2016 19:00,2,0.000,ALERT,212.38,299.67,59.986,1456876803,"201051344000867","219011344069620",0.00,-7.00,0,297.87,302.68,0.0,0.0,0.000,316858.3,316858.3,20125,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1456876864,210077.00
03/01/2016 19:00,2,0.000,ALERT,211.25,298.17,59.981,1456876803,"201051344001093","219011344069620",0.00,-6.50,0,296.66,301.17,0.0,0.0,0.000,326963.9,326963.9,24546,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1456876866,210078.00
03/01/2016 19:00,2,0.000,ALERT,211.93,300.27,59.981,1456876803,"201051344000900","219011344069620",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,332016.3,332016.3,19535,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1456876868,210079.00
03/01/2016 19:00,2,0.000,ALERT,212.38,299.67,59.944,1456876803,"201051344000648","219011344069620",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,325323.3,325323.3,19805,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1456876870,210080.00
03/01/2016 19:00,2,0.000,ALERT,212.38,301.17,59.949,1456876803,"201051344000569","219011344069620",0.00,-8.00,0,299.07,303.28,0.0,0.0,0.000,333307.3,333307.3,19478,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1456876872,210081.00
03/01/2016 19:00,2,0.000,ALERT,212.16,300.27,59.970,1456876803,"201051344000983","219011344069620",0.00,-8.00,0,298.77,302.68,0.0,0.0,0.000,325763.5,325763.5,19923,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1456876874,210082.00
03/01/2016 19:00,2,0.000,ALERT,212.16,300.27,59.986,1456876803,"201051344001158","219011344069620",0.00,-8.50,0,298.17,302.07,0.0,0.0,0.000,321684.7,321684.7,20140,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1456876875,210083.00
03/01/2016 19:00,2,0.000,ALERT,212.61,300.87,60.012,1456876803,"201051344000576","219011344069620",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,326377.4,326377.4,19596,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1456876877,210084.00
03/01/2016 19:00,2,0.000,ALERT,211.25,296.06,60.002,1456876803,"274151322000087","219011344069620",0.00,-4.00,0,294.56,300.57,0.0,0.0,0.000,569865.4,569865.4,13435,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1456876879,210085.00
03/01/2016 19:15,2,0.000,ALERT,212.16,299.67,59.965,1456877704,"201051344000645","219011344069620",0.00,-8.00,0,298.17,301.77,0.0,0.0,0.000,326182.9,326182.9,19750,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456877706,210086.00
03/01/2016 19:15,2,0.000,ALERT,210.57,296.66,59.954,1456877704,"274151322000085","219011344069620",0.00,-6.50,0,294.56,298.77,0.0,0.0,0.000,597663.1,597663.1,13404,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456877708,210087.00
03/01/2016 19:15,2,0.000,ALERT,212.16,299.37,59.959,1456877704,"201051344000633","219011344069620",0.00,-9.00,0,296.06,301.47,0.0,0.0,0.000,317836.4,317836.4,20160,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456877710,210088.00
03/01/2016 19:15,2,0.000,ALERT,211.70,299.37,59.959,1456877704,"201051344000469","219011344069620",0.00,-10.00,0,296.66,301.77,0.0,0.0,0.000,318575.5,318575.5,20149,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456877712,210089.00
03/01/2016 19:15,2,0.000,ALERT,211.03,298.17,59.944,1456877704,"201051344000646","219011344069620",0.00,-9.00,0,295.46,299.37,0.0,0.0,0.000,323763.4,323763.4,24683,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456877714,210090.00
03/01/2016 19:15,2,0.000,ALERT,210.12,296.66,59.959,1456877704,"274151322000052","219011344069620",0.00,-7.00,0,294.56,299.07,0.0,0.0,0.000,605365.1,605365.1,13618,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456877715,210091.00
03/01/2016 19:15,2,0.000,ALERT,211.25,298.17,59.965,1456877704,"201051344000585","219011344069620",0.00,-8.50,0,295.46,299.67,0.0,0.0,0.000,328886.3,328886.3,24689,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456877717,210092.00
03/01/2016 19:15,2,0.000,ALERT,211.03,298.17,59.959,1456877704,"201051344001230","219011344069620",0.00,-8.50,0,296.36,299.67,0.0,0.0,0.000,327579.2,327579.2,24471,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456877719,210093.00
03/01/2016 19:15,2,0.000,ALERT,211.48,298.77,60.007,1456877704,"201051344000582","219011344069620",0.00,-9.00,0,296.96,300.27,0.0,0.0,0.000,321178.9,321178.9,24665,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456877721,210094.00
03/01/2016 19:15,2,0.000,ALERT,210.57,297.87,59.938,1456877704,"201051344000955","219011344069620",0.00,-8.50,0,295.76,299.37,0.0,0.0,0.000,331965.8,331965.8,24601,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456877723,210095.00
03/01/2016 19:15,2,0.000,ALERT,210.35,296.36,59.970,1456877704,"274151322000094","219011344069620",0.00,-7.00,0,293.96,298.17,0.0,0.0,0.000,485775.0,485775.0,14164,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456877725,210096.00
03/01/2016 19:15,2,0.000,ALERT,211.48,299.97,59.970,1456877704,"201051344000579","219011344069620",0.00,-8.50,0,298.77,302.37,0.0,0.0,0.000,332707.6,332707.6,187,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456877726,210097.00
03/01/2016 19:15,2,0.000,ALERT,211.03,298.77,59.970,1456877704,"201051344000890","219011344069620",0.00,-8.00,0,296.36,300.87,0.0,0.0,0.000,329265.2,329265.2,24622,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456877728,210098.00
03/01/2016 19:15,2,0.000,ALERT,211.25,298.17,59.970,1456877704,"201051344000438","219011344069620",0.00,-9.00,0,296.06,299.67,0.0,0.0,0.000,331461.3,331461.3,24617,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456877730,210099.00
03/01/2016 19:15,2,0.000,ALERT,211.48,297.57,59.970,1456877704,"201051344000417","219011344069620",0.00,-8.50,0,295.46,299.07,0.0,0.0,0.000,325274.6,325274.6,24773,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456877732,210100.00
03/01/2016 19:15,2,0.000,ALERT,210.35,296.66,59.970,1456877704,"274151322000083","219011344069620",0.00,-6.50,0,294.86,299.07,0.0,0.0,0.000,599485.2,599485.2,13657,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456877734,210101.00
03/01/2016 19:15,2,0.000,ALERT,210.80,297.26,59.959,1456877704,"274151322000076","219011344069620",0.00,-6.50,0,294.56,299.37,0.0,0.0,0.000,637972.4,637972.4,13660,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456877736,210102.00
03/01/2016 19:15,2,0.000,ALERT,211.48,299.97,59.949,1456877704,"201051344000868","219011344069620",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,317593.3,317593.3,19884,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456877738,210103.00
03/01/2016 19:15,2,0.000,ALERT,210.35,297.87,59.959,1456877704,"274151322000095","219011344069620",0.00,-8.00,0,295.76,299.67,0.0,0.0,0.000,631228.2,631228.2,13546,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456877739,210104.00
03/01/2016 19:15,2,0.000,ALERT,211.48,299.37,59.933,1456877704,"201051344000988","219011344069620",0.00,-8.50,0,295.46,301.47,0.0,0.0,0.000,315804.1,315804.1,20162,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456877741,210105.00
03/01/2016 19:15,2,0.000,ALERT,210.80,297.26,59.970,1456877704,"201051344001025","219011344069620",0.00,-9.00,0,295.46,300.27,0.0,0.0,0.000,328905.0,328905.0,24676,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456877743,210106.00
03/01/2016 19:15,2,0.000,ALERT,211.25,299.67,59.970,1456877704,"201051344000458","219011344069620",0.00,-6.50,0,298.17,302.68,0.0,0.0,0.000,326107.6,326107.6,20069,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456877745,210107.00
03/01/2016 19:15,2,0.000,ALERT,211.93,299.07,59.986,1456877704,"201051344000853","219011344069620",0.00,-9.00,0,298.17,301.77,0.0,0.0,0.000,323737.4,323737.4,19691,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456877747,210108.00
03/01/2016 19:15,2,0.000,ALERT,211.48,298.17,59.965,1456877704,"201051344000685","219011344069620",0.00,-8.50,0,296.06,299.97,0.0,0.0,0.000,331191.9,331191.9,24494,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456877749,210109.00
03/01/2016 19:15,2,0.000,ALERT,211.25,297.57,59.965,1456877704,"201051344000917","219011344069620",0.00,-7.00,0,295.16,299.37,0.0,0.0,0.000,328501.4,328501.4,24490,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456877750,210110.00
03/01/2016 19:15,2,0.000,ALERT,211.25,298.17,59.970,1456877704,"201051344001145","219011344069620",0.00,-9.00,0,296.66,300.27,0.0,0.0,0.000,333603.3,333603.3,24351,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456877752,210111.00
03/01/2016 19:15,2,0.000,ALERT,211.03,297.26,59.959,1456877704,"201051344000651","219011344069620",0.00,-11.00,0,295.46,299.37,0.0,0.0,0.000,325357.8,325357.8,24720,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456877754,210112.00
03/01/2016 19:15,2,0.000,ALERT,210.12,296.06,59.965,1456877704,"274151322000088","219011344069620",0.00,-6.00,0,293.96,298.47,0.0,0.0,0.000,582093.0,582093.0,13357,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456877756,210113.00
03/01/2016 19:15,2,0.000,ALERT,211.03,296.06,59.965,1456877704,"274151322000068","219011344069620",0.00,-5.50,0,294.26,297.87,0.0,0.0,0.000,485786.2,485786.2,14342,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456877758,210114.00
03/01/2016 19:15,2,0.000,ALERT,210.57,297.87,59.965,1456877704,"201051344001135","219011344069620",0.00,-8.50,0,296.36,300.27,0.0,0.0,0.000,322014.3,322014.3,24687,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456877759,210115.00
03/01/2016 19:15,2,0.000,ALERT,210.80,299.67,59.965,1456877704,"201051344000594","219011344069620",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,328357.1,328357.1,20100,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456877761,210116.00
03/01/2016 19:15,2,0.000,ALERT,211.03,297.57,59.917,1456877704,"201051344001203","219011344069620",0.00,-9.00,0,295.76,301.17,0.0,0.0,0.000,328181.3,328181.3,24669,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456877763,210117.00
03/01/2016 19:15,2,0.000,ALERT,209.90,296.96,59.949,1456877704,"274151322000054","219011344069620",0.00,-6.00,0,294.56,299.07,0.0,0.0,0.000,594788.1,594788.1,13387,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456877765,210118.00
03/01/2016 19:15,2,0.000,ALERT,211.70,298.77,59.991,1456877704,"201051344000867","219011344069620",0.00,-7.00,0,297.57,302.37,0.0,0.0,0.000,316858.3,316858.3,20127,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456877767,210119.00
03/01/2016 19:15,2,0.000,ALERT,211.03,297.87,59.996,1456877704,"201051344001093","219011344069620",0.00,-8.00,0,296.06,299.67,0.0,0.0,0.000,326963.9,326963.9,24548,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456877768,210120.00
03/01/2016 19:15,2,0.000,ALERT,211.03,299.07,59.965,1456877704,"201051344000900","219011344069620",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,332016.3,332016.3,19537,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456877770,210121.00
03/01/2016 19:15,2,0.000,ALERT,211.48,298.47,59.975,1456877704,"201051344000648","219011344069620",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,325323.3,325323.3,19807,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456877772,210122.00
03/01/2016 19:15,2,0.000,ALERT,211.48,299.97,59.970,1456877704,"201051344000569","219011344069620",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,333307.3,333307.3,19480,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456877774,210123.00
03/01/2016 19:15,2,0.000,ALERT,211.25,299.37,59.970,1456877704,"201051344000983","219011344069620",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,325763.5,325763.5,19925,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456877776,210124.00
03/01/2016 19:15,2,0.000,ALERT,211.70,299.07,59.975,1456877704,"201051344001158","219011344069620",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,321684.7,321684.7,20142,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456877778,210125.00
03/01/2016 19:15,2,0.000,ALERT,211.93,299.67,59.975,1456877704,"201051344000576","219011344069620",0.00,-8.50,0,298.17,302.07,0.0,0.0,0.000,326377.4,326377.4,19598,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456877779,210126.00
03/01/2016 19:15,2,0.000,ALERT,210.35,295.16,59.965,1456877704,"274151322000087","219011344069620",0.00,-5.50,0,293.66,297.87,0.0,0.0,0.000,569865.4,569865.4,13437,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456877781,210127.00
03/01/2016 19:30,2,0.000,ALERT,212.16,299.97,59.996,1456878603,"201051344000645","219011344069620",0.00,-8.50,0,297.57,301.47,0.0,0.0,0.000,326182.9,326182.9,19752,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456878605,210128.00
03/01/2016 19:30,2,0.000,ALERT,210.80,296.96,60.002,1456878603,"274151322000085","219011344069620",0.00,-8.00,0,294.86,298.47,0.0,0.0,0.000,597663.1,597663.1,13406,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456878607,210129.00
03/01/2016 19:30,2,0.000,ALERT,212.38,299.67,59.975,1456878603,"201051344000633","219011344069620",0.00,-10.00,0,295.76,300.87,0.0,0.0,0.000,317836.4,317836.4,20162,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456878608,210130.00
03/01/2016 19:30,2,0.000,ALERT,211.70,299.97,59.975,1456878603,"201051344000469","219011344069620",0.00,-11.00,0,296.06,301.17,0.0,0.0,0.000,318575.5,318575.5,20151,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456878610,210131.00
03/01/2016 19:30,2,0.000,ALERT,211.03,298.47,59.965,1456878603,"201051344000646","219011344069620",0.00,-10.00,0,295.76,299.67,0.0,0.0,0.000,323763.4,323763.4,24685,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456878612,210132.00
03/01/2016 19:30,2,0.000,ALERT,210.35,297.57,59.970,1456878603,"274151322000052","219011344069620",0.00,-8.50,0,294.86,298.47,0.0,0.0,0.000,605365.1,605365.1,13620,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456878614,210133.00
03/01/2016 19:30,2,0.000,ALERT,211.48,298.47,59.975,1456878603,"201051344000585","219011344069620",0.00,-8.50,0,295.46,299.97,0.0,0.0,0.000,328886.3,328886.3,24691,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456878616,210134.00
03/01/2016 19:30,2,0.000,ALERT,211.25,298.77,59.970,1456878603,"201051344001230","219011344069620",0.00,-10.00,0,296.36,299.97,0.0,0.0,0.000,327579.2,327579.2,24473,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456878617,210135.00
03/01/2016 19:30,2,0.000,ALERT,211.93,299.07,59.970,1456878603,"201051344000582","219011344069620",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,321178.9,321178.9,24667,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456878619,210136.00
03/01/2016 19:30,2,0.000,ALERT,210.80,297.87,59.981,1456878603,"201051344000955","219011344069620",0.00,-9.00,0,296.06,299.67,0.0,0.0,0.000,331965.8,331965.8,24603,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456878621,210137.00
03/01/2016 19:30,2,0.000,ALERT,210.80,296.36,59.970,1456878603,"274151322000094","219011344069620",0.00,-8.50,0,294.26,297.57,0.0,0.0,0.000,485775.0,485775.0,14166,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456878623,210138.00
03/01/2016 19:30,2,0.000,ALERT,211.70,300.57,59.944,1456878603,"201051344000579","219011344069620",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,332707.6,332707.6,189,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456878625,210139.00
03/01/2016 19:30,2,0.000,ALERT,211.03,298.47,59.970,1456878603,"201051344000890","219011344069620",0.00,-8.50,0,296.36,300.87,0.0,0.0,0.000,329265.2,329265.2,24624,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456878626,210140.00
03/01/2016 19:30,2,0.000,ALERT,211.48,297.87,59.970,1456878603,"201051344000438","219011344069620",0.00,-10.00,0,296.36,299.97,0.0,0.0,0.000,331461.3,331461.3,24619,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456878628,210141.00
03/01/2016 19:30,2,0.000,ALERT,211.48,297.26,60.007,1456878603,"201051344000417","219011344069620",0.00,-9.00,0,295.46,299.37,0.0,0.0,0.000,325274.6,325274.6,24775,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456878630,210142.00
03/01/2016 19:30,2,0.000,ALERT,211.03,296.96,59.970,1456878603,"274151322000083","219011344069620",0.00,-8.00,0,295.16,298.47,0.0,0.0,0.000,599485.2,599485.2,13659,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456878632,210143.00
03/01/2016 19:30,2,0.000,ALERT,211.25,296.66,59.965,1456878603,"274151322000076","219011344069620",0.00,-8.00,0,294.86,298.77,0.0,0.0,0.000,637972.4,637972.4,13662,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456878634,210144.00
03/01/2016 19:30,2,0.000,ALERT,211.70,300.27,59.954,1456878603,"201051344000868","219011344069620",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,317593.3,317593.3,19886,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456878636,210145.00
03/01/2016 19:30,2,0.000,ALERT,210.57,297.87,59.959,1456878603,"274151322000095","219011344069620",0.00,-8.50,0,296.06,299.07,0.0,0.0,0.000,631228.2,631228.2,13548,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456878638,210146.00
03/01/2016 19:30,2,0.000,ALERT,211.48,299.37,59.975,1456878603,"201051344000988","219011344069620",0.00,-8.50,0,295.16,300.87,0.0,0.0,0.000,315804.1,315804.1,20164,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456878640,210147.00
03/01/2016 19:30,2,0.000,ALERT,211.03,297.26,59.965,1456878603,"201051344001025","219011344069620",0.00,-11.00,0,295.46,300.27,0.0,0.0,0.000,328905.0,328905.0,24678,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456878641,210148.00
03/01/2016 19:30,2,0.000,ALERT,211.70,299.67,59.975,1456878603,"201051344000458","219011344069620",0.00,-7.00,0,297.57,302.07,0.0,0.0,0.000,326107.6,326107.6,20071,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456878643,210149.00
03/01/2016 19:30,2,0.000,ALERT,212.38,299.67,59.975,1456878603,"201051344000853","219011344069620",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,323737.4,323737.4,19693,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456878645,210150.00
03/01/2016 19:30,2,0.000,ALERT,211.70,297.87,59.970,1456878603,"201051344000685","219011344069620",0.00,-9.00,0,295.76,299.67,0.0,0.0,0.000,331191.9,331191.9,24496,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456878647,210151.00
03/01/2016 19:30,2,0.000,ALERT,211.48,297.57,59.959,1456878603,"201051344000917","219011344069620",0.00,-8.00,0,294.86,299.07,0.0,0.0,0.000,328501.4,328501.4,24492,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456878649,210152.00
03/01/2016 19:30,2,0.000,ALERT,211.48,298.17,59.975,1456878603,"201051344001145","219011344069620",0.00,-10.00,0,296.06,300.27,0.0,0.0,0.000,333603.3,333603.3,24353,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456878650,210153.00
03/01/2016 19:30,2,0.000,ALERT,211.25,297.26,59.981,1456878603,"201051344000651","219011344069620",0.00,-11.50,0,295.46,299.37,0.0,0.0,0.000,325357.8,325357.8,24722,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456878652,210154.00
03/01/2016 19:30,2,0.000,ALERT,210.35,296.66,59.970,1456878603,"274151322000088","219011344069620",0.00,-7.00,0,294.26,297.87,0.0,0.0,0.000,582093.0,582093.0,13359,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456878654,210155.00
03/01/2016 19:30,2,0.000,ALERT,211.48,296.36,59.981,1456878603,"274151322000068","219011344069620",0.00,-6.50,0,294.56,297.26,0.0,0.0,0.000,485786.2,485786.2,14344,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456878656,210156.00
03/01/2016 19:30,2,0.000,ALERT,210.80,298.17,59.996,1456878603,"201051344001135","219011344069620",0.00,-9.00,0,296.06,300.27,0.0,0.0,0.000,322014.3,322014.3,24689,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456878658,210157.00
03/01/2016 19:30,2,0.000,ALERT,211.25,299.97,59.986,1456878603,"201051344000594","219011344069620",0.00,-9.00,0,296.96,301.47,0.0,0.0,0.000,328357.1,328357.1,20102,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456878660,210158.00
03/01/2016 19:30,2,0.000,ALERT,211.03,297.57,59.996,1456878603,"201051344001203","219011344069620",0.00,-10.00,0,295.76,301.17,0.0,0.0,0.000,328181.3,328181.3,24671,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456878661,210159.00
03/01/2016 19:30,2,0.000,ALERT,210.35,296.96,59.954,1456878603,"274151322000054","219011344069620",0.00,-7.00,0,294.86,298.47,0.0,0.0,0.000,594788.1,594788.1,13389,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456878663,210160.00
03/01/2016 19:30,2,0.000,ALERT,211.93,299.07,60.018,1456878603,"201051344000867","219011344069620",0.00,-8.00,0,296.66,301.77,0.0,0.0,0.000,316858.3,316858.3,20129,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456878665,210161.00
