ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/01/2016 19:30,2,0.000,ALERT,211.25,298.17,60.034,1456878603,"201051344001093","219011344069620",0.00,-8.00,0,296.06,299.67,0.0,0.0,0.000,326963.9,326963.9,24550,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456878667,210162.00
03/01/2016 19:30,2,0.000,ALERT,211.48,299.67,59.981,1456878603,"201051344000900","219011344069620",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,332016.3,332016.3,19539,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456878668,210163.00
03/01/2016 19:30,2,0.000,ALERT,211.93,298.77,59.986,1456878603,"201051344000648","219011344069620",0.00,-11.00,0,296.66,301.17,0.0,0.0,0.000,325323.3,325323.3,19809,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456878670,210164.00
03/01/2016 19:30,2,0.000,ALERT,211.70,300.27,59.991,1456878603,"201051344000569","219011344069620",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,333307.3,333307.3,19482,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456878672,210165.00
03/01/2016 19:30,2,0.000,ALERT,211.70,299.67,59.991,1456878603,"201051344000983","219011344069620",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,325763.5,325763.5,19927,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456878674,210166.00
03/01/2016 19:30,2,0.000,ALERT,211.93,299.67,59.996,1456878603,"201051344001158","219011344069620",0.00,-11.00,0,296.66,301.17,0.0,0.0,0.000,321684.7,321684.7,20144,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456878676,210167.00
03/01/2016 19:30,2,0.000,ALERT,212.38,300.57,59.996,1456878603,"201051344000576","219011344069620",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,326377.4,326377.4,19600,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456878678,210168.00
03/01/2016 19:30,2,0.000,ALERT,210.57,296.06,59.991,1456878603,"274151322000087","219011344069620",0.00,-6.50,0,293.66,297.57,0.0,0.0,0.000,569865.4,569865.4,13439,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456878679,210169.00
03/01/2016 19:45,2,0.000,ALERT,211.93,299.37,59.981,1456879503,"201051344000645","219011344069620",0.00,-9.00,0,297.87,301.77,0.0,0.0,0.000,326182.9,326182.9,19754,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456879505,210170.00
03/01/2016 19:45,2,0.000,ALERT,210.35,296.36,59.981,1456879503,"274151322000085","219011344069620",0.00,-8.50,0,294.56,298.47,0.0,0.0,0.000,597663.1,597663.1,13408,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456879507,210171.00
03/01/2016 19:45,2,0.000,ALERT,211.93,299.07,59.986,1456879503,"201051344000633","219011344069620",0.00,-10.00,0,296.06,301.17,0.0,0.0,0.000,317836.4,317836.4,20164,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456879508,210172.00
03/01/2016 19:45,2,0.000,ALERT,211.48,299.07,59.981,1456879503,"201051344000469","219011344069620",0.00,-11.00,0,296.66,301.47,0.0,0.0,0.000,318575.5,318575.5,20153,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456879510,210173.00
03/01/2016 19:45,2,0.000,ALERT,211.03,298.17,59.944,1456879503,"201051344000646","219011344069620",0.00,-11.00,0,296.06,299.97,0.0,0.0,0.000,323763.4,323763.4,24687,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456879512,210174.00
03/01/2016 19:45,2,0.000,ALERT,209.90,296.06,59.981,1456879503,"274151322000052","219011344069620",0.00,-9.00,0,294.56,298.77,0.0,0.0,0.000,605365.1,605365.1,13622,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456879514,210175.00
03/01/2016 19:45,2,0.000,ALERT,211.25,298.47,59.986,1456879503,"201051344000585","219011344069620",0.00,-10.00,0,296.06,299.97,0.0,0.0,0.000,328886.3,328886.3,24693,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456879516,210176.00
03/01/2016 19:45,2,0.000,ALERT,211.03,298.17,59.981,1456879503,"201051344001230","219011344069620",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,327579.2,327579.2,24475,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456879517,210177.00
03/01/2016 19:45,2,0.000,ALERT,211.48,299.07,60.023,1456879503,"201051344000582","219011344069620",0.00,-11.50,0,296.96,300.57,0.0,0.0,0.000,321178.9,321178.9,24669,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456879519,210178.00
03/01/2016 19:45,2,0.000,ALERT,210.57,297.87,59.991,1456879503,"201051344000955","219011344069620",0.00,-10.00,0,295.76,299.37,0.0,0.0,0.000,331965.8,331965.8,24605,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456879521,210179.00
03/01/2016 19:45,2,0.000,ALERT,210.12,296.06,59.938,1456879503,"274151322000094","219011344069620",0.00,-10.00,0,293.96,297.57,0.0,0.0,0.000,485775.0,485775.0,14168,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456879523,210180.00
03/01/2016 19:45,2,0.000,ALERT,211.25,299.37,59.986,1456879503,"201051344000579","219011344069620",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,332707.6,332707.6,191,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456879525,210181.00
03/01/2016 19:45,2,0.000,ALERT,211.03,298.77,59.970,1456879503,"201051344000890","219011344069620",0.00,-9.00,0,296.66,300.87,0.0,0.0,0.000,329265.2,329265.2,24626,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456879527,210182.00
03/01/2016 19:45,2,0.000,ALERT,211.25,298.47,59.970,1456879503,"201051344000438","219011344069620",0.00,-11.00,0,295.76,299.97,0.0,0.0,0.000,331461.3,331461.3,24621,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456879528,210183.00
03/01/2016 19:45,2,0.000,ALERT,211.48,297.87,59.991,1456879503,"201051344000417","219011344069620",0.00,-11.00,0,295.16,299.07,0.0,0.0,0.000,325274.6,325274.6,24777,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456879530,210184.00
03/01/2016 19:45,2,0.000,ALERT,210.35,296.66,59.975,1456879503,"274151322000083","219011344069620",0.00,-9.00,0,295.16,298.77,0.0,0.0,0.000,599485.2,599485.2,13661,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456879532,210185.00
03/01/2016 19:45,2,0.000,ALERT,211.03,296.96,59.981,1456879503,"274151322000076","219011344069620",0.00,-8.50,0,294.56,298.77,0.0,0.0,0.000,637972.4,637972.4,13664,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456879534,210186.00
03/01/2016 19:45,2,0.000,ALERT,211.48,300.27,59.981,1456879503,"201051344000868","219011344069620",0.00,-10.00,0,298.17,302.07,0.0,0.0,0.000,317593.3,317593.3,19888,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456879536,210187.00
03/01/2016 19:45,2,0.000,ALERT,210.35,297.57,59.986,1456879503,"274151322000095","219011344069620",0.00,-10.00,0,295.76,299.37,0.0,0.0,0.000,631228.2,631228.2,13550,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456879538,210188.00
03/01/2016 19:45,2,0.000,ALERT,211.25,299.37,59.986,1456879503,"201051344000988","219011344069620",0.00,-10.00,0,295.16,300.87,0.0,0.0,0.000,315804.1,315804.1,20166,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456879539,210189.00
03/01/2016 19:45,2,0.000,ALERT,211.03,297.26,59.975,1456879503,"201051344001025","219011344069620",0.00,-11.50,0,295.46,300.27,0.0,0.0,0.000,328905.0,328905.0,24680,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456879541,210190.00
03/01/2016 19:45,2,0.000,ALERT,211.25,299.37,60.034,1456879503,"201051344000458","219011344069620",0.00,-8.00,0,297.87,302.07,0.0,0.0,0.000,326107.6,326107.6,20073,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456879543,210191.00
03/01/2016 19:45,2,0.000,ALERT,211.93,299.07,59.954,1456879503,"201051344000853","219011344069620",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,323737.4,323737.4,19695,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456879545,210192.00
03/01/2016 19:45,2,0.000,ALERT,211.25,297.87,59.991,1456879503,"201051344000685","219011344069620",0.00,-10.00,0,295.76,299.67,0.0,0.0,0.000,331191.9,331191.9,24498,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456879547,210193.00
03/01/2016 19:45,2,0.000,ALERT,211.25,297.57,59.991,1456879503,"201051344000917","219011344069620",0.00,-8.50,0,295.16,299.37,0.0,0.0,0.000,328501.4,328501.4,24494,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456879549,210194.00
03/01/2016 19:45,2,0.000,ALERT,211.48,298.47,59.991,1456879503,"201051344001145","219011344069620",0.00,-11.00,0,296.36,300.27,0.0,0.0,0.000,333603.3,333603.3,24355,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456879550,210195.00
03/01/2016 19:45,2,0.000,ALERT,211.25,297.26,59.986,1456879503,"201051344000651","219011344069620",0.00,-12.00,0,295.46,299.07,0.0,0.0,0.000,325357.8,325357.8,24724,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456879552,210196.00
03/01/2016 19:45,2,0.000,ALERT,209.90,296.66,59.986,1456879503,"274151322000088","219011344069620",0.00,-8.00,0,293.96,297.87,0.0,0.0,0.000,582093.0,582093.0,13361,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456879554,210197.00
03/01/2016 19:45,2,0.000,ALERT,211.03,296.06,59.970,1456879503,"274151322000068","219011344069620",0.00,-8.00,0,293.96,297.57,0.0,0.0,0.000,485786.2,485786.2,14346,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456879556,210198.00
03/01/2016 19:45,2,0.000,ALERT,211.03,298.17,59.991,1456879503,"201051344001135","219011344069620",0.00,-10.00,0,296.06,300.27,0.0,0.0,0.000,322014.3,322014.3,24691,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456879558,210199.00
03/01/2016 19:45,2,0.000,ALERT,211.03,299.37,59.975,1456879503,"201051344000594","219011344069620",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,328357.1,328357.1,20104,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456879560,210200.00
03/01/2016 19:45,2,0.000,ALERT,211.25,297.87,59.981,1456879503,"201051344001203","219011344069620",0.00,-11.00,0,295.46,301.17,0.0,0.0,0.000,328181.3,328181.3,24673,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456879562,210201.00
03/01/2016 19:45,2,0.000,ALERT,210.35,296.66,59.949,1456879503,"274151322000054","219011344069620",0.00,-8.50,0,294.86,298.47,0.0,0.0,0.000,594788.1,594788.1,13391,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456879563,210202.00
03/01/2016 19:45,2,0.000,ALERT,211.70,298.77,59.970,1456879503,"201051344000867","219011344069620",0.00,-9.00,0,296.96,301.47,0.0,0.0,0.000,316858.3,316858.3,20131,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456879565,210203.00
03/01/2016 19:45,2,0.000,ALERT,211.25,298.47,59.975,1456879503,"201051344001093","219011344069620",0.00,-8.50,0,295.76,299.37,0.0,0.0,0.000,326963.9,326963.9,24552,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456879567,210204.00
03/01/2016 19:45,2,0.000,ALERT,211.25,299.37,59.981,1456879503,"201051344000900","219011344069620",0.00,-11.00,0,297.26,301.17,0.0,0.0,0.000,332016.3,332016.3,19541,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456879569,210205.00
03/01/2016 19:45,2,0.000,ALERT,211.48,298.17,59.981,1456879503,"201051344000648","219011344069620",0.00,-11.50,0,296.96,301.17,0.0,0.0,0.000,325323.3,325323.3,19811,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456879571,210206.00
03/01/2016 19:45,2,0.000,ALERT,211.48,299.97,60.007,1456879503,"201051344000569","219011344069620",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,333307.3,333307.3,19484,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456879572,210207.00
03/01/2016 19:45,2,0.000,ALERT,211.48,299.37,59.975,1456879503,"201051344000983","219011344069620",0.00,-10.00,0,297.87,301.77,0.0,0.0,0.000,325763.5,325763.5,19929,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456879574,210208.00
03/01/2016 19:45,2,0.000,ALERT,211.48,299.07,59.986,1456879503,"201051344001158","219011344069620",0.00,-11.50,0,297.26,301.47,0.0,0.0,0.000,321684.7,321684.7,20146,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456879576,210209.00
03/01/2016 19:45,2,0.000,ALERT,211.93,299.97,60.012,1456879503,"201051344000576","219011344069620",0.00,-10.00,0,297.87,301.77,0.0,0.0,0.000,326377.4,326377.4,19602,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456879578,210210.00
03/01/2016 19:45,2,0.000,ALERT,210.35,296.06,59.970,1456879503,"274151322000087","219011344069620",0.00,-7.00,0,293.66,297.26,0.0,0.0,0.000,569865.4,569865.4,13441,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456879580,210211.00
03/01/2016 20:00,2,0.000,ALERT,212.16,299.67,59.965,1456880404,"201051344000645","219011344069620",0.00,-10.00,0,296.96,301.47,0.0,0.0,0.000,326182.9,326182.9,19756,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456880406,210212.00
03/01/2016 20:00,2,0.000,ALERT,210.80,297.26,59.975,1456880404,"274151322000085","219011344069620",0.00,-10.00,0,295.16,298.77,0.0,0.0,0.000,597663.1,597663.1,13410,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456880407,210213.00
03/01/2016 20:00,2,0.000,ALERT,212.38,299.67,59.959,1456880404,"201051344000633","219011344069620",0.00,-11.00,0,295.16,300.87,0.0,0.0,0.000,317836.4,317836.4,20166,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456880409,210214.00
03/01/2016 20:00,2,0.000,ALERT,211.70,299.97,59.965,1456880404,"201051344000469","219011344069620",0.00,-12.00,0,296.06,301.17,0.0,0.0,0.000,318575.5,318575.5,20155,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456880411,210215.00
03/01/2016 20:00,2,0.000,ALERT,211.03,298.47,59.970,1456880404,"201051344000646","219011344069620",0.00,-11.50,0,296.06,299.67,0.0,0.0,0.000,323763.4,323763.4,24689,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456880413,210216.00
03/01/2016 20:00,2,0.000,ALERT,210.57,297.26,59.965,1456880404,"274151322000052","219011344069620",0.00,-10.00,0,294.86,299.07,0.0,0.0,0.000,605365.1,605365.1,13624,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456880414,210217.00
03/01/2016 20:00,2,0.000,ALERT,211.03,297.87,59.975,1456880404,"201051344000585","219011344069620",0.00,-10.00,0,295.76,299.97,0.0,0.0,0.000,328886.3,328886.3,24695,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456880416,210218.00
03/01/2016 20:00,2,0.000,ALERT,211.25,298.47,60.007,1456880404,"201051344001230","219011344069620",0.00,-11.00,0,296.06,299.97,0.0,0.0,0.000,327579.2,327579.2,24477,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456880418,210219.00
03/01/2016 20:00,2,0.000,ALERT,211.70,299.07,59.991,1456880404,"201051344000582","219011344069620",0.00,-12.00,0,297.26,300.57,0.0,0.0,0.000,321178.9,321178.9,24671,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456880420,210220.00
03/01/2016 20:00,2,0.000,ALERT,210.80,297.87,59.975,1456880404,"201051344000955","219011344069620",0.00,-11.00,0,296.06,299.67,0.0,0.0,0.000,331965.8,331965.8,24607,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456880422,210221.00
03/01/2016 20:00,2,0.000,ALERT,210.80,296.36,59.970,1456880404,"274151322000094","219011344069620",0.00,-11.00,0,294.56,298.17,0.0,0.0,0.000,485775.0,485775.0,14170,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456880423,210222.00
03/01/2016 20:00,2,0.000,ALERT,211.48,300.27,59.991,1456880404,"201051344000579","219011344069620",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,332707.6,332707.6,193,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456880425,210223.00
03/01/2016 20:00,2,0.000,ALERT,211.03,298.47,59.970,1456880404,"201051344000890","219011344069620",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,329265.2,329265.2,24628,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456880427,210224.00
03/01/2016 20:00,2,0.000,ALERT,211.25,298.17,59.970,1456880404,"201051344000438","219011344069620",0.00,-11.50,0,296.66,300.27,0.0,0.0,0.000,331461.3,331461.3,24623,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456880429,210225.00
03/01/2016 20:00,2,0.000,ALERT,211.48,297.26,59.965,1456880404,"201051344000417","219011344069620",0.00,-11.50,0,296.06,299.37,0.0,0.0,0.000,325274.6,325274.6,24779,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456880431,210226.00
03/01/2016 20:00,2,0.000,ALERT,210.80,297.87,59.954,1456880404,"274151322000083","219011344069620",0.00,-10.00,0,295.46,299.07,0.0,0.0,0.000,599485.2,599485.2,13663,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456880433,210227.00
03/01/2016 20:00,2,0.000,ALERT,211.48,297.26,59.970,1456880404,"274151322000076","219011344069620",0.00,-9.00,0,294.86,299.07,0.0,0.0,0.000,637972.4,637972.4,13666,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456880434,210228.00
03/01/2016 20:00,2,0.000,ALERT,211.48,300.27,59.970,1456880404,"201051344000868","219011344069620",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,317593.3,317593.3,19890,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456880436,210229.00
03/01/2016 20:00,2,0.000,ALERT,210.80,298.47,59.970,1456880404,"274151322000095","219011344069620",0.00,-11.00,0,296.06,299.37,0.0,0.0,0.000,631228.2,631228.2,13552,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456880438,210230.00
03/01/2016 20:00,2,0.000,ALERT,211.48,299.97,59.959,1456880404,"201051344000988","219011344069620",0.00,-10.00,0,294.86,300.87,0.0,0.0,0.000,315804.1,315804.1,20168,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456880440,210231.00
03/01/2016 20:00,2,0.000,ALERT,211.03,297.26,59.954,1456880404,"201051344001025","219011344069620",0.00,-11.50,0,295.46,300.27,0.0,0.0,0.000,328905.0,328905.0,24682,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456880442,210232.00
03/01/2016 20:00,2,0.000,ALERT,211.70,300.27,59.965,1456880404,"201051344000458","219011344069620",0.00,-8.50,0,297.26,302.07,0.0,0.0,0.000,326107.6,326107.6,20075,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456880444,210233.00
03/01/2016 20:00,2,0.000,ALERT,212.16,299.67,59.933,1456880404,"201051344000853","219011344069620",0.00,-11.00,0,297.26,301.47,0.0,0.0,0.000,323737.4,323737.4,19697,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456880445,210234.00
03/01/2016 20:00,2,0.000,ALERT,211.70,298.17,59.959,1456880404,"201051344000685","219011344069620",0.00,-11.00,0,296.06,299.67,0.0,0.0,0.000,331191.9,331191.9,24500,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456880447,210235.00
03/01/2016 20:00,2,0.000,ALERT,211.48,297.57,59.954,1456880404,"201051344000917","219011344069620",0.00,-9.00,0,295.16,299.37,0.0,0.0,0.000,328501.4,328501.4,24496,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456880449,210236.00
03/01/2016 20:00,2,0.000,ALERT,211.48,298.17,59.938,1456880404,"201051344001145","219011344069620",0.00,-11.50,0,296.36,300.27,0.0,0.0,0.000,333603.3,333603.3,24357,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456880451,210237.00
03/01/2016 20:00,2,0.000,ALERT,211.25,297.57,59.959,1456880404,"201051344000651","219011344069620",0.00,-13.00,0,295.46,299.07,0.0,0.0,0.000,325357.8,325357.8,24726,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456880453,210238.00
03/01/2016 20:00,2,0.000,ALERT,210.35,296.06,59.959,1456880404,"274151322000088","219011344069620",0.00,-8.50,0,294.56,298.17,0.0,0.0,0.000,582093.0,582093.0,13363,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456880454,210239.00
03/01/2016 20:00,2,0.000,ALERT,211.70,296.36,59.954,1456880404,"274151322000068","219011344069620",0.00,-8.50,0,294.56,297.87,0.0,0.0,0.000,485786.2,485786.2,14348,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456880456,210240.00
03/01/2016 20:00,2,0.000,ALERT,210.57,297.87,59.959,1456880404,"201051344001135","219011344069620",0.00,-11.00,0,296.36,300.27,0.0,0.0,0.000,322014.3,322014.3,24693,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456880458,210241.00
03/01/2016 20:00,2,0.000,ALERT,211.25,300.27,59.959,1456880404,"201051344000594","219011344069620",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,328357.1,328357.1,20106,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456880460,210242.00
03/01/2016 20:00,2,0.000,ALERT,211.25,297.57,59.965,1456880404,"201051344001203","219011344069620",0.00,-11.50,0,296.06,301.47,0.0,0.0,0.000,328181.3,328181.3,24675,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456880461,210243.00
03/01/2016 20:00,2,0.000,ALERT,210.57,296.66,59.954,1456880404,"274151322000054","219011344069620",0.00,-9.00,0,294.86,299.07,0.0,0.0,0.000,594788.1,594788.1,13393,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456880463,210244.00
03/01/2016 20:00,2,0.000,ALERT,212.16,299.67,59.970,1456880404,"201051344000867","219011344069620",0.00,-9.00,0,296.66,301.47,0.0,0.0,0.000,316858.3,316858.3,20133,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456880465,210245.00
03/01/2016 20:00,2,0.000,ALERT,211.25,298.17,59.965,1456880404,"201051344001093","219011344069620",0.00,-9.00,0,296.36,299.97,0.0,0.0,0.000,326963.9,326963.9,24554,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456880467,210246.00
03/01/2016 20:00,2,0.000,ALERT,211.48,299.97,59.965,1456880404,"201051344000900","219011344069620",0.00,-11.50,0,296.66,301.17,0.0,0.0,0.000,332016.3,332016.3,19543,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456880469,210247.00
03/01/2016 20:00,2,0.000,ALERT,211.93,299.37,59.933,1456880404,"201051344000648","219011344069620",0.00,-12.00,0,296.36,301.17,0.0,0.0,0.000,325323.3,325323.3,19813,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456880470,210248.00
03/01/2016 20:00,2,0.000,ALERT,211.70,300.57,59.975,1456880404,"201051344000569","219011344069620",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,333307.3,333307.3,19486,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456880472,210249.00
03/01/2016 20:00,2,0.000,ALERT,211.70,300.27,59.981,1456880404,"201051344000983","219011344069620",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,325763.5,325763.5,19931,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456880474,210250.00
03/01/2016 20:00,2,0.000,ALERT,211.93,299.67,59.965,1456880404,"201051344001158","219011344069620",0.00,-12.00,0,296.96,301.17,0.0,0.0,0.000,321684.7,321684.7,20148,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456880476,210251.00
03/01/2016 20:00,2,0.000,ALERT,212.16,300.27,59.981,1456880404,"201051344000576","219011344069620",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,326377.4,326377.4,19604,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456880478,210252.00
03/01/2016 20:00,2,0.000,ALERT,211.03,296.36,59.965,1456880404,"274151322000087","219011344069620",0.00,-8.50,0,293.96,297.57,0.0,0.0,0.000,569865.4,569865.4,13443,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456880480,210253.00
03/01/2016 20:15,2,0.000,ALERT,211.93,299.37,59.981,1456881303,"201051344000645","219011344069620",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,326182.9,326182.9,19758,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456881305,210254.00
03/01/2016 20:15,2,0.000,ALERT,210.35,297.26,59.975,1456881303,"274151322000085","219011344069620",0.00,-10.00,0,294.56,298.77,0.0,0.0,0.000,597663.1,597663.1,13412,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456881307,210255.00
03/01/2016 20:15,2,0.000,ALERT,212.16,299.67,59.965,1456881303,"201051344000633","219011344069620",0.00,-11.50,0,296.36,301.17,0.0,0.0,0.000,317836.4,317836.4,20168,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456881309,210256.00
03/01/2016 20:15,2,0.000,ALERT,211.70,299.97,59.986,1456881303,"201051344000469","219011344069620",0.00,-12.00,0,297.26,301.47,0.0,0.0,0.000,318575.5,318575.5,20157,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456881311,210257.00
03/01/2016 20:15,2,0.000,ALERT,211.03,297.87,59.975,1456881303,"201051344000646","219011344069620",0.00,-12.00,0,295.76,304.78,0.0,0.0,0.000,323763.4,323763.4,24691,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456881313,210258.00
03/01/2016 20:15,2,0.000,ALERT,210.35,298.17,59.975,1456881303,"274151322000052","219011344069620",0.00,-11.00,0,293.96,299.07,0.0,0.0,0.000,605365.1,605365.1,13626,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456881314,210259.00
03/01/2016 20:15,2,0.000,ALERT,211.03,298.47,59.996,1456881303,"201051344000585","219011344069620",0.00,-11.00,0,295.16,304.48,0.0,0.0,0.000,328886.3,328886.3,24697,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456881316,210260.00
03/01/2016 20:15,2,0.000,ALERT,211.03,298.47,59.996,1456881303,"201051344001230","219011344069620",0.00,-11.50,0,296.06,305.38,0.0,0.0,0.000,327579.2,327579.2,24479,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456881318,210261.00
03/01/2016 20:15,2,0.000,ALERT,211.48,298.77,59.996,1456881303,"201051344000582","219011344069620",0.00,-12.00,0,296.96,305.38,0.0,0.0,0.000,321178.9,321178.9,24673,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456881320,210262.00
03/01/2016 20:15,2,0.000,ALERT,210.57,297.87,59.986,1456881303,"201051344000955","219011344069620",0.00,-11.50,0,295.46,304.78,0.0,0.0,0.000,331965.8,331965.8,24609,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456881322,210263.00
03/01/2016 20:15,2,0.000,ALERT,210.57,296.06,59.981,1456881303,"274151322000094","219011344069620",0.00,-11.50,0,293.96,297.87,0.0,0.0,0.000,485775.0,485775.0,14172,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456881324,210264.00
03/01/2016 20:15,2,0.000,ALERT,211.48,300.27,60.039,1456881303,"201051344000579","219011344069620",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,332707.6,332707.6,195,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456881325,210265.00
03/01/2016 20:15,2,0.000,ALERT,211.03,298.17,59.991,1456881303,"201051344000890","219011344069620",0.00,-11.00,0,296.66,305.98,0.0,0.0,0.000,329265.2,329265.2,24630,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456881327,210266.00
03/01/2016 20:15,2,0.000,ALERT,211.25,297.57,59.996,1456881303,"201051344000438","219011344069620",0.00,-12.00,0,295.76,305.38,0.0,0.0,0.000,331461.3,331461.3,24625,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456881329,210267.00
03/01/2016 20:15,2,0.000,ALERT,211.48,297.26,59.996,1456881303,"201051344000417","219011344069620",0.00,-11.50,0,295.16,304.48,0.0,0.0,0.000,325274.6,325274.6,24781,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456881331,210268.00
03/01/2016 20:15,2,0.000,ALERT,210.57,297.57,59.986,1456881303,"274151322000083","219011344069620",0.00,-11.00,0,294.86,299.07,0.0,0.0,0.000,599485.2,599485.2,13665,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456881333,210269.00
03/01/2016 20:15,2,0.000,ALERT,211.25,296.66,59.981,1456881303,"274151322000076","219011344069620",0.00,-10.00,0,294.56,299.07,0.0,0.0,0.000,637972.4,637972.4,13668,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456881334,210270.00
03/01/2016 20:15,2,0.000,ALERT,211.70,300.87,59.975,1456881303,"201051344000868","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,317593.3,317593.3,19892,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456881336,210271.00
03/01/2016 20:15,2,0.000,ALERT,210.57,297.87,59.981,1456881303,"274151322000095","219011344069620",0.00,-11.50,0,295.76,299.67,0.0,0.0,0.000,631228.2,631228.2,13554,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456881338,210272.00
03/01/2016 20:15,2,0.000,ALERT,211.48,299.67,59.965,1456881303,"201051344000988","219011344069620",0.00,-11.00,0,295.46,301.17,0.0,0.0,0.000,315804.1,315804.1,20170,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456881340,210273.00
03/01/2016 20:15,2,0.000,ALERT,211.03,297.26,59.991,1456881303,"201051344001025","219011344069620",0.00,-12.00,0,295.46,305.08,0.0,0.0,0.000,328905.0,328905.0,24684,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456881342,210274.00
03/01/2016 20:15,2,0.000,ALERT,211.48,299.97,59.991,1456881303,"201051344000458","219011344069620",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,326107.6,326107.6,20077,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456881344,210275.00
03/01/2016 20:15,2,0.000,ALERT,212.16,299.67,59.996,1456881303,"201051344000853","219011344069620",0.00,-11.50,0,297.87,301.47,0.0,0.0,0.000,323737.4,323737.4,19699,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456881345,210276.00
03/01/2016 20:15,2,0.000,ALERT,211.48,297.87,59.991,1456881303,"201051344000685","219011344069620",0.00,-11.00,0,295.76,305.38,0.0,0.0,0.000,331191.9,331191.9,24502,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456881347,210277.00
03/01/2016 20:15,2,0.000,ALERT,211.48,297.57,59.981,1456881303,"201051344000917","219011344069620",0.00,-9.00,0,295.16,303.88,0.0,0.0,0.000,328501.4,328501.4,24498,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456881349,210278.00
03/01/2016 20:15,2,0.000,ALERT,211.48,298.47,60.007,1456881303,"201051344001145","219011344069620",0.00,-11.50,0,296.36,306.28,0.0,0.0,0.000,333603.3,333603.3,24359,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456881351,210279.00
03/01/2016 20:15,2,0.000,ALERT,211.03,297.26,60.039,1456881303,"201051344000651","219011344069620",0.00,-13.00,0,295.46,304.18,0.0,0.0,0.000,325357.8,325357.8,24728,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456881353,210280.00
03/01/2016 20:15,2,0.000,ALERT,209.90,296.36,59.954,1456881303,"274151322000088","219011344069620",0.00,-10.00,0,293.96,298.17,0.0,0.0,0.000,582093.0,582093.0,13365,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456881354,210281.00
03/01/2016 20:15,2,0.000,ALERT,211.25,296.06,59.986,1456881303,"274151322000068","219011344069620",0.00,-9.00,0,293.96,297.87,0.0,0.0,0.000,485786.2,485786.2,14350,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456881356,210282.00
03/01/2016 20:15,2,0.000,ALERT,210.80,297.87,60.002,1456881303,"201051344001135","219011344069620",0.00,-11.50,0,296.36,305.08,0.0,0.0,0.000,322014.3,322014.3,24695,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456881358,210283.00
03/01/2016 20:15,2,0.000,ALERT,211.25,300.27,60.012,1456881303,"201051344000594","219011344069620",0.00,-11.50,0,297.57,301.77,0.0,0.0,0.000,328357.1,328357.1,20108,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456881360,210284.00
03/01/2016 20:15,2,0.000,ALERT,211.03,297.57,60.002,1456881303,"201051344001203","219011344069620",0.00,-12.00,0,295.76,305.98,0.0,0.0,0.000,328181.3,328181.3,24677,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456881362,210285.00
03/01/2016 20:15,2,0.000,ALERT,210.35,296.66,59.991,1456881303,"274151322000054","219011344069620",0.00,-9.00,0,294.56,299.07,0.0,0.0,0.000,594788.1,594788.1,13395,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456881363,210286.00
03/01/2016 20:15,2,0.000,ALERT,211.70,299.07,59.986,1456881303,"201051344000867","219011344069620",0.00,-10.00,0,297.26,302.07,0.0,0.0,0.000,316858.3,316858.3,20135,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456881365,210287.00
03/01/2016 20:15,2,0.000,ALERT,211.03,297.87,60.012,1456881303,"201051344001093","219011344069620",0.00,-10.00,0,295.76,304.18,0.0,0.0,0.000,326963.9,326963.9,24556,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456881367,210288.00
03/01/2016 20:15,2,0.000,ALERT,211.25,299.67,60.039,1456881303,"201051344000900","219011344069620",0.00,-11.50,0,297.57,301.17,0.0,0.0,0.000,332016.3,332016.3,19545,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456881369,210289.00
03/01/2016 20:15,2,0.000,ALERT,211.70,298.77,60.002,1456881303,"201051344000648","219011344069620",0.00,-12.00,0,296.66,301.47,0.0,0.0,0.000,325323.3,325323.3,19815,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456881371,210290.00
03/01/2016 20:15,2,0.000,ALERT,211.70,299.97,60.002,1456881303,"201051344000569","219011344069620",0.00,-11.00,0,298.47,302.68,0.0,0.0,0.000,333307.3,333307.3,19488,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456881373,210291.00
03/01/2016 20:15,2,0.000,ALERT,211.48,299.67,59.986,1456881303,"201051344000983","219011344069620",0.00,-11.00,0,298.17,302.07,0.0,0.0,0.000,325763.5,325763.5,19933,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456881375,210292.00
03/01/2016 20:15,2,0.000,ALERT,211.70,299.67,60.023,1456881303,"201051344001158","219011344069620",0.00,-12.00,0,297.57,301.47,0.0,0.0,0.000,321684.7,321684.7,20150,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456881376,210293.00
03/01/2016 20:15,2,0.000,ALERT,211.93,299.97,60.002,1456881303,"201051344000576","219011344069620",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,326377.4,326377.4,19606,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456881378,210294.00
03/01/2016 20:15,2,0.000,ALERT,210.35,295.76,59.996,1456881303,"274151322000087","219011344069620",0.00,-9.00,0,293.36,297.57,0.0,0.0,0.000,569865.4,569865.4,13445,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456881380,210295.00
03/01/2016 20:30,2,0.000,ALERT,211.93,299.67,59.981,1456882203,"201051344000645","219011344069620",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,326182.9,326182.9,19760,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456882205,210296.00
03/01/2016 20:30,2,0.000,ALERT,210.57,296.66,59.965,1456882203,"274151322000085","219011344069620",0.00,-11.50,0,294.86,298.47,0.0,0.0,0.000,597663.1,597663.1,13414,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456882206,210297.00
03/01/2016 20:30,2,0.000,ALERT,212.38,299.67,59.986,1456882203,"201051344000633","219011344069620",0.00,-11.50,0,296.06,301.17,0.0,0.0,0.000,317836.4,317836.4,20170,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456882208,210298.00
03/01/2016 20:30,2,0.000,ALERT,211.70,299.97,59.981,1456882203,"201051344000469","219011344069620",0.00,-12.00,0,296.66,301.47,0.0,0.0,0.000,318575.5,318575.5,20159,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456882210,210299.00
03/01/2016 20:30,2,0.000,ALERT,211.03,298.47,59.996,1456882203,"201051344000646","219011344069620",0.00,-12.00,0,295.76,300.87,0.0,0.0,0.000,323763.4,323763.4,24693,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456882212,210300.00
03/01/2016 20:30,2,0.000,ALERT,210.35,296.06,59.986,1456882203,"274151322000052","219011344069620",0.00,-11.50,0,294.56,298.77,0.0,0.0,0.000,605365.1,605365.1,13628,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456882214,210301.00
03/01/2016 20:30,2,0.000,ALERT,211.25,298.17,60.034,1456882203,"201051344000585","219011344069620",0.00,-11.00,0,295.46,300.87,0.0,0.0,0.000,328886.3,328886.3,24699,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456882215,210302.00
03/01/2016 20:30,2,0.000,ALERT,211.25,298.47,59.944,1456882203,"201051344001230","219011344069620",0.00,-11.50,0,296.36,301.17,0.0,0.0,0.000,327579.2,327579.2,24481,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456882217,210303.00
03/01/2016 20:30,2,0.000,ALERT,211.48,299.07,59.991,1456882203,"201051344000582","219011344069620",0.00,-13.00,0,296.66,301.77,0.0,0.0,0.000,321178.9,321178.9,24675,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456882219,210304.00
03/01/2016 20:30,2,0.000,ALERT,210.80,297.87,59.991,1456882203,"201051344000955","219011344069620",0.00,-11.50,0,295.76,300.87,0.0,0.0,0.000,331965.8,331965.8,24611,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456882221,210305.00
03/01/2016 20:30,2,0.000,ALERT,210.35,296.06,60.034,1456882203,"274151322000094","219011344069620",0.00,-12.00,0,293.96,297.87,0.0,0.0,0.000,485775.0,485775.0,14174,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456882223,210306.00
