ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/01/2016 20:30,2,0.000,ALERT,211.70,300.57,59.991,1456882203,"201051344000579","219011344069620",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,332707.6,332707.6,197,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456882225,210307.00
03/01/2016 20:30,2,0.000,ALERT,211.03,298.47,59.991,1456882203,"201051344000890","219011344069620",0.00,-11.50,0,296.36,301.17,0.0,0.0,0.000,329265.2,329265.2,24632,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456882227,210308.00
03/01/2016 20:30,2,0.000,ALERT,211.25,298.17,60.002,1456882203,"201051344000438","219011344069620",0.00,-12.00,0,296.06,300.87,0.0,0.0,0.000,331461.3,331461.3,24627,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456882228,210309.00
03/01/2016 20:30,2,0.000,ALERT,211.48,297.87,59.996,1456882203,"201051344000417","219011344069620",0.00,-11.50,0,295.46,300.27,0.0,0.0,0.000,325274.6,325274.6,24783,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456882230,210310.00
03/01/2016 20:30,2,0.000,ALERT,210.57,297.57,59.981,1456882203,"274151322000083","219011344069620",0.00,-11.50,0,295.16,298.77,0.0,0.0,0.000,599485.2,599485.2,13667,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456882232,210311.00
03/01/2016 20:30,2,0.000,ALERT,211.03,296.66,59.986,1456882203,"274151322000076","219011344069620",0.00,-11.00,0,294.86,299.07,0.0,0.0,0.000,637972.4,637972.4,13670,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456882234,210312.00
03/01/2016 20:30,2,0.000,ALERT,211.48,300.27,59.986,1456882203,"201051344000868","219011344069620",0.00,-11.50,0,298.47,302.37,0.0,0.0,0.000,317593.3,317593.3,19894,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456882236,210313.00
03/01/2016 20:30,2,0.000,ALERT,210.57,297.57,59.986,1456882203,"274151322000095","219011344069620",0.00,-12.00,0,296.06,299.67,0.0,0.0,0.000,631228.2,631228.2,13556,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456882237,210314.00
03/01/2016 20:30,2,0.000,ALERT,211.48,299.67,59.986,1456882203,"201051344000988","219011344069620",0.00,-11.00,0,295.16,301.17,0.0,0.0,0.000,315804.1,315804.1,20172,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456882239,210315.00
03/01/2016 20:30,2,0.000,ALERT,211.03,297.57,59.986,1456882203,"201051344001025","219011344069620",0.00,-12.00,0,295.46,300.57,0.0,0.0,0.000,328905.0,328905.0,24686,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456882241,210316.00
03/01/2016 20:30,2,0.000,ALERT,211.48,299.97,59.986,1456882203,"201051344000458","219011344069620",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,326107.6,326107.6,20079,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456882243,210317.00
03/01/2016 20:30,2,0.000,ALERT,212.16,299.97,59.996,1456882203,"201051344000853","219011344069620",0.00,-11.50,0,297.57,301.77,0.0,0.0,0.000,323737.4,323737.4,19701,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456882245,210318.00
03/01/2016 20:30,2,0.000,ALERT,211.70,298.17,59.991,1456882203,"201051344000685","219011344069620",0.00,-11.50,0,295.76,300.87,0.0,0.0,0.000,331191.9,331191.9,24504,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456882246,210319.00
03/01/2016 20:30,2,0.000,ALERT,211.48,298.17,59.991,1456882203,"201051344000917","219011344069620",0.00,-10.00,0,294.86,300.57,0.0,0.0,0.000,328501.4,328501.4,24500,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456882248,210320.00
03/01/2016 20:30,2,0.000,ALERT,211.48,298.17,59.996,1456882203,"201051344001145","219011344069620",0.00,-11.50,0,296.36,301.17,0.0,0.0,0.000,333603.3,333603.3,24361,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456882250,210321.00
03/01/2016 20:30,2,0.000,ALERT,211.03,297.57,60.002,1456882203,"201051344000651","219011344069620",0.00,-14.00,0,295.76,299.97,0.0,0.0,0.000,325357.8,325357.8,24730,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456882252,210322.00
03/01/2016 20:30,2,0.000,ALERT,210.12,296.06,60.012,1456882203,"274151322000088","219011344069620",0.00,-10.00,0,294.26,298.17,0.0,0.0,0.000,582093.0,582093.0,13367,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456882254,210323.00
03/01/2016 20:30,2,0.000,ALERT,211.03,295.76,59.991,1456882203,"274151322000068","219011344069620",0.00,-10.00,0,294.26,297.57,0.0,0.0,0.000,485786.2,485786.2,14352,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456882256,210324.00
03/01/2016 20:30,2,0.000,ALERT,210.80,298.17,60.002,1456882203,"201051344001135","219011344069620",0.00,-12.00,0,296.36,300.57,0.0,0.0,0.000,322014.3,322014.3,24697,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456882258,210325.00
03/01/2016 20:30,2,0.000,ALERT,211.25,300.27,60.002,1456882203,"201051344000594","219011344069620",0.00,-11.50,0,297.26,301.77,0.0,0.0,0.000,328357.1,328357.1,20110,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456882259,210326.00
03/01/2016 20:30,2,0.000,ALERT,211.25,297.87,59.986,1456882203,"201051344001203","219011344069620",0.00,-12.00,0,296.06,301.47,0.0,0.0,0.000,328181.3,328181.3,24679,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456882261,210327.00
03/01/2016 20:30,2,0.000,ALERT,210.12,296.66,60.028,1456882203,"274151322000054","219011344069620",0.00,-11.00,0,294.56,298.77,0.0,0.0,0.000,594788.1,594788.1,13397,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456882263,210328.00
03/01/2016 20:30,2,0.000,ALERT,211.93,299.37,59.996,1456882203,"201051344000867","219011344069620",0.00,-10.00,0,296.66,301.77,0.0,0.0,0.000,316858.3,316858.3,20137,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456882265,210329.00
03/01/2016 20:30,2,0.000,ALERT,211.25,298.47,59.991,1456882203,"201051344001093","219011344069620",0.00,-10.00,0,295.76,300.87,0.0,0.0,0.000,326963.9,326963.9,24558,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456882267,210330.00
03/01/2016 20:30,2,0.000,ALERT,211.70,299.97,59.996,1456882203,"201051344000900","219011344069620",0.00,-11.50,0,297.26,301.17,0.0,0.0,0.000,332016.3,332016.3,19547,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456882269,210331.00
03/01/2016 20:30,2,0.000,ALERT,211.70,299.07,60.002,1456882203,"201051344000648","219011344069620",0.00,-13.00,0,296.66,301.47,0.0,0.0,0.000,325323.3,325323.3,19817,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456882270,210332.00
03/01/2016 20:30,2,0.000,ALERT,211.70,300.57,60.028,1456882203,"201051344000569","219011344069620",0.00,-11.00,0,298.17,302.68,0.0,0.0,0.000,333307.3,333307.3,19490,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456882272,210333.00
03/01/2016 20:30,2,0.000,ALERT,211.70,300.27,59.991,1456882203,"201051344000983","219011344069620",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,325763.5,325763.5,19935,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456882274,210334.00
03/01/2016 20:30,2,0.000,ALERT,211.70,299.97,60.018,1456882203,"201051344001158","219011344069620",0.00,-12.00,0,297.26,301.47,0.0,0.0,0.000,321684.7,321684.7,20152,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456882276,210335.00
03/01/2016 20:30,2,0.000,ALERT,212.16,300.57,59.996,1456882203,"201051344000576","219011344069620",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,326377.4,326377.4,19608,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456882278,210336.00
03/01/2016 20:30,2,0.000,ALERT,210.57,295.76,59.975,1456882203,"274151322000087","219011344069620",0.00,-10.00,0,293.66,297.57,0.0,0.0,0.000,569865.4,569865.4,13447,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456882279,210337.00
03/01/2016 20:45,2,0.000,ALERT,212.16,299.97,59.986,1456883103,"201051344000645","219011344069620",0.00,-11.00,0,298.17,302.07,0.0,0.0,0.000,326182.9,326182.9,19762,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456883105,210338.00
03/01/2016 20:45,2,0.000,ALERT,210.57,296.36,59.965,1456883103,"274151322000085","219011344069620",0.00,-11.50,0,294.26,298.47,0.0,0.0,0.000,597663.1,597663.1,13416,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456883107,210339.00
03/01/2016 20:45,2,0.000,ALERT,212.16,299.67,59.986,1456883103,"201051344000633","219011344069620",0.00,-12.00,0,296.06,301.47,0.0,0.0,0.000,317836.4,317836.4,20172,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456883108,210340.00
03/01/2016 20:45,2,0.000,ALERT,211.70,299.67,59.991,1456883103,"201051344000469","219011344069620",0.00,-12.00,0,296.96,301.77,0.0,0.0,0.000,318575.5,318575.5,20161,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456883110,210341.00
03/01/2016 20:45,2,0.000,ALERT,210.80,298.47,60.028,1456883103,"201051344000646","219011344069620",0.00,-12.00,0,296.06,299.97,0.0,0.0,0.000,323763.4,323763.4,24695,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456883112,210342.00
03/01/2016 20:45,2,0.000,ALERT,210.12,297.26,59.986,1456883103,"274151322000052","219011344069620",0.00,-12.00,0,293.96,298.77,0.0,0.0,0.000,605365.1,605365.1,13630,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456883114,210343.00
03/01/2016 20:45,2,0.000,ALERT,211.25,298.47,59.986,1456883103,"201051344000585","219011344069620",0.00,-11.50,0,295.76,299.97,0.0,0.0,0.000,328886.3,328886.3,24701,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456883115,210344.00
03/01/2016 20:45,2,0.000,ALERT,211.25,298.77,59.975,1456883103,"201051344001230","219011344069620",0.00,-12.00,0,296.66,300.27,0.0,0.0,0.000,327579.2,327579.2,24483,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456883117,210345.00
03/01/2016 20:45,2,0.000,ALERT,211.70,299.37,59.986,1456883103,"201051344000582","219011344069620",0.00,-13.00,0,297.26,300.87,0.0,0.0,0.000,321178.9,321178.9,24677,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456883119,210346.00
03/01/2016 20:45,2,0.000,ALERT,210.80,298.17,59.981,1456883103,"201051344000955","219011344069620",0.00,-11.50,0,296.06,299.67,0.0,0.0,0.000,331965.8,331965.8,24613,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456883121,210347.00
03/01/2016 20:45,2,0.000,ALERT,210.35,296.36,59.933,1456883103,"274151322000094","219011344069620",0.00,-12.00,0,293.66,297.57,0.0,0.0,0.000,485775.0,485775.0,14176,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456883123,210348.00
03/01/2016 20:45,2,0.000,ALERT,211.48,300.27,59.975,1456883103,"201051344000579","219011344069620",0.00,-11.50,0,298.77,302.68,0.0,0.0,0.000,332707.6,332707.6,199,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456883124,210349.00
03/01/2016 20:45,2,0.000,ALERT,211.25,299.07,59.965,1456883103,"201051344000890","219011344069620",0.00,-11.50,0,296.36,300.87,0.0,0.0,0.000,329265.2,329265.2,24634,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456883126,210350.00
03/01/2016 20:45,2,0.000,ALERT,211.25,298.47,59.938,1456883103,"201051344000438","219011344069620",0.00,-13.00,0,296.36,300.27,0.0,0.0,0.000,331461.3,331461.3,24629,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456883128,210351.00
03/01/2016 20:45,2,0.000,ALERT,211.48,298.17,59.970,1456883103,"201051344000417","219011344069620",0.00,-12.00,0,295.76,299.37,0.0,0.0,0.000,325274.6,325274.6,24785,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456883130,210352.00
03/01/2016 20:45,2,0.000,ALERT,210.35,296.66,59.949,1456883103,"274151322000083","219011344069620",0.00,-12.00,0,294.56,298.77,0.0,0.0,0.000,599485.2,599485.2,13669,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456883132,210353.00
03/01/2016 20:45,2,0.000,ALERT,211.25,296.66,59.991,1456883103,"274151322000076","219011344069620",0.00,-11.50,0,294.26,298.77,0.0,0.0,0.000,637972.4,637972.4,13672,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456883134,210354.00
03/01/2016 20:45,2,0.000,ALERT,211.70,300.57,59.970,1456883103,"201051344000868","219011344069620",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,317593.3,317593.3,19896,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456883136,210355.00
03/01/2016 20:45,2,0.000,ALERT,210.57,297.26,59.996,1456883103,"274151322000095","219011344069620",0.00,-13.00,0,295.46,299.37,0.0,0.0,0.000,631228.2,631228.2,13558,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456883137,210356.00
03/01/2016 20:45,2,0.000,ALERT,211.25,299.67,59.970,1456883103,"201051344000988","219011344069620",0.00,-11.00,0,295.46,301.47,0.0,0.0,0.000,315804.1,315804.1,20174,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456883139,210357.00
03/01/2016 20:45,2,0.000,ALERT,211.25,297.87,59.928,1456883103,"201051344001025","219011344069620",0.00,-13.00,0,295.46,300.57,0.0,0.0,0.000,328905.0,328905.0,24688,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456883141,210358.00
03/01/2016 20:45,2,0.000,ALERT,211.25,299.67,59.959,1456883103,"201051344000458","219011344069620",0.00,-9.00,0,298.17,302.68,0.0,0.0,0.000,326107.6,326107.6,20081,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456883143,210359.00
03/01/2016 20:45,2,0.000,ALERT,212.16,299.67,59.965,1456883103,"201051344000853","219011344069620",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,323737.4,323737.4,19703,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456883145,210360.00
03/01/2016 20:45,2,0.000,ALERT,211.70,298.47,59.970,1456883103,"201051344000685","219011344069620",0.00,-11.50,0,296.06,299.97,0.0,0.0,0.000,331191.9,331191.9,24506,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456883146,210361.00
03/01/2016 20:45,2,0.000,ALERT,211.48,298.17,59.981,1456883103,"201051344000917","219011344069620",0.00,-10.00,0,295.16,299.37,0.0,0.0,0.000,328501.4,328501.4,24502,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456883148,210362.00
03/01/2016 20:45,2,0.000,ALERT,211.48,298.77,59.970,1456883103,"201051344001145","219011344069620",0.00,-12.00,0,296.06,300.57,0.0,0.0,0.000,333603.3,333603.3,24363,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456883150,210363.00
03/01/2016 20:45,2,0.000,ALERT,211.25,297.57,59.965,1456883103,"201051344000651","219011344069620",0.00,-14.00,0,295.76,299.37,0.0,0.0,0.000,325357.8,325357.8,24732,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456883152,210364.00
03/01/2016 20:45,2,0.000,ALERT,209.90,295.76,59.959,1456883103,"274151322000088","219011344069620",0.00,-11.00,0,293.96,298.17,0.0,0.0,0.000,582093.0,582093.0,13369,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456883154,210365.00
03/01/2016 20:45,2,0.000,ALERT,211.25,295.76,59.959,1456883103,"274151322000068","219011344069620",0.00,-10.00,0,293.96,297.57,0.0,0.0,0.000,485786.2,485786.2,14354,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456883156,210366.00
03/01/2016 20:45,2,0.000,ALERT,210.80,298.47,59.970,1456883103,"201051344001135","219011344069620",0.00,-12.00,0,296.66,300.57,0.0,0.0,0.000,322014.3,322014.3,24699,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456883158,210367.00
03/01/2016 20:45,2,0.000,ALERT,211.25,300.27,59.970,1456883103,"201051344000594","219011344069620",0.00,-12.00,0,297.87,302.07,0.0,0.0,0.000,328357.1,328357.1,20112,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456883159,210368.00
03/01/2016 20:45,2,0.000,ALERT,211.25,298.17,59.970,1456883103,"201051344001203","219011344069620",0.00,-13.00,0,296.06,301.47,0.0,0.0,0.000,328181.3,328181.3,24681,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456883161,210369.00
03/01/2016 20:45,2,0.000,ALERT,210.35,297.26,59.965,1456883103,"274151322000054","219011344069620",0.00,-10.00,0,294.26,298.77,0.0,0.0,0.000,594788.1,594788.1,13399,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456883163,210370.00
03/01/2016 20:45,2,0.000,ALERT,211.93,299.07,59.949,1456883103,"201051344000867","219011344069620",0.00,-11.00,0,297.26,302.07,0.0,0.0,0.000,316858.3,316858.3,20139,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456883165,210371.00
03/01/2016 20:45,2,0.000,ALERT,211.25,298.47,59.965,1456883103,"201051344001093","219011344069620",0.00,-10.00,0,296.36,299.97,0.0,0.0,0.000,326963.9,326963.9,24560,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456883167,210372.00
03/01/2016 20:45,2,0.000,ALERT,211.25,299.67,59.970,1456883103,"201051344000900","219011344069620",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,332016.3,332016.3,19549,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456883169,210373.00
03/01/2016 20:45,2,0.000,ALERT,211.70,299.07,59.975,1456883103,"201051344000648","219011344069620",0.00,-13.00,0,296.96,301.77,0.0,0.0,0.000,325323.3,325323.3,19819,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456883170,210374.00
03/01/2016 20:45,2,0.000,ALERT,211.48,299.97,59.959,1456883103,"201051344000569","219011344069620",0.00,-11.50,0,298.77,302.68,0.0,0.0,0.000,333307.3,333307.3,19492,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456883172,210375.00
03/01/2016 20:45,2,0.000,ALERT,211.48,299.97,59.991,1456883103,"201051344000983","219011344069620",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,325763.5,325763.5,19937,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456883174,210376.00
03/01/2016 20:45,2,0.000,ALERT,211.70,299.67,59.975,1456883103,"201051344001158","219011344069620",0.00,-12.00,0,297.57,301.47,0.0,0.0,0.000,321684.7,321684.7,20154,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456883176,210377.00
03/01/2016 20:45,2,0.000,ALERT,211.93,300.27,59.954,1456883103,"201051344000576","219011344069620",0.00,-11.50,0,298.47,302.07,0.0,0.0,0.000,326377.4,326377.4,19610,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456883178,210378.00
03/01/2016 20:45,2,0.000,ALERT,210.35,295.76,59.996,1456883103,"274151322000087","219011344069620",0.00,-10.00,0,293.36,297.26,0.0,0.0,0.000,569865.4,569865.4,13449,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456883179,210379.00
03/01/2016 21:00,2,0.000,ALERT,212.83,301.17,59.975,1456884003,"201051344000645","219011344069620",0.00,-11.00,0,298.17,302.98,0.0,0.0,0.000,326182.9,326182.9,19764,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456884005,210380.00
03/01/2016 21:00,2,0.000,ALERT,211.03,297.57,59.928,1456884003,"274151322000085","219011344069620",0.00,-12.00,0,295.16,298.77,0.0,0.0,0.000,597663.1,597663.1,13418,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456884007,210381.00
03/01/2016 21:00,2,0.000,ALERT,213.06,301.17,59.949,1456884003,"201051344000633","219011344069620",0.00,-12.00,0,296.36,302.37,0.0,0.0,0.000,317836.4,317836.4,20174,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456884009,210382.00
03/01/2016 21:00,2,0.000,ALERT,212.38,301.17,59.933,1456884003,"201051344000469","219011344069620",0.00,-13.00,0,296.96,302.68,0.0,0.0,0.000,318575.5,318575.5,20163,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456884011,210383.00
03/01/2016 21:00,2,0.000,ALERT,211.48,299.67,59.981,1456884003,"201051344000646","219011344069620",0.00,-12.00,0,296.06,305.98,0.0,0.0,0.000,323763.4,323763.4,24697,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456884012,210384.00
03/01/2016 21:00,2,0.000,ALERT,211.03,297.26,59.991,1456884003,"274151322000052","219011344069620",0.00,-12.00,0,294.56,299.37,0.0,0.0,0.000,605365.1,605365.1,13632,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456884014,210385.00
03/01/2016 21:00,2,0.000,ALERT,211.93,299.97,60.023,1456884003,"201051344000585","219011344069620",0.00,-11.50,0,296.06,305.68,0.0,0.0,0.000,328886.3,328886.3,24703,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456884016,210386.00
03/01/2016 21:00,2,0.000,ALERT,211.70,299.97,59.981,1456884003,"201051344001230","219011344069620",0.00,-12.00,0,296.66,306.58,0.0,0.0,0.000,327579.2,327579.2,24485,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456884018,210387.00
03/01/2016 21:00,2,0.000,ALERT,212.38,300.57,59.991,1456884003,"201051344000582","219011344069620",0.00,-13.00,0,297.57,306.58,0.0,0.0,0.000,321178.9,321178.9,24679,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456884020,210388.00
03/01/2016 21:00,2,0.000,ALERT,211.25,299.37,59.996,1456884003,"201051344000955","219011344069620",0.00,-12.00,0,296.36,305.68,0.0,0.0,0.000,331965.8,331965.8,24615,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456884021,210389.00
03/01/2016 21:00,2,0.000,ALERT,211.03,296.96,60.018,1456884003,"274151322000094","219011344069620",0.00,-13.00,0,294.56,298.17,0.0,0.0,0.000,485775.0,485775.0,14178,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456884023,210390.00
03/01/2016 21:00,2,0.000,ALERT,212.38,301.47,59.981,1456884003,"201051344000579","219011344069620",0.00,-11.50,0,298.47,303.58,0.0,0.0,0.000,332707.6,332707.6,201,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456884025,210391.00
03/01/2016 21:00,2,0.000,ALERT,211.48,299.67,59.970,1456884003,"201051344000890","219011344069620",0.00,-11.50,0,296.96,306.58,0.0,0.0,0.000,329265.2,329265.2,24636,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456884027,210392.00
03/01/2016 21:00,2,0.000,ALERT,211.70,299.37,59.996,1456884003,"201051344000438","219011344069620",0.00,-13.00,0,296.66,305.68,0.0,0.0,0.000,331461.3,331461.3,24631,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456884029,210393.00
03/01/2016 21:00,2,0.000,ALERT,211.93,299.07,59.986,1456884003,"201051344000417","219011344069620",0.00,-12.00,0,296.06,305.68,0.0,0.0,0.000,325274.6,325274.6,24787,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456884030,210394.00
03/01/2016 21:00,2,0.000,ALERT,211.25,298.17,59.981,1456884003,"274151322000083","219011344069620",0.00,-12.00,0,294.86,299.37,0.0,0.0,0.000,599485.2,599485.2,13671,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456884032,210395.00
03/01/2016 21:00,2,0.000,ALERT,211.48,297.26,59.996,1456884003,"274151322000076","219011344069620",0.00,-11.50,0,295.16,299.37,0.0,0.0,0.000,637972.4,637972.4,13674,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456884034,210396.00
03/01/2016 21:00,2,0.000,ALERT,212.38,301.77,59.996,1456884003,"201051344000868","219011344069620",0.00,-11.50,0,298.47,303.58,0.0,0.0,0.000,317593.3,317593.3,19898,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456884036,210397.00
03/01/2016 21:00,2,0.000,ALERT,211.25,298.77,59.991,1456884003,"274151322000095","219011344069620",0.00,-14.00,0,296.36,299.67,0.0,0.0,0.000,631228.2,631228.2,13560,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456884038,210398.00
03/01/2016 21:00,2,0.000,ALERT,212.16,301.17,60.002,1456884003,"201051344000988","219011344069620",0.00,-11.00,0,295.16,302.37,0.0,0.0,0.000,315804.1,315804.1,20176,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456884040,210399.00
03/01/2016 21:00,2,0.000,ALERT,211.48,298.47,60.002,1456884003,"201051344001025","219011344069620",0.00,-13.00,0,295.76,305.68,0.0,0.0,0.000,328905.0,328905.0,24690,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456884041,210400.00
03/01/2016 21:00,2,0.000,ALERT,212.16,301.47,60.002,1456884003,"201051344000458","219011344069620",0.00,-9.00,0,297.87,303.58,0.0,0.0,0.000,326107.6,326107.6,20083,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456884043,210401.00
03/01/2016 21:00,2,0.000,ALERT,213.06,301.17,60.007,1456884003,"201051344000853","219011344069620",0.00,-12.00,0,297.87,302.98,0.0,0.0,0.000,323737.4,323737.4,19705,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456884045,210402.00
03/01/2016 21:00,2,0.000,ALERT,212.16,299.67,59.996,1456884003,"201051344000685","219011344069620",0.00,-12.00,0,296.36,306.28,0.0,0.0,0.000,331191.9,331191.9,24508,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456884047,210403.00
03/01/2016 21:00,2,0.000,ALERT,211.93,299.07,60.007,1456884003,"201051344000917","219011344069620",0.00,-10.00,0,295.46,305.38,0.0,0.0,0.000,328501.4,328501.4,24504,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456884049,210404.00
03/01/2016 21:00,2,0.000,ALERT,212.16,299.97,60.002,1456884003,"201051344001145","219011344069620",0.00,-12.00,0,296.96,306.58,0.0,0.0,0.000,333603.3,333603.3,24365,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456884050,210405.00
03/01/2016 21:00,2,0.000,ALERT,211.70,298.77,60.007,1456884003,"201051344000651","219011344069620",0.00,-14.00,0,296.06,304.78,0.0,0.0,0.000,325357.8,325357.8,24734,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456884052,210406.00
03/01/2016 21:00,2,0.000,ALERT,210.80,297.57,59.970,1456884003,"274151322000088","219011344069620",0.00,-11.00,0,294.56,298.47,0.0,0.0,0.000,582093.0,582093.0,13371,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456884054,210407.00
03/01/2016 21:00,2,0.000,ALERT,211.93,296.96,60.002,1456884003,"274151322000068","219011344069620",0.00,-11.00,0,294.56,298.17,0.0,0.0,0.000,485786.2,485786.2,14356,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456884056,210408.00
03/01/2016 21:00,2,0.000,ALERT,211.25,299.37,59.991,1456884003,"201051344001135","219011344069620",0.00,-12.00,0,296.66,305.68,0.0,0.0,0.000,322014.3,322014.3,24701,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456884058,210409.00
03/01/2016 21:00,2,0.000,ALERT,211.93,301.47,60.007,1456884003,"201051344000594","219011344069620",0.00,-12.00,0,297.26,302.98,0.0,0.0,0.000,328357.1,328357.1,20114,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456884059,210410.00
03/01/2016 21:00,2,0.000,ALERT,211.70,298.77,59.996,1456884003,"201051344001203","219011344069620",0.00,-13.00,0,296.06,306.58,0.0,0.0,0.000,328181.3,328181.3,24683,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456884061,210411.00
03/01/2016 21:00,2,0.000,ALERT,211.03,297.87,59.996,1456884003,"274151322000054","219011344069620",0.00,-11.00,0,295.16,299.37,0.0,0.0,0.000,594788.1,594788.1,13401,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456884063,210412.00
03/01/2016 21:00,2,0.000,ALERT,212.61,300.57,59.975,1456884003,"201051344000867","219011344069620",0.00,-11.00,0,297.26,302.98,0.0,0.0,0.000,316858.3,316858.3,20141,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456884065,210413.00
03/01/2016 21:00,2,0.000,ALERT,211.48,299.07,60.012,1456884003,"201051344001093","219011344069620",0.00,-11.00,0,296.36,305.68,0.0,0.0,0.000,326963.9,326963.9,24562,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456884067,210414.00
03/01/2016 21:00,2,0.000,ALERT,212.16,301.17,60.007,1456884003,"201051344000900","219011344069620",0.00,-11.50,0,297.26,302.37,0.0,0.0,0.000,332016.3,332016.3,19551,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456884068,210415.00
03/01/2016 21:00,2,0.000,ALERT,212.61,300.27,60.002,1456884003,"201051344000648","219011344069620",0.00,-13.00,0,296.66,302.68,0.0,0.0,0.000,325323.3,325323.3,19821,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456884070,210416.00
03/01/2016 21:00,2,0.000,ALERT,212.61,301.77,60.007,1456884003,"201051344000569","219011344069620",0.00,-11.50,0,298.47,303.58,0.0,0.0,0.000,333307.3,333307.3,19494,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456884072,210417.00
03/01/2016 21:00,2,0.000,ALERT,212.16,301.17,60.007,1456884003,"201051344000983","219011344069620",0.00,-11.00,0,298.17,302.98,0.0,0.0,0.000,325763.5,325763.5,19939,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456884074,210418.00
03/01/2016 21:00,2,0.000,ALERT,212.61,301.17,60.034,1456884003,"201051344001158","219011344069620",0.00,-12.00,0,297.26,302.37,0.0,0.0,0.000,321684.7,321684.7,20156,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456884076,210419.00
03/01/2016 21:00,2,0.000,ALERT,212.83,301.77,60.007,1456884003,"201051344000576","219011344069620",0.00,-13.00,0,297.87,302.98,0.0,0.0,0.000,326377.4,326377.4,19612,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456884077,210420.00
03/01/2016 21:00,2,0.000,ALERT,211.03,296.06,60.012,1456884003,"274151322000087","219011344069620",0.00,-11.00,0,293.96,297.87,0.0,0.0,0.000,569865.4,569865.4,13451,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456884079,210421.00
03/01/2016 21:15,2,0.000,ALERT,212.61,300.87,60.002,1456884903,"201051344000645","219011344069620",0.00,-11.00,0,299.37,303.28,0.0,0.0,0.000,326182.9,326182.9,19766,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456884905,210422.00
03/01/2016 21:15,2,0.000,ALERT,211.03,297.26,59.991,1456884903,"274151322000085","219011344069620",0.00,-12.00,0,295.46,299.97,0.0,0.0,0.000,597663.1,597663.1,13420,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456884907,210423.00
03/01/2016 21:15,2,0.000,ALERT,212.83,300.57,59.981,1456884903,"201051344000633","219011344069620",0.00,-12.00,0,297.57,302.68,0.0,0.0,0.000,317836.4,317836.4,20176,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456884909,210424.00
03/01/2016 21:15,2,0.000,ALERT,212.38,300.57,59.986,1456884903,"201051344000469","219011344069620",0.00,-13.00,0,298.17,302.98,0.0,0.0,0.000,318575.5,318575.5,20165,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456884911,210425.00
03/01/2016 21:15,2,0.000,ALERT,211.48,299.07,59.975,1456884903,"201051344000646","219011344069620",0.00,-13.00,0,297.57,301.17,0.0,0.0,0.000,323763.4,323763.4,24699,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456884913,210426.00
03/01/2016 21:15,2,0.000,ALERT,210.57,298.17,59.986,1456884903,"274151322000052","219011344069620",0.00,-13.00,0,295.16,300.57,0.0,0.0,0.000,605365.1,605365.1,13634,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456884914,210427.00
03/01/2016 21:15,2,0.000,ALERT,212.16,299.97,59.991,1456884903,"201051344000585","219011344069620",0.00,-11.50,0,297.26,301.17,0.0,0.0,0.000,328886.3,328886.3,24705,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456884916,210428.00
03/01/2016 21:15,2,0.000,ALERT,211.93,299.67,59.986,1456884903,"201051344001230","219011344069620",0.00,-12.00,0,297.87,301.47,0.0,0.0,0.000,327579.2,327579.2,24487,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456884918,210429.00
03/01/2016 21:15,2,0.000,ALERT,212.38,300.57,59.991,1456884903,"201051344000582","219011344069620",0.00,-14.00,0,298.47,302.07,0.0,0.0,0.000,321178.9,321178.9,24681,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456884920,210430.00
03/01/2016 21:15,2,0.000,ALERT,211.25,299.37,59.986,1456884903,"201051344000955","219011344069620",0.00,-12.00,0,297.57,301.17,0.0,0.0,0.000,331965.8,331965.8,24617,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456884922,210431.00
03/01/2016 21:15,2,0.000,ALERT,210.80,296.66,59.986,1456884903,"274151322000094","219011344069620",0.00,-14.00,0,294.86,299.37,0.0,0.0,0.000,485775.0,485775.0,14180,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456884923,210432.00
03/01/2016 21:15,2,0.000,ALERT,212.16,300.87,59.991,1456884903,"201051344000579","219011344069620",0.00,-11.50,0,299.67,303.88,0.0,0.0,0.000,332707.6,332707.6,203,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456884925,210433.00
03/01/2016 21:15,2,0.000,ALERT,211.70,299.67,59.996,1456884903,"201051344000890","219011344069620",0.00,-11.50,0,297.57,302.07,0.0,0.0,0.000,329265.2,329265.2,24638,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456884927,210434.00
03/01/2016 21:15,2,0.000,ALERT,211.93,299.37,59.996,1456884903,"201051344000438","219011344069620",0.00,-13.00,0,297.26,301.17,0.0,0.0,0.000,331461.3,331461.3,24633,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456884929,210435.00
03/01/2016 21:15,2,0.000,ALERT,212.16,299.07,59.959,1456884903,"201051344000417","219011344069620",0.00,-12.00,0,296.66,300.57,0.0,0.0,0.000,325274.6,325274.6,24789,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456884931,210436.00
03/01/2016 21:15,2,0.000,ALERT,211.03,297.57,59.991,1456884903,"274151322000083","219011344069620",0.00,-12.00,0,295.76,300.87,0.0,0.0,0.000,599485.2,599485.2,13673,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456884933,210437.00
03/01/2016 21:15,2,0.000,ALERT,211.70,297.57,59.996,1456884903,"274151322000076","219011344069620",0.00,-12.00,0,295.46,300.27,0.0,0.0,0.000,637972.4,637972.4,13676,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456884935,210438.00
03/01/2016 21:15,2,0.000,ALERT,212.16,301.47,60.012,1456884903,"201051344000868","219011344069620",0.00,-12.00,0,299.97,303.88,0.0,0.0,0.000,317593.3,317593.3,19900,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456884936,210439.00
03/01/2016 21:15,2,0.000,ALERT,211.03,298.77,59.996,1456884903,"274151322000095","219011344069620",0.00,-14.00,0,296.36,301.17,0.0,0.0,0.000,631228.2,631228.2,13562,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456884938,210440.00
03/01/2016 21:15,2,0.000,ALERT,212.16,300.87,59.975,1456884903,"201051344000988","219011344069620",0.00,-11.50,0,296.66,302.68,0.0,0.0,0.000,315804.1,315804.1,20178,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456884940,210441.00
03/01/2016 21:15,2,0.000,ALERT,211.70,298.47,59.959,1456884903,"201051344001025","219011344069620",0.00,-13.00,0,297.26,301.77,0.0,0.0,0.000,328905.0,328905.0,24692,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456884942,210442.00
03/01/2016 21:15,2,0.000,ALERT,212.38,301.17,59.996,1456884903,"201051344000458","219011344069620",0.00,-9.00,0,299.37,303.88,0.0,0.0,0.000,326107.6,326107.6,20085,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456884944,210443.00
03/01/2016 21:15,2,0.000,ALERT,212.83,300.87,60.012,1456884903,"201051344000853","219011344069620",0.00,-12.00,0,299.07,303.28,0.0,0.0,0.000,323737.4,323737.4,19707,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456884945,210444.00
03/01/2016 21:15,2,0.000,ALERT,212.38,299.67,59.959,1456884903,"201051344000685","219011344069620",0.00,-12.00,0,297.26,301.17,0.0,0.0,0.000,331191.9,331191.9,24510,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456884947,210445.00
03/01/2016 21:15,2,0.000,ALERT,212.16,299.37,60.002,1456884903,"201051344000917","219011344069620",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,328501.4,328501.4,24506,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456884949,210446.00
03/01/2016 21:15,2,0.000,ALERT,212.16,299.97,60.002,1456884903,"201051344001145","219011344069620",0.00,-12.00,0,298.17,301.77,0.0,0.0,0.000,333603.3,333603.3,24367,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456884951,210447.00
03/01/2016 21:15,2,0.000,ALERT,211.93,298.77,59.986,1456884903,"201051344000651","219011344069620",0.00,-15.00,0,297.26,300.87,0.0,0.0,0.000,325357.8,325357.8,24736,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456884953,210448.00
03/01/2016 21:15,2,0.000,ALERT,210.57,297.57,59.986,1456884903,"274151322000088","219011344069620",0.00,-11.00,0,294.86,299.97,0.0,0.0,0.000,582093.0,582093.0,13373,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456884955,210449.00
03/01/2016 21:15,2,0.000,ALERT,211.70,296.66,59.949,1456884903,"274151322000068","219011344069620",0.00,-11.00,0,294.86,299.37,0.0,0.0,0.000,485786.2,485786.2,14358,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456884956,210450.00
03/01/2016 21:15,2,0.000,ALERT,211.48,299.67,59.996,1456884903,"201051344001135","219011344069620",0.00,-12.00,0,297.87,301.47,0.0,0.0,0.000,322014.3,322014.3,24703,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456884958,210451.00
