ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/01/2016 21:15,2,0.000,ALERT,211.93,301.77,60.018,1456884903,"201051344000594","219011344069620",0.00,-12.00,0,298.77,303.28,0.0,0.0,0.000,328357.1,328357.1,20116,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456884960,210452.00
03/01/2016 21:15,2,0.000,ALERT,211.93,299.07,60.018,1456884903,"201051344001203","219011344069620",0.00,-13.00,0,296.96,302.37,0.0,0.0,0.000,328181.3,328181.3,24685,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456884962,210453.00
03/01/2016 21:15,2,0.000,ALERT,211.03,297.26,59.996,1456884903,"274151322000054","219011344069620",0.00,-11.00,0,295.16,300.57,0.0,0.0,0.000,594788.1,594788.1,13403,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456884964,210454.00
03/01/2016 21:15,2,0.000,ALERT,212.61,300.87,59.981,1456884903,"201051344000867","219011344069620",0.00,-11.00,0,298.47,303.28,0.0,0.0,0.000,316858.3,316858.3,20143,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456884965,210455.00
03/01/2016 21:15,2,0.000,ALERT,211.93,299.67,59.986,1456884903,"201051344001093","219011344069620",0.00,-11.00,0,297.26,300.57,0.0,0.0,0.000,326963.9,326963.9,24564,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456884967,210456.00
03/01/2016 21:15,2,0.000,ALERT,212.16,301.17,59.991,1456884903,"201051344000900","219011344069620",0.00,-12.00,0,298.77,302.98,0.0,0.0,0.000,332016.3,332016.3,19553,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456884969,210457.00
03/01/2016 21:15,2,0.000,ALERT,212.61,300.27,59.986,1456884903,"201051344000648","219011344069620",0.00,-13.00,0,298.47,302.98,0.0,0.0,0.000,325323.3,325323.3,19823,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456884971,210458.00
03/01/2016 21:15,2,0.000,ALERT,212.38,301.47,59.991,1456884903,"201051344000569","219011344069620",0.00,-12.00,0,299.97,304.18,0.0,0.0,0.000,333307.3,333307.3,19496,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456884973,210459.00
03/01/2016 21:15,2,0.000,ALERT,212.38,301.47,59.981,1456884903,"201051344000983","219011344069620",0.00,-11.50,0,299.37,303.58,0.0,0.0,0.000,325763.5,325763.5,19941,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456884974,210460.00
03/01/2016 21:15,2,0.000,ALERT,212.61,301.17,59.991,1456884903,"201051344001158","219011344069620",0.00,-13.00,0,298.77,302.98,0.0,0.0,0.000,321684.7,321684.7,20158,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456884976,210461.00
03/01/2016 21:15,2,0.000,ALERT,212.83,301.77,59.996,1456884903,"201051344000576","219011344069620",0.00,-11.50,0,299.67,303.28,0.0,0.0,0.000,326377.4,326377.4,19614,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456884978,210462.00
03/01/2016 21:15,2,0.000,ALERT,211.25,296.96,59.991,1456884903,"274151322000087","219011344069620",0.00,-11.00,0,294.26,299.37,0.0,0.0,0.000,569865.4,569865.4,13453,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456884980,210463.00
03/01/2016 21:30,2,0.000,ALERT,213.06,301.47,60.012,1456885804,"201051344000645","219011344069620",0.00,-11.50,0,298.77,303.28,0.0,0.0,0.000,326182.9,326182.9,19768,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456885806,210464.00
03/01/2016 21:30,2,0.000,ALERT,211.70,298.77,60.002,1456885804,"274151322000085","219011344069620",0.00,-12.00,0,296.06,300.27,0.0,0.0,0.000,597663.1,597663.1,13422,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456885807,210465.00
03/01/2016 21:30,2,0.000,ALERT,213.51,301.17,60.007,1456885804,"201051344000633","219011344069620",0.00,-12.00,0,296.96,302.98,0.0,0.0,0.000,317836.4,317836.4,20178,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456885809,210466.00
03/01/2016 21:30,2,0.000,ALERT,212.83,301.77,60.007,1456885804,"201051344000469","219011344069620",0.00,-13.00,0,297.57,303.28,0.0,0.0,0.000,318575.5,318575.5,20167,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456885811,210467.00
03/01/2016 21:30,2,0.000,ALERT,212.16,300.27,60.012,1456885804,"201051344000646","219011344069620",0.00,-13.00,0,296.96,301.17,0.0,0.0,0.000,323763.4,323763.4,24701,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456885813,210468.00
03/01/2016 21:30,2,0.000,ALERT,211.48,298.47,59.996,1456885804,"274151322000052","219011344069620",0.00,-13.00,0,295.76,300.57,0.0,0.0,0.000,605365.1,605365.1,13636,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456885814,210469.00
03/01/2016 21:30,2,0.000,ALERT,212.38,300.27,60.034,1456885804,"201051344000585","219011344069620",0.00,-11.50,0,296.96,301.47,0.0,0.0,0.000,328886.3,328886.3,24707,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456885816,210470.00
03/01/2016 21:30,2,0.000,ALERT,212.16,300.27,60.002,1456885804,"201051344001230","219011344069620",0.00,-12.00,0,297.57,301.47,0.0,0.0,0.000,327579.2,327579.2,24489,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456885818,210471.00
03/01/2016 21:30,2,0.000,ALERT,212.61,301.17,59.996,1456885804,"201051344000582","219011344069620",0.00,-14.00,0,298.17,302.07,0.0,0.0,0.000,321178.9,321178.9,24683,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456885820,210472.00
03/01/2016 21:30,2,0.000,ALERT,211.93,299.97,59.996,1456885804,"201051344000955","219011344069620",0.00,-12.00,0,297.26,301.17,0.0,0.0,0.000,331965.8,331965.8,24619,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456885822,210473.00
03/01/2016 21:30,2,0.000,ALERT,211.48,297.87,59.996,1456885804,"274151322000094","219011344069620",0.00,-14.00,0,295.46,299.37,0.0,0.0,0.000,485775.0,485775.0,14182,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456885823,210474.00
03/01/2016 21:30,2,0.000,ALERT,212.83,302.37,59.996,1456885804,"201051344000579","219011344069620",0.00,-11.50,0,299.07,303.88,0.0,0.0,0.000,332707.6,332707.6,205,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456885825,210475.00
03/01/2016 21:30,2,0.000,ALERT,211.93,299.97,60.007,1456885804,"201051344000890","219011344069620",0.00,-11.50,0,298.17,302.37,0.0,0.0,0.000,329265.2,329265.2,24640,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456885827,210476.00
03/01/2016 21:30,2,0.000,ALERT,212.16,299.97,60.002,1456885804,"201051344000438","219011344069620",0.00,-13.00,0,297.57,301.47,0.0,0.0,0.000,331461.3,331461.3,24635,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456885829,210477.00
03/01/2016 21:30,2,0.000,ALERT,212.61,299.67,60.023,1456885804,"201051344000417","219011344069620",0.00,-12.00,0,296.96,300.87,0.0,0.0,0.000,325274.6,325274.6,24791,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456885831,210478.00
03/01/2016 21:30,2,0.000,ALERT,211.70,299.37,59.996,1456885804,"274151322000083","219011344069620",0.00,-13.00,0,296.36,300.57,0.0,0.0,0.000,599485.2,599485.2,13675,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456885833,210479.00
03/01/2016 21:30,2,0.000,ALERT,212.38,298.77,59.991,1456885804,"274151322000076","219011344069620",0.00,-12.00,0,296.06,300.57,0.0,0.0,0.000,637972.4,637972.4,13678,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456885835,210480.00
03/01/2016 21:30,2,0.000,ALERT,212.83,302.37,60.007,1456885804,"201051344000868","219011344069620",0.00,-11.50,0,299.67,303.88,0.0,0.0,0.000,317593.3,317593.3,19902,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456885836,210481.00
03/01/2016 21:30,2,0.000,ALERT,211.70,299.97,60.012,1456885804,"274151322000095","219011344069620",0.00,-14.00,0,297.26,300.87,0.0,0.0,0.000,631228.2,631228.2,13564,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456885838,210482.00
03/01/2016 21:30,2,0.000,ALERT,212.61,301.47,60.039,1456885804,"201051344000988","219011344069620",0.00,-11.50,0,296.36,302.98,0.0,0.0,0.000,315804.1,315804.1,20180,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456885840,210483.00
03/01/2016 21:30,2,0.000,ALERT,211.70,299.07,60.007,1456885804,"201051344001025","219011344069620",0.00,-13.00,0,296.96,301.77,0.0,0.0,0.000,328905.0,328905.0,24694,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456885842,210484.00
03/01/2016 21:30,2,0.000,ALERT,212.61,301.47,60.002,1456885804,"201051344000458","219011344069620",0.00,-10.00,0,299.07,303.88,0.0,0.0,0.000,326107.6,326107.6,20087,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456885844,210485.00
03/01/2016 21:30,2,0.000,ALERT,213.29,301.47,60.007,1456885804,"201051344000853","219011344069620",0.00,-12.00,0,299.07,303.28,0.0,0.0,0.000,323737.4,323737.4,19709,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456885845,210486.00
03/01/2016 21:30,2,0.000,ALERT,212.38,299.67,60.023,1456885804,"201051344000685","219011344069620",0.00,-12.00,0,297.26,301.17,0.0,0.0,0.000,331191.9,331191.9,24512,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456885847,210487.00
03/01/2016 21:30,2,0.000,ALERT,212.16,299.37,60.012,1456885804,"201051344000917","219011344069620",0.00,-11.00,0,296.36,300.87,0.0,0.0,0.000,328501.4,328501.4,24508,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456885849,210488.00
03/01/2016 21:30,2,0.000,ALERT,212.61,300.57,60.012,1456885804,"201051344001145","219011344069620",0.00,-12.00,0,297.87,302.07,0.0,0.0,0.000,333603.3,333603.3,24369,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456885851,210489.00
03/01/2016 21:30,2,0.000,ALERT,212.38,299.37,59.991,1456885804,"201051344000651","219011344069620",0.00,-15.00,0,296.96,300.87,0.0,0.0,0.000,325357.8,325357.8,24738,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456885853,210490.00
03/01/2016 21:30,2,0.000,ALERT,211.25,297.87,60.002,1456885804,"274151322000088","219011344069620",0.00,-11.00,0,295.46,299.67,0.0,0.0,0.000,582093.0,582093.0,13375,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456885854,210491.00
03/01/2016 21:30,2,0.000,ALERT,212.38,297.57,59.981,1456885804,"274151322000068","219011344069620",0.00,-11.00,0,295.76,299.37,0.0,0.0,0.000,485786.2,485786.2,14360,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456885856,210492.00
03/01/2016 21:30,2,0.000,ALERT,211.93,299.97,59.991,1456885804,"201051344001135","219011344069620",0.00,-12.00,0,297.87,301.77,0.0,0.0,0.000,322014.3,322014.3,24705,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456885858,210493.00
03/01/2016 21:30,2,0.000,ALERT,212.61,302.37,59.991,1456885804,"201051344000594","219011344069620",0.00,-12.00,0,299.07,303.58,0.0,0.0,0.000,328357.1,328357.1,20118,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456885860,210494.00
03/01/2016 21:30,2,0.000,ALERT,212.38,299.67,60.018,1456885804,"201051344001203","219011344069620",0.00,-13.00,0,297.26,302.68,0.0,0.0,0.000,328181.3,328181.3,24687,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456885862,210495.00
03/01/2016 21:30,2,0.000,ALERT,211.48,298.77,59.986,1456885804,"274151322000054","219011344069620",0.00,-11.00,0,296.06,300.27,0.0,0.0,0.000,594788.1,594788.1,13405,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456885863,210496.00
03/01/2016 21:30,2,0.000,ALERT,213.29,301.17,60.034,1456885804,"201051344000867","219011344069620",0.00,-11.00,0,298.47,303.28,0.0,0.0,0.000,316858.3,316858.3,20145,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456885865,210497.00
03/01/2016 21:30,2,0.000,ALERT,212.16,299.97,59.986,1456885804,"201051344001093","219011344069620",0.00,-11.00,0,297.26,301.17,0.0,0.0,0.000,326963.9,326963.9,24566,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456885867,210498.00
03/01/2016 21:30,2,0.000,ALERT,212.61,301.47,59.991,1456885804,"201051344000900","219011344069620",0.00,-12.00,0,299.07,302.98,0.0,0.0,0.000,332016.3,332016.3,19555,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456885869,210499.00
03/01/2016 21:30,2,0.000,ALERT,212.83,300.87,59.991,1456885804,"201051344000648","219011344069620",0.00,-14.00,0,298.17,302.98,0.0,0.0,0.000,325323.3,325323.3,19825,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456885871,210500.00
03/01/2016 21:30,2,0.000,ALERT,212.83,302.07,60.007,1456885804,"201051344000569","219011344069620",0.00,-12.00,0,299.97,304.18,0.0,0.0,0.000,333307.3,333307.3,19498,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456885872,210501.00
03/01/2016 21:30,2,0.000,ALERT,212.83,301.77,60.039,1456885804,"201051344000983","219011344069620",0.00,-11.50,0,299.67,303.58,0.0,0.0,0.000,325763.5,325763.5,19943,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456885874,210502.00
03/01/2016 21:30,2,0.000,ALERT,213.06,301.77,60.002,1456885804,"201051344001158","219011344069620",0.00,-14.00,0,298.77,302.98,0.0,0.0,0.000,321684.7,321684.7,20160,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456885876,210503.00
03/01/2016 21:30,2,0.000,ALERT,213.51,302.37,59.949,1456885804,"201051344000576","219011344069620",0.00,-11.00,0,299.37,303.58,0.0,0.0,0.000,326377.4,326377.4,19616,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456885878,210504.00
03/01/2016 21:30,2,0.000,ALERT,211.70,297.87,59.981,1456885804,"274151322000087","219011344069620",0.00,-11.50,0,295.16,299.07,0.0,0.0,0.000,569865.4,569865.4,13455,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456885880,210505.00
03/01/2016 21:45,2,0.000,ALERT,213.29,301.47,59.991,1456886703,"201051344000645","219011344069620",0.00,-11.50,0,299.37,303.28,0.0,0.0,0.000,326182.9,326182.9,19770,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456886705,210506.00
03/01/2016 21:45,2,0.000,ALERT,211.48,297.87,59.975,1456886703,"274151322000085","219011344069620",0.00,-12.00,0,296.36,300.27,0.0,0.0,0.000,597663.1,597663.1,13424,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456886707,210507.00
03/01/2016 21:45,2,0.000,ALERT,213.51,301.47,59.970,1456886703,"201051344000633","219011344069620",0.00,-13.00,0,297.87,302.98,0.0,0.0,0.000,317836.4,317836.4,20180,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456886709,210508.00
03/01/2016 21:45,2,0.000,ALERT,212.83,301.77,60.023,1456886703,"201051344000469","219011344069620",0.00,-13.00,0,298.47,303.28,0.0,0.0,0.000,318575.5,318575.5,20169,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456886710,210509.00
03/01/2016 21:45,2,0.000,ALERT,212.16,299.97,59.970,1456886703,"201051344000646","219011344069620",0.00,-13.00,0,297.57,301.47,0.0,0.0,0.000,323763.4,323763.4,24703,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456886712,210510.00
03/01/2016 21:45,2,0.000,ALERT,211.25,298.77,59.970,1456886703,"274151322000052","219011344069620",0.00,-13.00,0,295.76,300.57,0.0,0.0,0.000,605365.1,605365.1,13638,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456886714,210511.00
03/01/2016 21:45,2,0.000,ALERT,212.38,300.27,59.975,1456886703,"201051344000585","219011344069620",0.00,-12.00,0,297.57,301.77,0.0,0.0,0.000,328886.3,328886.3,24709,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456886716,210512.00
03/01/2016 21:45,2,0.000,ALERT,212.16,300.27,59.970,1456886703,"201051344001230","219011344069620",0.00,-12.00,0,298.17,302.07,0.0,0.0,0.000,327579.2,327579.2,24491,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456886718,210513.00
03/01/2016 21:45,2,0.000,ALERT,212.83,300.87,59.970,1456886703,"201051344000582","219011344069620",0.00,-14.00,0,299.07,302.37,0.0,0.0,0.000,321178.9,321178.9,24685,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456886719,210514.00
03/01/2016 21:45,2,0.000,ALERT,211.70,299.67,59.975,1456886703,"201051344000955","219011344069620",0.00,-12.00,0,297.87,301.47,0.0,0.0,0.000,331965.8,331965.8,24621,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456886721,210515.00
03/01/2016 21:45,2,0.000,ALERT,211.25,297.57,59.975,1456886703,"274151322000094","219011344069620",0.00,-14.00,0,295.46,299.37,0.0,0.0,0.000,485775.0,485775.0,14184,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456886723,210516.00
03/01/2016 21:45,2,0.000,ALERT,212.61,301.77,59.965,1456886703,"201051344000579","219011344069620",0.00,-12.00,0,300.27,304.18,0.0,0.0,0.000,332707.6,332707.6,207,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456886725,210517.00
03/01/2016 21:45,2,0.000,ALERT,211.93,299.97,59.970,1456886703,"201051344000890","219011344069620",0.00,-12.00,0,298.47,302.68,0.0,0.0,0.000,329265.2,329265.2,24642,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456886727,210518.00
03/01/2016 21:45,2,0.000,ALERT,212.16,299.97,59.991,1456886703,"201051344000438","219011344069620",0.00,-13.00,0,298.17,301.77,0.0,0.0,0.000,331461.3,331461.3,24637,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456886728,210519.00
03/01/2016 21:45,2,0.000,ALERT,212.16,299.37,59.970,1456886703,"201051344000417","219011344069620",0.00,-13.00,0,297.26,301.17,0.0,0.0,0.000,325274.6,325274.6,24793,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456886730,210520.00
03/01/2016 21:45,2,0.000,ALERT,211.48,298.77,59.975,1456886703,"274151322000083","219011344069620",0.00,-13.00,0,296.36,300.57,0.0,0.0,0.000,599485.2,599485.2,13677,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456886732,210521.00
03/01/2016 21:45,2,0.000,ALERT,211.93,298.17,59.970,1456886703,"274151322000076","219011344069620",0.00,-12.00,0,296.36,300.87,0.0,0.0,0.000,637972.4,637972.4,13680,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456886734,210522.00
03/01/2016 21:45,2,0.000,ALERT,212.61,301.77,59.975,1456886703,"201051344000868","219011344069620",0.00,-11.50,0,300.27,304.18,0.0,0.0,0.000,317593.3,317593.3,19904,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456886736,210523.00
03/01/2016 21:45,2,0.000,ALERT,211.48,299.37,59.965,1456886703,"274151322000095","219011344069620",0.00,-15.00,0,296.96,301.17,0.0,0.0,0.000,631228.2,631228.2,13566,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456886738,210524.00
03/01/2016 21:45,2,0.000,ALERT,212.38,300.87,59.970,1456886703,"201051344000988","219011344069620",0.00,-12.00,0,297.26,302.98,0.0,0.0,0.000,315804.1,315804.1,20182,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456886740,210525.00
03/01/2016 21:45,2,0.000,ALERT,211.93,299.07,60.018,1456886703,"201051344001025","219011344069620",0.00,-13.00,0,297.26,302.07,0.0,0.0,0.000,328905.0,328905.0,24696,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456886741,210526.00
03/01/2016 21:45,2,0.000,ALERT,212.61,301.47,59.965,1456886703,"201051344000458","219011344069620",0.00,-10.00,0,299.67,304.18,0.0,0.0,0.000,326107.6,326107.6,20089,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456886743,210527.00
03/01/2016 21:45,2,0.000,ALERT,213.29,301.17,59.981,1456886703,"201051344000853","219011344069620",0.00,-12.00,0,299.37,303.58,0.0,0.0,0.000,323737.4,323737.4,19711,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456886745,210528.00
03/01/2016 21:45,2,0.000,ALERT,212.61,300.27,60.012,1456886703,"201051344000685","219011344069620",0.00,-12.00,0,297.87,301.47,0.0,0.0,0.000,331191.9,331191.9,24514,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456886747,210529.00
03/01/2016 21:45,2,0.000,ALERT,212.38,299.67,59.970,1456886703,"201051344000917","219011344069620",0.00,-11.00,0,296.66,301.17,0.0,0.0,0.000,328501.4,328501.4,24510,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456886749,210530.00
03/01/2016 21:45,2,0.000,ALERT,212.61,300.27,59.970,1456886703,"201051344001145","219011344069620",0.00,-12.00,0,298.47,302.37,0.0,0.0,0.000,333603.3,333603.3,24371,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456886751,210531.00
03/01/2016 21:45,2,0.000,ALERT,212.16,299.37,59.970,1456886703,"201051344000651","219011344069620",0.00,-15.00,0,297.57,301.17,0.0,0.0,0.000,325357.8,325357.8,24740,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456886752,210532.00
03/01/2016 21:45,2,0.000,ALERT,211.03,297.26,59.959,1456886703,"274151322000088","219011344069620",0.00,-11.50,0,295.46,299.37,0.0,0.0,0.000,582093.0,582093.0,13377,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456886754,210533.00
03/01/2016 21:45,2,0.000,ALERT,212.16,297.57,59.970,1456886703,"274151322000068","219011344069620",0.00,-11.50,0,295.46,299.07,0.0,0.0,0.000,485786.2,485786.2,14362,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456886756,210534.00
03/01/2016 21:45,2,0.000,ALERT,211.93,299.97,59.970,1456886703,"201051344001135","219011344069620",0.00,-13.00,0,298.47,302.37,0.0,0.0,0.000,322014.3,322014.3,24707,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456886758,210535.00
03/01/2016 21:45,2,0.000,ALERT,212.16,301.47,59.970,1456886703,"201051344000594","219011344069620",0.00,-13.00,0,299.37,303.88,0.0,0.0,0.000,328357.1,328357.1,20120,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456886760,210536.00
03/01/2016 21:45,2,0.000,ALERT,212.16,299.67,59.965,1456886703,"201051344001203","219011344069620",0.00,-14.00,0,297.87,303.28,0.0,0.0,0.000,328181.3,328181.3,24689,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456886762,210537.00
03/01/2016 21:45,2,0.000,ALERT,211.03,297.57,59.933,1456886703,"274151322000054","219011344069620",0.00,-11.50,0,296.06,300.27,0.0,0.0,0.000,594788.1,594788.1,13407,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456886763,210538.00
03/01/2016 21:45,2,0.000,ALERT,212.83,300.27,59.975,1456886703,"201051344000867","219011344069620",0.00,-11.50,0,299.07,303.58,0.0,0.0,0.000,316858.3,316858.3,20147,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456886765,210539.00
03/01/2016 21:45,2,0.000,ALERT,212.16,299.67,59.975,1456886703,"201051344001093","219011344069620",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,326963.9,326963.9,24568,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456886767,210540.00
03/01/2016 21:45,2,0.000,ALERT,212.38,300.57,59.965,1456886703,"201051344000900","219011344069620",0.00,-12.00,0,299.07,303.28,0.0,0.0,0.000,332016.3,332016.3,19557,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456886769,210541.00
03/01/2016 21:45,2,0.000,ALERT,212.61,300.27,59.981,1456886703,"201051344000648","219011344069620",0.00,-14.00,0,298.77,303.28,0.0,0.0,0.000,325323.3,325323.3,19827,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456886771,210542.00
03/01/2016 21:45,2,0.000,ALERT,212.61,301.47,59.965,1456886703,"201051344000569","219011344069620",0.00,-12.00,0,300.27,304.48,0.0,0.0,0.000,333307.3,333307.3,19500,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456886773,210543.00
03/01/2016 21:45,2,0.000,ALERT,212.61,301.17,59.970,1456886703,"201051344000983","219011344069620",0.00,-11.50,0,299.97,303.58,0.0,0.0,0.000,325763.5,325763.5,19945,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456886774,210544.00
03/01/2016 21:45,2,0.000,ALERT,212.61,300.57,59.970,1456886703,"201051344001158","219011344069620",0.00,-14.00,0,299.07,303.28,0.0,0.0,0.000,321684.7,321684.7,20162,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456886776,210545.00
03/01/2016 21:45,2,0.000,ALERT,212.83,301.17,59.981,1456886703,"201051344000576","219011344069620",0.00,-12.00,0,299.67,303.58,0.0,0.0,0.000,326377.4,326377.4,19618,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456886778,210546.00
03/01/2016 21:45,2,0.000,ALERT,211.25,296.96,59.922,1456886703,"274151322000087","219011344069620",0.00,-11.50,0,294.86,299.07,0.0,0.0,0.000,569865.4,569865.4,13457,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456886780,210547.00
03/01/2016 22:00,2,0.000,ALERT,213.96,302.37,60.007,1456887603,"201051344000645","219011344069620",0.00,-11.50,0,299.37,303.88,0.0,0.0,0.000,326182.9,326182.9,19772,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456887606,210548.00
03/01/2016 22:00,2,0.000,ALERT,212.16,299.07,59.965,1456887603,"274151322000085","219011344069620",0.00,-12.00,0,296.36,300.87,0.0,0.0,0.000,597663.1,597663.1,13426,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456887607,210549.00
03/01/2016 22:00,2,0.000,ALERT,213.96,302.07,60.018,1456887603,"201051344000633","219011344069620",0.00,-13.00,0,297.57,303.28,0.0,0.0,0.000,317836.4,317836.4,20182,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456887609,210550.00
03/01/2016 22:00,2,0.000,ALERT,213.51,302.68,60.018,1456887603,"201051344000469","219011344069620",0.00,-13.00,0,298.77,303.58,0.0,0.0,0.000,318575.5,318575.5,20171,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456887611,210551.00
03/01/2016 22:00,2,0.000,ALERT,212.61,300.27,60.012,1456887603,"201051344000646","219011344069620",0.00,-13.00,0,297.87,306.28,0.0,0.0,0.000,323763.4,323763.4,24705,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456887613,210552.00
03/01/2016 22:00,2,0.000,ALERT,211.70,299.67,60.018,1456887603,"274151322000052","219011344069620",0.00,-13.00,0,296.06,301.17,0.0,0.0,0.000,605365.1,605365.1,13640,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456887614,210553.00
03/01/2016 22:00,2,0.000,ALERT,212.83,300.27,60.018,1456887603,"201051344000585","219011344069620",0.00,-12.00,0,297.57,306.28,0.0,0.0,0.000,328886.3,328886.3,24711,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456887616,210554.00
03/01/2016 22:00,2,0.000,ALERT,212.83,300.87,60.023,1456887603,"201051344001230","219011344069620",0.00,-12.00,0,298.17,306.88,0.0,0.0,0.000,327579.2,327579.2,24493,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456887618,210555.00
03/01/2016 22:00,2,0.000,ALERT,213.06,301.17,60.028,1456887603,"201051344000582","219011344069620",0.00,-14.00,0,299.07,306.88,0.0,0.0,0.000,321178.9,321178.9,24687,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456887620,210556.00
03/01/2016 22:00,2,0.000,ALERT,212.38,300.27,60.023,1456887603,"201051344000955","219011344069620",0.00,-13.00,0,297.87,305.98,0.0,0.0,0.000,331965.8,331965.8,24623,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456887622,210557.00
03/01/2016 22:00,2,0.000,ALERT,211.93,298.17,60.007,1456887603,"274151322000094","219011344069620",0.00,-14.00,0,295.76,299.97,0.0,0.0,0.000,485775.0,485775.0,14186,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456887623,210558.00
03/01/2016 22:00,2,0.000,ALERT,213.29,302.68,60.028,1456887603,"201051344000579","219011344069620",0.00,-12.00,0,299.67,304.48,0.0,0.0,0.000,332707.6,332707.6,209,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456887625,210559.00
03/01/2016 22:00,2,0.000,ALERT,212.61,300.87,60.018,1456887603,"201051344000890","219011344069620",0.00,-12.00,0,298.17,306.88,0.0,0.0,0.000,329265.2,329265.2,24644,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456887627,210560.00
03/01/2016 22:00,2,0.000,ALERT,212.83,300.27,60.018,1456887603,"201051344000438","219011344069620",0.00,-14.00,0,297.87,305.98,0.0,0.0,0.000,331461.3,331461.3,24639,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456887629,210561.00
03/01/2016 22:00,2,0.000,ALERT,213.06,299.97,60.028,1456887603,"201051344000417","219011344069620",0.00,-13.00,0,297.26,305.68,0.0,0.0,0.000,325274.6,325274.6,24795,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456887631,210562.00
03/01/2016 22:00,2,0.000,ALERT,212.16,299.37,60.018,1456887603,"274151322000083","219011344069620",0.00,-13.00,0,296.66,301.17,0.0,0.0,0.000,599485.2,599485.2,13679,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456887633,210563.00
03/01/2016 22:00,2,0.000,ALERT,213.06,299.37,60.018,1456887603,"274151322000076","219011344069620",0.00,-12.00,0,296.36,301.17,0.0,0.0,0.000,637972.4,637972.4,13682,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456887635,210564.00
03/01/2016 22:00,2,0.000,ALERT,213.51,303.58,60.023,1456887603,"201051344000868","219011344069620",0.00,-13.00,0,299.97,304.78,0.0,0.0,0.000,317593.3,317593.3,19906,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456887637,210565.00
03/01/2016 22:00,2,0.000,ALERT,212.38,300.87,60.034,1456887603,"274151322000095","219011344069620",0.00,-15.00,0,297.57,301.47,0.0,0.0,0.000,631228.2,631228.2,13568,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456887639,210566.00
03/01/2016 22:00,2,0.000,ALERT,213.29,302.68,60.039,1456887603,"201051344000988","219011344069620",0.00,-12.00,0,296.66,303.58,0.0,0.0,0.000,315804.1,315804.1,20184,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456887640,210567.00
03/01/2016 22:00,2,0.000,ALERT,212.61,299.67,60.023,1456887603,"201051344001025","219011344069620",0.00,-14.00,0,296.96,305.98,0.0,0.0,0.000,328905.0,328905.0,24698,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456887642,210568.00
03/01/2016 22:00,2,0.000,ALERT,213.29,302.37,60.034,1456887603,"201051344000458","219011344069620",0.00,-10.00,0,299.37,304.48,0.0,0.0,0.000,326107.6,326107.6,20091,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456887644,210569.00
03/01/2016 22:00,2,0.000,ALERT,213.96,302.37,60.023,1456887603,"201051344000853","219011344069620",0.00,-13.00,0,299.37,303.88,0.0,0.0,0.000,323737.4,323737.4,19713,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456887646,210570.00
03/01/2016 22:00,2,0.000,ALERT,213.29,300.27,60.034,1456887603,"201051344000685","219011344069620",0.00,-12.00,0,297.57,306.58,0.0,0.0,0.000,331191.9,331191.9,24516,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456887648,210571.00
03/01/2016 22:00,2,0.000,ALERT,213.06,300.27,60.018,1456887603,"201051344000917","219011344069620",0.00,-11.00,0,296.66,305.68,0.0,0.0,0.000,328501.4,328501.4,24512,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456887649,210572.00
03/01/2016 22:00,2,0.000,ALERT,213.06,300.87,60.023,1456887603,"201051344001145","219011344069620",0.00,-13.00,0,298.47,306.88,0.0,0.0,0.000,333603.3,333603.3,24373,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456887651,210573.00
03/01/2016 22:00,2,0.000,ALERT,212.83,299.97,60.028,1456887603,"201051344000651","219011344069620",0.00,-15.00,0,297.57,305.08,0.0,0.0,0.000,325357.8,325357.8,24742,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456887653,210574.00
03/01/2016 22:00,2,0.000,ALERT,211.93,298.47,60.018,1456887603,"274151322000088","219011344069620",0.00,-11.50,0,295.76,300.27,0.0,0.0,0.000,582093.0,582093.0,13379,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456887655,210575.00
03/01/2016 22:00,2,0.000,ALERT,213.06,298.77,60.012,1456887603,"274151322000068","219011344069620",0.00,-11.50,0,295.76,299.97,0.0,0.0,0.000,485786.2,485786.2,14364,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456887657,210576.00
03/01/2016 22:00,2,0.000,ALERT,212.38,300.57,60.023,1456887603,"201051344001135","219011344069620",0.00,-13.00,0,298.17,305.98,0.0,0.0,0.000,322014.3,322014.3,24709,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456887658,210577.00
03/01/2016 22:00,2,0.000,ALERT,212.83,302.98,60.028,1456887603,"201051344000594","219011344069620",0.00,-13.00,0,298.77,304.18,0.0,0.0,0.000,328357.1,328357.1,20122,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456887660,210578.00
03/01/2016 22:00,2,0.000,ALERT,212.83,300.27,60.028,1456887603,"201051344001203","219011344069620",0.00,-14.00,0,297.57,306.58,0.0,0.0,0.000,328181.3,328181.3,24691,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456887662,210579.00
03/01/2016 22:00,2,0.000,ALERT,212.16,299.97,60.012,1456887603,"274151322000054","219011344069620",0.00,-11.50,0,296.36,301.17,0.0,0.0,0.000,594788.1,594788.1,13409,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456887664,210580.00
03/01/2016 22:00,2,0.000,ALERT,213.74,302.07,60.028,1456887603,"201051344000867","219011344069620",0.00,-11.50,0,298.17,304.18,0.0,0.0,0.000,316858.3,316858.3,20149,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456887666,210581.00
03/01/2016 22:00,2,0.000,ALERT,212.83,300.57,60.018,1456887603,"201051344001093","219011344069620",0.00,-11.00,0,297.87,305.98,0.0,0.0,0.000,326963.9,326963.9,24570,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456887667,210582.00
03/01/2016 22:00,2,0.000,ALERT,213.06,302.37,60.028,1456887603,"201051344000900","219011344069620",0.00,-12.00,0,298.47,303.58,0.0,0.0,0.000,332016.3,332016.3,19559,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456887669,210583.00
03/01/2016 22:00,2,0.000,ALERT,213.51,301.47,60.023,1456887603,"201051344000648","219011344069620",0.00,-14.00,0,298.17,303.58,0.0,0.0,0.000,325323.3,325323.3,19829,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456887671,210584.00
03/01/2016 22:00,2,0.000,ALERT,213.51,302.98,60.023,1456887603,"201051344000569","219011344069620",0.00,-12.00,0,299.37,304.78,0.0,0.0,0.000,333307.3,333307.3,19502,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456887673,210585.00
03/01/2016 22:00,2,0.000,ALERT,213.29,302.68,60.018,1456887603,"201051344000983","219011344069620",0.00,-12.00,0,298.17,304.18,0.0,0.0,0.000,325763.5,325763.5,19947,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456887675,210586.00
03/01/2016 22:00,2,0.000,ALERT,213.51,302.37,60.028,1456887603,"201051344001158","219011344069620",0.00,-14.00,0,298.17,303.58,0.0,0.0,0.000,321684.7,321684.7,20164,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456887677,210587.00
03/01/2016 22:00,2,0.000,ALERT,213.74,302.68,60.023,1456887603,"201051344000576","219011344069620",0.00,-12.00,0,298.77,304.18,0.0,0.0,0.000,326377.4,326377.4,19620,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456887678,210588.00
03/01/2016 22:00,2,0.000,ALERT,212.16,298.77,60.023,1456887603,"274151322000087","219011344069620",0.00,-11.50,0,294.86,299.67,0.0,0.0,0.000,569865.4,569865.4,13459,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456887680,210589.00
03/01/2016 22:15,2,0.000,ALERT,213.06,301.47,59.965,1456888503,"201051344000645","219011344069620",0.00,-12.00,0,299.97,304.18,0.0,0.0,0.000,326182.9,326182.9,19774,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456888505,210590.00
03/01/2016 22:15,2,0.000,ALERT,211.70,297.87,59.970,1456888503,"274151322000085","219011344069620",0.00,-13.00,0,296.96,301.17,0.0,0.0,0.000,597663.1,597663.1,13428,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456888507,210591.00
03/01/2016 22:15,2,0.000,ALERT,213.51,301.47,59.970,1456888503,"201051344000633","219011344069620",0.00,-13.00,0,298.77,303.88,0.0,0.0,0.000,317836.4,317836.4,20184,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456888509,210592.00
03/01/2016 22:15,2,0.000,ALERT,212.83,301.77,59.970,1456888503,"201051344000469","219011344069620",0.00,-14.00,0,299.37,304.18,0.0,0.0,0.000,318575.5,318575.5,20173,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456888511,210593.00
03/01/2016 22:15,2,0.000,ALERT,212.38,299.97,59.981,1456888503,"201051344000646","219011344069620",0.00,-14.00,0,297.26,302.07,0.0,0.0,0.000,323763.4,323763.4,24707,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456888512,210594.00
03/01/2016 22:15,2,0.000,ALERT,211.25,298.47,59.981,1456888503,"274151322000052","219011344069620",0.00,-13.00,0,296.66,301.47,0.0,0.0,0.000,605365.1,605365.1,13642,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456888514,210595.00
03/01/2016 22:15,2,0.000,ALERT,212.61,299.97,59.970,1456888503,"201051344000585","219011344069620",0.00,-13.00,0,297.26,302.07,0.0,0.0,0.000,328886.3,328886.3,24713,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456888516,210596.00
