ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/01/2016 22:15,2,0.000,ALERT,212.38,300.27,59.981,1456888503,"201051344001230","219011344069620",0.00,-13.00,0,297.87,302.07,0.0,0.0,0.000,327579.2,327579.2,24495,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456888518,210597.00
03/01/2016 22:15,2,0.000,ALERT,213.06,300.87,59.938,1456888503,"201051344000582","219011344069620",0.00,-14.00,0,298.77,302.68,0.0,0.0,0.000,321178.9,321178.9,24689,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456888519,210598.00
03/01/2016 22:15,2,0.000,ALERT,211.93,299.67,59.949,1456888503,"201051344000955","219011344069620",0.00,-13.00,0,297.57,301.77,0.0,0.0,0.000,331965.8,331965.8,24625,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456888521,210599.00
03/01/2016 22:15,2,0.000,ALERT,211.48,296.96,59.991,1456888503,"274151322000094","219011344069620",0.00,-15.00,0,296.36,300.27,0.0,0.0,0.000,485775.0,485775.0,14188,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456888523,210600.00
03/01/2016 22:15,2,0.000,ALERT,212.83,302.07,59.991,1456888503,"201051344000579","219011344069620",0.00,-12.00,0,300.57,304.78,0.0,0.0,0.000,332707.6,332707.6,211,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456888525,210601.00
03/01/2016 22:15,2,0.000,ALERT,212.16,300.27,59.986,1456888503,"201051344000890","219011344069620",0.00,-12.00,0,298.47,302.98,0.0,0.0,0.000,329265.2,329265.2,24646,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456888527,210602.00
03/01/2016 22:15,2,0.000,ALERT,212.61,299.97,59.996,1456888503,"201051344000438","219011344069620",0.00,-14.00,0,297.87,302.37,0.0,0.0,0.000,331461.3,331461.3,24641,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456888529,210603.00
03/01/2016 22:15,2,0.000,ALERT,212.83,299.37,59.996,1456888503,"201051344000417","219011344069620",0.00,-13.00,0,297.26,301.47,0.0,0.0,0.000,325274.6,325274.6,24797,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456888530,210604.00
03/01/2016 22:15,2,0.000,ALERT,211.48,297.87,59.996,1456888503,"274151322000083","219011344069620",0.00,-14.00,0,296.96,301.47,0.0,0.0,0.000,599485.2,599485.2,13681,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456888532,210605.00
03/01/2016 22:15,2,0.000,ALERT,212.16,297.87,59.991,1456888503,"274151322000076","219011344069620",0.00,-13.00,0,296.66,301.77,0.0,0.0,0.000,637972.4,637972.4,13684,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456888534,210606.00
03/01/2016 22:15,2,0.000,ALERT,212.83,302.07,60.002,1456888503,"201051344000868","219011344069620",0.00,-12.00,0,300.87,304.78,0.0,0.0,0.000,317593.3,317593.3,19908,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456888536,210607.00
03/01/2016 22:15,2,0.000,ALERT,211.48,299.07,59.991,1456888503,"274151322000095","219011344069620",0.00,-15.00,0,297.87,302.07,0.0,0.0,0.000,631228.2,631228.2,13570,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456888538,210608.00
03/01/2016 22:15,2,0.000,ALERT,212.61,301.17,60.039,1456888503,"201051344000988","219011344069620",0.00,-12.00,0,297.87,303.88,0.0,0.0,0.000,315804.1,315804.1,20186,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456888540,210609.00
03/01/2016 22:15,2,0.000,ALERT,212.16,299.07,59.975,1456888503,"201051344001025","219011344069620",0.00,-14.00,0,297.57,302.98,0.0,0.0,0.000,328905.0,328905.0,24700,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456888541,210610.00
03/01/2016 22:15,2,0.000,ALERT,212.61,301.47,60.002,1456888503,"201051344000458","219011344069620",0.00,-11.00,0,300.27,305.08,0.0,0.0,0.000,326107.6,326107.6,20093,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456888543,210611.00
03/01/2016 22:15,2,0.000,ALERT,213.29,301.17,60.002,1456888503,"201051344000853","219011344069620",0.00,-13.00,0,299.97,304.18,0.0,0.0,0.000,323737.4,323737.4,19715,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456888545,210612.00
03/01/2016 22:15,2,0.000,ALERT,212.83,299.97,60.012,1456888503,"201051344000685","219011344069620",0.00,-13.00,0,297.57,302.37,0.0,0.0,0.000,331191.9,331191.9,24518,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456888547,210613.00
03/01/2016 22:15,2,0.000,ALERT,212.61,299.67,60.007,1456888503,"201051344000917","219011344069620",0.00,-11.00,0,296.66,301.77,0.0,0.0,0.000,328501.4,328501.4,24514,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456888549,210614.00
03/01/2016 22:15,2,0.000,ALERT,212.83,300.57,60.002,1456888503,"201051344001145","219011344069620",0.00,-13.00,0,298.47,302.68,0.0,0.0,0.000,333603.3,333603.3,24375,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456888550,210615.00
03/01/2016 22:15,2,0.000,ALERT,212.38,299.37,60.007,1456888503,"201051344000651","219011344069620",0.00,-16.00,0,297.26,301.77,0.0,0.0,0.000,325357.8,325357.8,24744,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456888552,210616.00
03/01/2016 22:15,2,0.000,ALERT,211.03,297.57,59.996,1456888503,"274151322000088","219011344069620",0.00,-11.50,0,296.06,300.57,0.0,0.0,0.000,582093.0,582093.0,13381,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456888554,210617.00
03/01/2016 22:15,2,0.000,ALERT,212.16,297.26,59.986,1456888503,"274151322000068","219011344069620",0.00,-11.50,0,296.36,300.27,0.0,0.0,0.000,485786.2,485786.2,14366,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456888556,210618.00
03/01/2016 22:15,2,0.000,ALERT,211.93,299.97,59.996,1456888503,"201051344001135","219011344069620",0.00,-13.00,0,298.17,302.98,0.0,0.0,0.000,322014.3,322014.3,24711,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456888558,210619.00
03/01/2016 22:15,2,0.000,ALERT,212.16,301.77,60.007,1456888503,"201051344000594","219011344069620",0.00,-14.00,0,299.97,304.48,0.0,0.0,0.000,328357.1,328357.1,20124,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456888559,210620.00
03/01/2016 22:15,2,0.000,ALERT,212.38,299.37,59.986,1456888503,"201051344001203","219011344069620",0.00,-14.00,0,297.87,303.58,0.0,0.0,0.000,328181.3,328181.3,24693,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456888561,210621.00
03/01/2016 22:15,2,0.000,ALERT,211.25,298.17,59.996,1456888503,"274151322000054","219011344069620",0.00,-12.00,0,296.66,301.47,0.0,0.0,0.000,594788.1,594788.1,13411,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456888563,210622.00
03/01/2016 22:15,2,0.000,ALERT,213.06,300.87,60.002,1456888503,"201051344000867","219011344069620",0.00,-11.50,0,299.07,304.48,0.0,0.0,0.000,316858.3,316858.3,20151,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456888565,210623.00
03/01/2016 22:15,2,0.000,ALERT,212.38,299.97,59.996,1456888503,"201051344001093","219011344069620",0.00,-11.50,0,297.57,302.07,0.0,0.0,0.000,326963.9,326963.9,24572,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456888567,210624.00
03/01/2016 22:15,2,0.000,ALERT,212.38,301.17,59.996,1456888503,"201051344000900","219011344069620",0.00,-13.00,0,299.97,303.88,0.0,0.0,0.000,332016.3,332016.3,19561,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456888568,210625.00
03/01/2016 22:15,2,0.000,ALERT,212.61,300.27,60.028,1456888503,"201051344000648","219011344069620",0.00,-14.00,0,299.07,303.88,0.0,0.0,0.000,325323.3,325323.3,19831,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456888570,210626.00
03/01/2016 22:15,2,0.000,ALERT,212.83,301.47,59.986,1456888503,"201051344000569","219011344069620",0.00,-12.00,0,300.57,305.08,0.0,0.0,0.000,333307.3,333307.3,19504,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456888572,210627.00
03/01/2016 22:15,2,0.000,ALERT,212.61,301.17,59.991,1456888503,"201051344000983","219011344069620",0.00,-12.00,0,300.27,304.48,0.0,0.0,0.000,325763.5,325763.5,19949,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456888574,210628.00
03/01/2016 22:15,2,0.000,ALERT,212.83,301.17,60.012,1456888503,"201051344001158","219011344069620",0.00,-14.00,0,299.97,303.88,0.0,0.0,0.000,321684.7,321684.7,20166,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456888575,210629.00
03/01/2016 22:15,2,0.000,ALERT,213.06,301.77,59.991,1456888503,"201051344000576","219011344069620",0.00,-11.50,0,299.97,304.48,0.0,0.0,0.000,326377.4,326377.4,19622,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456888577,210630.00
03/01/2016 22:15,2,0.000,ALERT,211.48,296.66,60.012,1456888503,"274151322000087","219011344069620",0.00,-12.00,0,295.76,299.97,0.0,0.0,0.000,569865.4,569865.4,13461,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456888579,210631.00
03/01/2016 22:30,2,0.000,ALERT,213.51,302.07,60.039,1456889403,"201051344000645","219011344069620",0.00,-12.00,0,299.37,303.58,0.0,0.0,0.000,326182.9,326182.9,19776,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456889405,210632.00
03/01/2016 22:30,2,0.000,ALERT,211.70,298.47,59.986,1456889403,"274151322000085","219011344069620",0.00,-13.00,0,296.36,299.97,0.0,0.0,0.000,597663.1,597663.1,13430,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456889407,210633.00
03/01/2016 22:30,2,0.000,ALERT,213.74,302.07,60.002,1456889403,"201051344000633","219011344069620",0.00,-13.00,0,298.17,302.98,0.0,0.0,0.000,317836.4,317836.4,20186,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456889408,210634.00
03/01/2016 22:30,2,0.000,ALERT,213.29,302.07,60.002,1456889403,"201051344000469","219011344069620",0.00,-14.00,0,298.47,303.28,0.0,0.0,0.000,318575.5,318575.5,20175,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456889410,210635.00
03/01/2016 22:30,2,0.000,ALERT,212.16,299.67,59.996,1456889403,"201051344000646","219011344069620",0.00,-14.00,0,297.26,301.47,0.0,0.0,0.000,323763.4,323763.4,24709,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456889412,210636.00
03/01/2016 22:30,2,0.000,ALERT,211.48,298.77,59.986,1456889403,"274151322000052","219011344069620",0.00,-14.00,0,296.06,300.57,0.0,0.0,0.000,605365.1,605365.1,13644,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456889414,210637.00
03/01/2016 22:30,2,0.000,ALERT,212.16,299.37,60.002,1456889403,"201051344000585","219011344069620",0.00,-12.00,0,297.26,301.47,0.0,0.0,0.000,328886.3,328886.3,24715,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456889416,210638.00
03/01/2016 22:30,2,0.000,ALERT,212.16,299.97,59.991,1456889403,"201051344001230","219011344069620",0.00,-13.00,0,298.17,301.77,0.0,0.0,0.000,327579.2,327579.2,24497,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456889417,210639.00
03/01/2016 22:30,2,0.000,ALERT,212.61,300.27,59.954,1456889403,"201051344000582","219011344069620",0.00,-14.00,0,298.47,302.07,0.0,0.0,0.000,321178.9,321178.9,24691,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456889419,210640.00
03/01/2016 22:30,2,0.000,ALERT,211.70,299.07,60.012,1456889403,"201051344000955","219011344069620",0.00,-13.00,0,297.57,301.47,0.0,0.0,0.000,331965.8,331965.8,24627,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456889421,210641.00
03/01/2016 22:30,2,0.000,ALERT,211.48,297.57,60.002,1456889403,"274151322000094","219011344069620",0.00,-15.00,0,295.76,299.37,0.0,0.0,0.000,485775.0,485775.0,14190,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456889423,210642.00
03/01/2016 22:30,2,0.000,ALERT,213.06,302.37,60.002,1456889403,"201051344000579","219011344069620",0.00,-12.00,0,299.97,303.88,0.0,0.0,0.000,332707.6,332707.6,213,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456889425,210643.00
03/01/2016 22:30,2,0.000,ALERT,212.16,299.67,60.002,1456889403,"201051344000890","219011344069620",0.00,-12.00,0,298.17,302.68,0.0,0.0,0.000,329265.2,329265.2,24648,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456889426,210644.00
03/01/2016 22:30,2,0.000,ALERT,212.16,299.37,60.002,1456889403,"201051344000438","219011344069620",0.00,-14.00,0,297.87,301.77,0.0,0.0,0.000,331461.3,331461.3,24643,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456889428,210645.00
03/01/2016 22:30,2,0.000,ALERT,212.38,298.77,60.018,1456889403,"201051344000417","219011344069620",0.00,-13.00,0,297.26,301.17,0.0,0.0,0.000,325274.6,325274.6,24799,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456889430,210646.00
03/01/2016 22:30,2,0.000,ALERT,211.93,298.47,60.007,1456889403,"274151322000083","219011344069620",0.00,-13.00,0,296.66,300.57,0.0,0.0,0.000,599485.2,599485.2,13683,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456889432,210647.00
03/01/2016 22:30,2,0.000,ALERT,212.38,298.77,60.007,1456889403,"274151322000076","219011344069620",0.00,-13.00,0,296.36,300.57,0.0,0.0,0.000,637972.4,637972.4,13686,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456889434,210648.00
03/01/2016 22:30,2,0.000,ALERT,212.83,302.68,60.012,1456889403,"201051344000868","219011344069620",0.00,-12.00,0,300.27,304.18,0.0,0.0,0.000,317593.3,317593.3,19910,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456889435,210649.00
03/01/2016 22:30,2,0.000,ALERT,211.70,299.07,60.002,1456889403,"274151322000095","219011344069620",0.00,-15.00,0,297.57,300.87,0.0,0.0,0.000,631228.2,631228.2,13572,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456889437,210650.00
03/01/2016 22:30,2,0.000,ALERT,212.61,301.47,60.007,1456889403,"201051344000988","219011344069620",0.00,-12.00,0,296.96,302.98,0.0,0.0,0.000,315804.1,315804.1,20188,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456889439,210651.00
03/01/2016 22:30,2,0.000,ALERT,211.93,298.77,60.018,1456889403,"201051344001025","219011344069620",0.00,-15.00,0,296.96,302.07,0.0,0.0,0.000,328905.0,328905.0,24702,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456889441,210652.00
03/01/2016 22:30,2,0.000,ALERT,212.83,301.77,59.970,1456889403,"201051344000458","219011344069620",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,326107.6,326107.6,20095,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456889443,210653.00
03/01/2016 22:30,2,0.000,ALERT,213.29,301.47,60.012,1456889403,"201051344000853","219011344069620",0.00,-13.00,0,299.37,303.28,0.0,0.0,0.000,323737.4,323737.4,19717,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456889445,210654.00
03/01/2016 22:30,2,0.000,ALERT,212.61,299.67,60.018,1456889403,"201051344000685","219011344069620",0.00,-13.00,0,297.57,301.47,0.0,0.0,0.000,331191.9,331191.9,24520,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456889446,210655.00
03/01/2016 22:30,2,0.000,ALERT,212.38,299.07,60.012,1456889403,"201051344000917","219011344069620",0.00,-11.50,0,296.66,301.17,0.0,0.0,0.000,328501.4,328501.4,24516,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456889448,210656.00
03/01/2016 22:30,2,0.000,ALERT,212.61,299.97,60.034,1456889403,"201051344001145","219011344069620",0.00,-13.00,0,298.17,302.37,0.0,0.0,0.000,333603.3,333603.3,24377,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456889450,210657.00
03/01/2016 22:30,2,0.000,ALERT,212.38,299.07,59.996,1456889403,"201051344000651","219011344069620",0.00,-16.00,0,297.26,300.87,0.0,0.0,0.000,325357.8,325357.8,24746,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456889452,210658.00
03/01/2016 22:30,2,0.000,ALERT,211.48,297.87,60.002,1456889403,"274151322000088","219011344069620",0.00,-11.50,0,296.06,299.67,0.0,0.0,0.000,582093.0,582093.0,13383,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456889453,210659.00
03/01/2016 22:30,2,0.000,ALERT,212.61,297.87,59.996,1456889403,"274151322000068","219011344069620",0.00,-11.50,0,296.06,299.07,0.0,0.0,0.000,485786.2,485786.2,14368,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456889455,210660.00
03/01/2016 22:30,2,0.000,ALERT,211.93,299.67,59.970,1456889403,"201051344001135","219011344069620",0.00,-13.00,0,297.87,302.07,0.0,0.0,0.000,322014.3,322014.3,24713,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456889457,210661.00
03/01/2016 22:30,2,0.000,ALERT,212.61,302.37,60.002,1456889403,"201051344000594","219011344069620",0.00,-13.00,0,298.77,303.58,0.0,0.0,0.000,328357.1,328357.1,20126,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456889459,210662.00
03/01/2016 22:30,2,0.000,ALERT,212.38,299.37,60.007,1456889403,"201051344001203","219011344069620",0.00,-14.00,0,297.57,302.98,0.0,0.0,0.000,328181.3,328181.3,24695,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456889461,210663.00
03/01/2016 22:30,2,0.000,ALERT,211.70,299.07,59.996,1456889403,"274151322000054","219011344069620",0.00,-12.00,0,296.66,300.27,0.0,0.0,0.000,594788.1,594788.1,13413,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456889462,210664.00
03/01/2016 22:30,2,0.000,ALERT,213.29,301.47,60.007,1456889403,"201051344000867","219011344069620",0.00,-11.50,0,298.47,303.58,0.0,0.0,0.000,316858.3,316858.3,20153,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456889464,210665.00
03/01/2016 22:30,2,0.000,ALERT,212.16,299.37,60.002,1456889403,"201051344001093","219011344069620",0.00,-11.50,0,297.26,301.17,0.0,0.0,0.000,326963.9,326963.9,24574,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456889466,210666.00
03/01/2016 22:30,2,0.000,ALERT,213.06,302.07,60.002,1456889403,"201051344000900","219011344069620",0.00,-13.00,0,299.07,302.98,0.0,0.0,0.000,332016.3,332016.3,19563,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456889468,210667.00
03/01/2016 22:30,2,0.000,ALERT,213.06,301.17,59.991,1456889403,"201051344000648","219011344069620",0.00,-15.00,0,298.17,303.28,0.0,0.0,0.000,325323.3,325323.3,19833,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456889470,210668.00
03/01/2016 22:30,2,0.000,ALERT,213.06,302.37,59.991,1456889403,"201051344000569","219011344069620",0.00,-12.00,0,299.67,304.18,0.0,0.0,0.000,333307.3,333307.3,19506,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456889471,210669.00
03/01/2016 22:30,2,0.000,ALERT,212.83,301.77,59.991,1456889403,"201051344000983","219011344069620",0.00,-12.00,0,299.37,303.58,0.0,0.0,0.000,325763.5,325763.5,19951,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456889473,210670.00
03/01/2016 22:30,2,0.000,ALERT,213.06,301.77,59.959,1456889403,"201051344001158","219011344069620",0.00,-14.00,0,298.77,302.98,0.0,0.0,0.000,321684.7,321684.7,20168,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456889475,210671.00
03/01/2016 22:30,2,0.000,ALERT,213.51,302.68,60.002,1456889403,"201051344000576","219011344069620",0.00,-11.50,0,299.67,303.58,0.0,0.0,0.000,326377.4,326377.4,19624,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456889477,210672.00
03/01/2016 22:30,2,0.000,ALERT,211.93,297.26,59.996,1456889403,"274151322000087","219011344069620",0.00,-12.00,0,295.16,299.07,0.0,0.0,0.000,569865.4,569865.4,13463,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456889479,210673.00
03/01/2016 22:45,2,0.000,ALERT,212.83,301.17,60.007,1456890303,"201051344000645","219011344069620",0.00,-11.50,0,299.97,303.88,0.0,0.0,0.000,326182.9,326182.9,19778,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456890305,210674.00
03/01/2016 22:45,2,0.000,ALERT,211.93,298.47,60.028,1456890303,"274151322000085","219011344069620",0.00,-13.00,0,296.66,300.27,0.0,0.0,0.000,597663.1,597663.1,13432,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456890307,210675.00
03/01/2016 22:45,2,0.000,ALERT,213.29,301.17,60.007,1456890303,"201051344000633","219011344069620",0.00,-14.00,0,298.17,303.28,0.0,0.0,0.000,317836.4,317836.4,20188,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456890309,210676.00
03/01/2016 22:45,2,0.000,ALERT,212.61,301.47,60.012,1456890303,"201051344000469","219011344069620",0.00,-14.00,0,299.07,303.28,0.0,0.0,0.000,318575.5,318575.5,20177,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456890311,210677.00
03/01/2016 22:45,2,0.000,ALERT,211.93,299.67,60.012,1456890303,"201051344000646","219011344069620",0.00,-14.00,0,297.26,300.87,0.0,0.0,0.000,323763.4,323763.4,24711,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456890313,210678.00
03/01/2016 22:45,2,0.000,ALERT,211.48,298.17,60.002,1456890303,"274151322000052","219011344069620",0.00,-14.00,0,296.06,300.87,0.0,0.0,0.000,605365.1,605365.1,13646,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456890315,210679.00
03/01/2016 22:45,2,0.000,ALERT,212.16,299.67,59.996,1456890303,"201051344000585","219011344069620",0.00,-12.00,0,296.96,301.17,0.0,0.0,0.000,328886.3,328886.3,24717,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456890316,210680.00
03/01/2016 22:45,2,0.000,ALERT,211.93,299.67,60.002,1456890303,"201051344001230","219011344069620",0.00,-13.00,0,297.87,301.17,0.0,0.0,0.000,327579.2,327579.2,24499,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456890318,210681.00
03/01/2016 22:45,2,0.000,ALERT,212.61,300.27,60.007,1456890303,"201051344000582","219011344069620",0.00,-15.00,0,298.47,301.77,0.0,0.0,0.000,321178.9,321178.9,24693,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456890320,210682.00
03/01/2016 22:45,2,0.000,ALERT,211.70,299.37,59.949,1456890303,"201051344000955","219011344069620",0.00,-13.00,0,297.26,300.87,0.0,0.0,0.000,331965.8,331965.8,24629,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456890322,210683.00
03/01/2016 22:45,2,0.000,ALERT,211.70,298.17,59.965,1456890303,"274151322000094","219011344069620",0.00,-15.00,0,296.06,299.37,0.0,0.0,0.000,485775.0,485775.0,14192,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456890324,210684.00
03/01/2016 22:45,2,0.000,ALERT,212.38,301.77,59.996,1456890303,"201051344000579","219011344069620",0.00,-12.00,0,300.57,304.18,0.0,0.0,0.000,332707.6,332707.6,215,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456890326,210685.00
03/01/2016 22:45,2,0.000,ALERT,211.93,299.67,59.996,1456890303,"201051344000890","219011344069620",0.00,-12.00,0,297.87,302.07,0.0,0.0,0.000,329265.2,329265.2,24650,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456890327,210686.00
03/01/2016 22:45,2,0.000,ALERT,212.16,299.37,60.002,1456890303,"201051344000438","219011344069620",0.00,-14.00,0,297.57,301.47,0.0,0.0,0.000,331461.3,331461.3,24645,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456890329,210687.00
03/01/2016 22:45,2,0.000,ALERT,212.38,298.77,59.959,1456890303,"201051344000417","219011344069620",0.00,-13.00,0,296.96,300.57,0.0,0.0,0.000,325274.6,325274.6,24801,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456890331,210688.00
03/01/2016 22:45,2,0.000,ALERT,211.70,299.07,59.986,1456890303,"274151322000083","219011344069620",0.00,-14.00,0,296.66,300.87,0.0,0.0,0.000,599485.2,599485.2,13685,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456890333,210689.00
03/01/2016 22:45,2,0.000,ALERT,212.38,298.77,59.996,1456890303,"274151322000076","219011344069620",0.00,-13.00,0,296.36,300.57,0.0,0.0,0.000,637972.4,637972.4,13688,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456890334,210690.00
03/01/2016 22:45,2,0.000,ALERT,212.61,301.77,59.991,1456890303,"201051344000868","219011344069620",0.00,-12.00,0,300.57,304.48,0.0,0.0,0.000,317593.3,317593.3,19912,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456890336,210691.00
03/01/2016 22:45,2,0.000,ALERT,211.70,299.97,60.002,1456890303,"274151322000095","219011344069620",0.00,-15.00,0,297.57,301.17,0.0,0.0,0.000,631228.2,631228.2,13574,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456890338,210692.00
03/01/2016 22:45,2,0.000,ALERT,212.16,300.87,59.996,1456890303,"201051344000988","219011344069620",0.00,-12.00,0,297.26,302.98,0.0,0.0,0.000,315804.1,315804.1,20190,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456890340,210693.00
03/01/2016 22:45,2,0.000,ALERT,211.70,298.47,59.986,1456890303,"201051344001025","219011344069620",0.00,-14.00,0,296.66,301.47,0.0,0.0,0.000,328905.0,328905.0,24704,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456890342,210694.00
03/01/2016 22:45,2,0.000,ALERT,212.38,301.17,60.002,1456890303,"201051344000458","219011344069620",0.00,-11.00,0,299.67,304.18,0.0,0.0,0.000,326107.6,326107.6,20097,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456890344,210695.00
03/01/2016 22:45,2,0.000,ALERT,212.83,300.57,60.018,1456890303,"201051344000853","219011344069620",0.00,-13.00,0,299.97,303.58,0.0,0.0,0.000,323737.4,323737.4,19719,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456890345,210696.00
03/01/2016 22:45,2,0.000,ALERT,212.38,299.07,59.981,1456890303,"201051344000685","219011344069620",0.00,-13.00,0,297.26,301.17,0.0,0.0,0.000,331191.9,331191.9,24522,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456890347,210697.00
03/01/2016 22:45,2,0.000,ALERT,212.16,299.07,59.975,1456890303,"201051344000917","219011344069620",0.00,-11.50,0,296.36,300.57,0.0,0.0,0.000,328501.4,328501.4,24518,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456890349,210698.00
03/01/2016 22:45,2,0.000,ALERT,212.38,299.67,59.996,1456890303,"201051344001145","219011344069620",0.00,-13.00,0,297.87,301.77,0.0,0.0,0.000,333603.3,333603.3,24379,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456890351,210699.00
03/01/2016 22:45,2,0.000,ALERT,212.16,298.77,59.986,1456890303,"201051344000651","219011344069620",0.00,-16.00,0,296.96,300.57,0.0,0.0,0.000,325357.8,325357.8,24748,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456890353,210700.00
03/01/2016 22:45,2,0.000,ALERT,211.48,298.47,60.002,1456890303,"274151322000088","219011344069620",0.00,-12.00,0,296.06,299.97,0.0,0.0,0.000,582093.0,582093.0,13385,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456890354,210701.00
03/01/2016 22:45,2,0.000,ALERT,212.38,297.87,59.975,1456890303,"274151322000068","219011344069620",0.00,-12.00,0,295.76,299.37,0.0,0.0,0.000,485786.2,485786.2,14370,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456890356,210702.00
03/01/2016 22:45,2,0.000,ALERT,211.70,299.67,59.981,1456890303,"201051344001135","219011344069620",0.00,-13.00,0,297.57,301.77,0.0,0.0,0.000,322014.3,322014.3,24715,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456890358,210703.00
03/01/2016 22:45,2,0.000,ALERT,211.93,301.47,59.986,1456890303,"201051344000594","219011344069620",0.00,-14.00,0,299.67,303.88,0.0,0.0,0.000,328357.1,328357.1,20128,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456890360,210704.00
03/01/2016 22:45,2,0.000,ALERT,212.16,299.07,59.975,1456890303,"201051344001203","219011344069620",0.00,-14.00,0,296.96,302.68,0.0,0.0,0.000,328181.3,328181.3,24697,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456890362,210705.00
03/01/2016 22:45,2,0.000,ALERT,211.48,298.17,59.986,1456890303,"274151322000054","219011344069620",0.00,-12.00,0,296.66,300.57,0.0,0.0,0.000,594788.1,594788.1,13415,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456890363,210706.00
03/01/2016 22:45,2,0.000,ALERT,212.83,300.57,59.938,1456890303,"201051344000867","219011344069620",0.00,-12.00,0,299.07,303.88,0.0,0.0,0.000,316858.3,316858.3,20155,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456890365,210707.00
03/01/2016 22:45,2,0.000,ALERT,211.93,299.37,59.981,1456890303,"201051344001093","219011344069620",0.00,-11.50,0,297.57,301.17,0.0,0.0,0.000,326963.9,326963.9,24576,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456890367,210708.00
03/01/2016 22:45,2,0.000,ALERT,212.16,300.87,59.986,1456890303,"201051344000900","219011344069620",0.00,-13.00,0,299.37,303.28,0.0,0.0,0.000,332016.3,332016.3,19565,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456890369,210709.00
03/01/2016 22:45,2,0.000,ALERT,212.61,300.27,59.991,1456890303,"201051344000648","219011344069620",0.00,-15.00,0,298.17,303.28,0.0,0.0,0.000,325323.3,325323.3,19835,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456890371,210710.00
03/01/2016 22:45,2,0.000,ALERT,212.61,301.77,59.991,1456890303,"201051344000569","219011344069620",0.00,-12.00,0,300.57,304.48,0.0,0.0,0.000,333307.3,333307.3,19508,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456890372,210711.00
03/01/2016 22:45,2,0.000,ALERT,212.38,301.17,60.023,1456890303,"201051344000983","219011344069620",0.00,-12.00,0,299.97,303.88,0.0,0.0,0.000,325763.5,325763.5,19953,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456890374,210712.00
03/01/2016 22:45,2,0.000,ALERT,212.61,301.17,59.949,1456890303,"201051344001158","219011344069620",0.00,-13.00,0,299.37,303.28,0.0,0.0,0.000,321684.7,321684.7,20170,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456890376,210713.00
03/01/2016 22:45,2,0.000,ALERT,213.06,301.47,59.991,1456890303,"201051344000576","219011344069620",0.00,-12.00,0,299.97,303.88,0.0,0.0,0.000,326377.4,326377.4,19626,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456890378,210714.00
03/01/2016 22:45,2,0.000,ALERT,211.48,297.57,59.986,1456890303,"274151322000087","219011344069620",0.00,-12.00,0,295.76,299.07,0.0,0.0,0.000,569865.4,569865.4,13465,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456890380,210715.00
03/01/2016 23:00,2,0.000,ALERT,213.51,302.07,59.965,1456891203,"201051344000645","219011344069620",0.00,-12.00,0,299.07,302.98,0.0,0.0,0.000,326182.9,326182.9,19780,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456891205,210716.00
03/01/2016 23:00,2,0.000,ALERT,212.16,298.77,60.002,1456891203,"274151322000085","219011344069620",0.00,-14.00,0,296.66,300.57,0.0,0.0,0.000,597663.1,597663.1,13434,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456891207,210717.00
03/01/2016 23:00,2,0.000,ALERT,213.74,302.07,60.007,1456891203,"201051344000633","219011344069620",0.00,-13.00,0,297.57,302.68,0.0,0.0,0.000,317836.4,317836.4,20190,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456891209,210718.00
03/01/2016 23:00,2,0.000,ALERT,213.06,302.07,60.012,1456891203,"201051344000469","219011344069620",0.00,-14.00,0,298.47,302.98,0.0,0.0,0.000,318575.5,318575.5,20179,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456891210,210719.00
03/01/2016 23:00,2,0.000,ALERT,211.93,299.67,60.012,1456891203,"201051344000646","219011344069620",0.00,-14.00,0,296.96,300.87,0.0,0.0,0.000,323763.4,323763.4,24713,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456891212,210720.00
03/01/2016 23:00,2,0.000,ALERT,211.70,299.07,60.007,1456891203,"274151322000052","219011344069620",0.00,-14.00,0,296.36,301.17,0.0,0.0,0.000,605365.1,605365.1,13648,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456891214,210721.00
03/01/2016 23:00,2,0.000,ALERT,212.38,299.97,60.012,1456891203,"201051344000585","219011344069620",0.00,-12.00,0,296.96,301.17,0.0,0.0,0.000,328886.3,328886.3,24719,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456891216,210722.00
03/01/2016 23:00,2,0.000,ALERT,212.38,299.97,60.018,1456891203,"201051344001230","219011344069620",0.00,-13.00,0,297.57,301.17,0.0,0.0,0.000,327579.2,327579.2,24501,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456891218,210723.00
03/01/2016 23:00,2,0.000,ALERT,212.83,300.57,60.007,1456891203,"201051344000582","219011344069620",0.00,-15.00,0,298.17,301.77,0.0,0.0,0.000,321178.9,321178.9,24695,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456891219,210724.00
03/01/2016 23:00,2,0.000,ALERT,211.93,299.97,60.018,1456891203,"201051344000955","219011344069620",0.00,-13.00,0,297.26,300.87,0.0,0.0,0.000,331965.8,331965.8,24631,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456891221,210725.00
03/01/2016 23:00,2,0.000,ALERT,211.93,298.47,59.981,1456891203,"274151322000094","219011344069620",0.00,-15.00,0,296.06,299.97,0.0,0.0,0.000,485775.0,485775.0,14194,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456891223,210726.00
03/01/2016 23:00,2,0.000,ALERT,213.06,302.68,60.018,1456891203,"201051344000579","219011344069620",0.00,-12.00,0,299.67,303.88,0.0,0.0,0.000,332707.6,332707.6,217,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456891225,210727.00
03/01/2016 23:00,2,0.000,ALERT,212.16,299.97,60.012,1456891203,"201051344000890","219011344069620",0.00,-13.00,0,297.57,302.07,0.0,0.0,0.000,329265.2,329265.2,24652,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456891227,210728.00
03/01/2016 23:00,2,0.000,ALERT,212.38,299.67,60.012,1456891203,"201051344000438","219011344069620",0.00,-14.00,0,297.26,301.47,0.0,0.0,0.000,331461.3,331461.3,24647,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456891228,210729.00
03/01/2016 23:00,2,0.000,ALERT,212.61,299.07,60.018,1456891203,"201051344000417","219011344069620",0.00,-13.00,0,296.96,300.57,0.0,0.0,0.000,325274.6,325274.6,24803,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456891230,210730.00
03/01/2016 23:00,2,0.000,ALERT,212.16,299.07,60.007,1456891203,"274151322000083","219011344069620",0.00,-14.00,0,296.96,301.17,0.0,0.0,0.000,599485.2,599485.2,13687,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456891232,210731.00
03/01/2016 23:00,2,0.000,ALERT,212.83,299.67,60.012,1456891203,"274151322000076","219011344069620",0.00,-13.00,0,296.66,300.87,0.0,0.0,0.000,637972.4,637972.4,13690,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456891234,210732.00
03/01/2016 23:00,2,0.000,ALERT,213.06,302.68,60.012,1456891203,"201051344000868","219011344069620",0.00,-12.00,0,299.97,303.88,0.0,0.0,0.000,317593.3,317593.3,19914,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456891236,210733.00
03/01/2016 23:00,2,0.000,ALERT,212.16,299.97,60.007,1456891203,"274151322000095","219011344069620",0.00,-15.00,0,297.57,301.47,0.0,0.0,0.000,631228.2,631228.2,13576,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456891238,210734.00
03/01/2016 23:00,2,0.000,ALERT,212.83,301.77,60.018,1456891203,"201051344000988","219011344069620",0.00,-12.00,0,296.66,302.68,0.0,0.0,0.000,315804.1,315804.1,20192,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456891240,210735.00
03/01/2016 23:00,2,0.000,ALERT,212.16,299.07,60.012,1456891203,"201051344001025","219011344069620",0.00,-14.00,0,296.66,301.47,0.0,0.0,0.000,328905.0,328905.0,24706,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456891242,210736.00
03/01/2016 23:00,2,0.000,ALERT,213.06,302.07,60.007,1456891203,"201051344000458","219011344069620",0.00,-11.00,0,299.37,303.88,0.0,0.0,0.000,326107.6,326107.6,20099,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456891243,210737.00
03/01/2016 23:00,2,0.000,ALERT,213.74,301.77,60.012,1456891203,"201051344000853","219011344069620",0.00,-13.00,0,299.07,303.28,0.0,0.0,0.000,323737.4,323737.4,19721,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456891245,210738.00
03/01/2016 23:00,2,0.000,ALERT,212.61,299.67,60.007,1456891203,"201051344000685","219011344069620",0.00,-13.00,0,296.96,301.17,0.0,0.0,0.000,331191.9,331191.9,24524,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456891247,210739.00
03/01/2016 23:00,2,0.000,ALERT,212.16,298.77,60.018,1456891203,"201051344000917","219011344069620",0.00,-11.50,0,296.06,300.87,0.0,0.0,0.000,328501.4,328501.4,24520,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456891249,210740.00
03/01/2016 23:00,2,0.000,ALERT,212.61,300.27,59.996,1456891203,"201051344001145","219011344069620",0.00,-13.00,0,297.57,301.47,0.0,0.0,0.000,333603.3,333603.3,24381,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456891251,210741.00
