ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/01/2016 23:00,2,0.000,ALERT,212.38,299.37,60.002,1456891203,"201051344000651","219011344069620",0.00,-16.00,0,296.66,300.57,0.0,0.0,0.000,325357.8,325357.8,24750,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456891253,210742.00
03/01/2016 23:00,2,0.000,ALERT,211.48,298.77,59.996,1456891203,"274151322000088","219011344069620",0.00,-12.00,0,296.06,300.27,0.0,0.0,0.000,582093.0,582093.0,13387,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456891254,210743.00
03/01/2016 23:00,2,0.000,ALERT,212.83,298.77,60.002,1456891203,"274151322000068","219011344069620",0.00,-12.00,0,296.06,299.67,0.0,0.0,0.000,485786.2,485786.2,14372,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456891256,210744.00
03/01/2016 23:00,2,0.000,ALERT,211.70,299.67,60.002,1456891203,"201051344001135","219011344069620",0.00,-13.00,0,297.26,301.47,0.0,0.0,0.000,322014.3,322014.3,24717,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456891258,210745.00
03/01/2016 23:00,2,0.000,ALERT,212.61,302.37,60.039,1456891203,"201051344000594","219011344069620",0.00,-14.00,0,298.77,303.28,0.0,0.0,0.000,328357.1,328357.1,20130,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456891260,210746.00
03/01/2016 23:00,2,0.000,ALERT,212.16,299.07,60.023,1456891203,"201051344001203","219011344069620",0.00,-14.00,0,296.96,302.37,0.0,0.0,0.000,328181.3,328181.3,24699,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456891261,210747.00
03/01/2016 23:00,2,0.000,ALERT,211.70,298.77,60.002,1456891203,"274151322000054","219011344069620",0.00,-12.00,0,296.36,300.87,0.0,0.0,0.000,594788.1,594788.1,13417,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456891263,210748.00
03/01/2016 23:00,2,0.000,ALERT,213.06,301.17,60.007,1456891203,"201051344000867","219011344069620",0.00,-11.50,0,298.17,303.28,0.0,0.0,0.000,316858.3,316858.3,20157,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456891265,210749.00
03/01/2016 23:00,2,0.000,ALERT,212.16,299.97,60.002,1456891203,"201051344001093","219011344069620",0.00,-11.00,0,296.96,300.87,0.0,0.0,0.000,326963.9,326963.9,24578,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456891267,210750.00
03/01/2016 23:00,2,0.000,ALERT,212.83,301.77,60.007,1456891203,"201051344000900","219011344069620",0.00,-13.00,0,298.77,302.98,0.0,0.0,0.000,332016.3,332016.3,19567,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456891269,210751.00
03/01/2016 23:00,2,0.000,ALERT,213.06,300.87,60.007,1456891203,"201051344000648","219011344069620",0.00,-15.00,0,297.87,302.98,0.0,0.0,0.000,325323.3,325323.3,19837,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456891270,210752.00
03/01/2016 23:00,2,0.000,ALERT,213.06,302.37,60.012,1456891203,"201051344000569","219011344069620",0.00,-12.00,0,299.67,304.18,0.0,0.0,0.000,333307.3,333307.3,19510,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456891272,210753.00
03/01/2016 23:00,2,0.000,ALERT,213.06,302.07,60.007,1456891203,"201051344000983","219011344069620",0.00,-12.00,0,299.37,303.58,0.0,0.0,0.000,325763.5,325763.5,19955,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456891274,210754.00
03/01/2016 23:00,2,0.000,ALERT,213.29,302.07,60.034,1456891203,"201051344001158","219011344069620",0.00,-14.00,0,298.77,302.98,0.0,0.0,0.000,321684.7,321684.7,20172,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456891276,210755.00
03/01/2016 23:00,2,0.000,ALERT,213.51,302.37,59.970,1456891203,"201051344000576","219011344069620",0.00,-13.00,0,299.37,303.28,0.0,0.0,0.000,326377.4,326377.4,19628,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456891278,210756.00
03/01/2016 23:00,2,0.000,ALERT,211.93,297.87,60.007,1456891203,"274151322000087","219011344069620",0.00,-12.00,0,295.46,299.67,0.0,0.0,0.000,569865.4,569865.4,13467,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456891279,210757.00
03/01/2016 23:15,2,0.000,ALERT,213.29,301.47,59.981,1456892103,"201051344000645","219011344069620",0.00,-12.00,0,299.37,304.18,0.0,0.0,0.000,326182.9,326182.9,19782,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456892105,210758.00
03/01/2016 23:15,2,0.000,ALERT,211.93,298.47,59.959,1456892103,"274151322000085","219011344069620",0.00,-13.00,0,296.66,300.57,0.0,0.0,0.000,597663.1,597663.1,13436,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456892106,210759.00
03/01/2016 23:15,2,0.000,ALERT,213.51,301.47,59.975,1456892103,"201051344000633","219011344069620",0.00,-14.00,0,298.47,303.58,0.0,0.0,0.000,317836.4,317836.4,20192,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456892108,210760.00
03/01/2016 23:15,2,0.000,ALERT,213.06,301.47,59.975,1456892103,"201051344000469","219011344069620",0.00,-14.00,0,299.07,303.88,0.0,0.0,0.000,318575.5,318575.5,20181,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456892110,210761.00
03/01/2016 23:15,2,0.000,ALERT,212.38,300.27,59.970,1456892103,"201051344000646","219011344069620",0.00,-14.00,0,297.26,301.17,0.0,0.0,0.000,323763.4,323763.4,24715,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456892112,210762.00
03/01/2016 23:15,2,0.000,ALERT,211.70,299.07,59.970,1456892103,"274151322000052","219011344069620",0.00,-14.00,0,296.36,300.87,0.0,0.0,0.000,605365.1,605365.1,13650,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456892114,210763.00
03/01/2016 23:15,2,0.000,ALERT,212.61,299.97,59.954,1456892103,"201051344000585","219011344069620",0.00,-12.00,0,297.26,301.47,0.0,0.0,0.000,328886.3,328886.3,24721,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456892115,210764.00
03/01/2016 23:15,2,0.000,ALERT,212.16,299.97,59.975,1456892103,"201051344001230","219011344069620",0.00,-13.00,0,297.87,301.47,0.0,0.0,0.000,327579.2,327579.2,24503,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456892117,210765.00
03/01/2016 23:15,2,0.000,ALERT,212.83,300.57,59.975,1456892103,"201051344000582","219011344069620",0.00,-14.00,0,298.47,302.07,0.0,0.0,0.000,321178.9,321178.9,24697,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456892119,210766.00
03/01/2016 23:15,2,0.000,ALERT,211.93,299.67,59.981,1456892103,"201051344000955","219011344069620",0.00,-13.00,0,297.57,301.17,0.0,0.0,0.000,331965.8,331965.8,24633,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456892121,210767.00
03/01/2016 23:15,2,0.000,ALERT,211.70,297.87,59.965,1456892103,"274151322000094","219011344069620",0.00,-15.00,0,296.06,299.97,0.0,0.0,0.000,485775.0,485775.0,14196,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456892123,210768.00
03/01/2016 23:15,2,0.000,ALERT,212.83,302.07,59.981,1456892103,"201051344000579","219011344069620",0.00,-12.00,0,300.57,304.78,0.0,0.0,0.000,332707.6,332707.6,219,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456892125,210769.00
03/01/2016 23:15,2,0.000,ALERT,212.16,299.97,59.975,1456892103,"201051344000890","219011344069620",0.00,-12.00,0,297.87,302.37,0.0,0.0,0.000,329265.2,329265.2,24654,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456892127,210770.00
03/01/2016 23:15,2,0.000,ALERT,212.16,299.67,59.965,1456892103,"201051344000438","219011344069620",0.00,-14.00,0,297.57,301.77,0.0,0.0,0.000,331461.3,331461.3,24649,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456892129,210771.00
03/01/2016 23:15,2,0.000,ALERT,212.61,299.37,59.975,1456892103,"201051344000417","219011344069620",0.00,-13.00,0,297.26,300.87,0.0,0.0,0.000,325274.6,325274.6,24805,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456892130,210772.00
03/01/2016 23:15,2,0.000,ALERT,212.16,299.07,59.938,1456892103,"274151322000083","219011344069620",0.00,-14.00,0,296.66,301.17,0.0,0.0,0.000,599485.2,599485.2,13689,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456892132,210773.00
03/01/2016 23:15,2,0.000,ALERT,212.83,298.77,59.933,1456892103,"274151322000076","219011344069620",0.00,-14.00,0,296.66,301.17,0.0,0.0,0.000,637972.4,637972.4,13692,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456892134,210774.00
03/01/2016 23:15,2,0.000,ALERT,212.83,302.37,59.975,1456892103,"201051344000868","219011344069620",0.00,-12.00,0,300.57,304.78,0.0,0.0,0.000,317593.3,317593.3,19916,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456892136,210775.00
03/01/2016 23:15,2,0.000,ALERT,211.93,299.97,59.970,1456892103,"274151322000095","219011344069620",0.00,-16.00,0,297.87,301.77,0.0,0.0,0.000,631228.2,631228.2,13578,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456892138,210776.00
03/01/2016 23:15,2,0.000,ALERT,212.61,301.17,59.981,1456892103,"201051344000988","219011344069620",0.00,-12.00,0,297.57,303.58,0.0,0.0,0.000,315804.1,315804.1,20194,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456892139,210777.00
03/01/2016 23:15,2,0.000,ALERT,212.16,298.77,59.975,1456892103,"201051344001025","219011344069620",0.00,-14.00,0,296.96,301.77,0.0,0.0,0.000,328905.0,328905.0,24708,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456892141,210778.00
03/01/2016 23:15,2,0.000,ALERT,212.83,301.77,59.954,1456892103,"201051344000458","219011344069620",0.00,-11.00,0,300.27,304.78,0.0,0.0,0.000,326107.6,326107.6,20101,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456892143,210779.00
03/01/2016 23:15,2,0.000,ALERT,213.51,301.47,59.981,1456892103,"201051344000853","219011344069620",0.00,-13.00,0,299.97,303.88,0.0,0.0,0.000,323737.4,323737.4,19723,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456892145,210780.00
03/01/2016 23:15,2,0.000,ALERT,212.61,299.67,59.949,1456892103,"201051344000685","219011344069620",0.00,-13.00,0,297.57,301.47,0.0,0.0,0.000,331191.9,331191.9,24526,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456892147,210781.00
03/01/2016 23:15,2,0.000,ALERT,212.38,299.07,59.954,1456892103,"201051344000917","219011344069620",0.00,-11.50,0,296.06,300.57,0.0,0.0,0.000,328501.4,328501.4,24522,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456892148,210782.00
03/01/2016 23:15,2,0.000,ALERT,212.61,299.97,59.954,1456892103,"201051344001145","219011344069620",0.00,-13.00,0,298.17,302.07,0.0,0.0,0.000,333603.3,333603.3,24383,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456892150,210783.00
03/01/2016 23:15,2,0.000,ALERT,212.38,298.77,59.981,1456892103,"201051344000651","219011344069620",0.00,-15.00,0,296.96,300.57,0.0,0.0,0.000,325357.8,325357.8,24752,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456892152,210784.00
03/01/2016 23:15,2,0.000,ALERT,211.25,298.17,60.028,1456892103,"274151322000088","219011344069620",0.00,-12.00,0,296.06,299.97,0.0,0.0,0.000,582093.0,582093.0,13389,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456892154,210785.00
03/01/2016 23:15,2,0.000,ALERT,212.61,297.57,59.986,1456892103,"274151322000068","219011344069620",0.00,-12.00,0,296.06,299.67,0.0,0.0,0.000,485786.2,485786.2,14374,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456892156,210786.00
03/01/2016 23:15,2,0.000,ALERT,211.70,299.37,60.002,1456892103,"201051344001135","219011344069620",0.00,-13.00,0,297.87,301.77,0.0,0.0,0.000,322014.3,322014.3,24719,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456892157,210787.00
03/01/2016 23:15,2,0.000,ALERT,212.38,301.77,59.986,1456892103,"201051344000594","219011344069620",0.00,-14.00,0,299.67,304.18,0.0,0.0,0.000,328357.1,328357.1,20132,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456892159,210788.00
03/01/2016 23:15,2,0.000,ALERT,212.38,299.07,59.981,1456892103,"201051344001203","219011344069620",0.00,-14.00,0,297.26,302.68,0.0,0.0,0.000,328181.3,328181.3,24701,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456892161,210789.00
03/01/2016 23:15,2,0.000,ALERT,211.48,299.07,59.975,1456892103,"274151322000054","219011344069620",0.00,-12.00,0,296.66,300.57,0.0,0.0,0.000,594788.1,594788.1,13419,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456892163,210790.00
03/01/2016 23:15,2,0.000,ALERT,212.83,300.87,59.986,1456892103,"201051344000867","219011344069620",0.00,-11.50,0,299.07,304.18,0.0,0.0,0.000,316858.3,316858.3,20159,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456892165,210791.00
03/01/2016 23:15,2,0.000,ALERT,212.16,299.67,59.965,1456892103,"201051344001093","219011344069620",0.00,-11.50,0,297.57,300.87,0.0,0.0,0.000,326963.9,326963.9,24580,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456892166,210792.00
03/01/2016 23:15,2,0.000,ALERT,212.61,301.47,59.986,1456892103,"201051344000900","219011344069620",0.00,-13.00,0,299.67,303.58,0.0,0.0,0.000,332016.3,332016.3,19569,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456892168,210793.00
03/01/2016 23:15,2,0.000,ALERT,212.83,300.57,59.981,1456892103,"201051344000648","219011344069620",0.00,-15.00,0,299.07,303.88,0.0,0.0,0.000,325323.3,325323.3,19839,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456892170,210794.00
03/01/2016 23:15,2,0.000,ALERT,213.06,302.07,59.986,1456892103,"201051344000569","219011344069620",0.00,-12.00,0,300.57,304.78,0.0,0.0,0.000,333307.3,333307.3,19512,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456892172,210795.00
03/01/2016 23:15,2,0.000,ALERT,212.61,301.47,59.986,1456892103,"201051344000983","219011344069620",0.00,-12.00,0,300.27,304.18,0.0,0.0,0.000,325763.5,325763.5,19957,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456892173,210796.00
03/01/2016 23:15,2,0.000,ALERT,212.83,301.47,59.986,1456892103,"201051344001158","219011344069620",0.00,-14.00,0,299.67,303.58,0.0,0.0,0.000,321684.7,321684.7,20174,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456892175,210797.00
03/01/2016 23:15,2,0.000,ALERT,213.51,302.37,60.002,1456892103,"201051344000576","219011344069620",0.00,-13.00,0,300.27,304.18,0.0,0.0,0.000,326377.4,326377.4,19630,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456892177,210798.00
03/01/2016 23:15,2,0.000,ALERT,211.70,297.87,59.981,1456892103,"274151322000087","219011344069620",0.00,-12.00,0,295.76,299.67,0.0,0.0,0.000,569865.4,569865.4,13469,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456892179,210799.00
03/01/2016 23:30,2,0.000,ALERT,213.74,302.37,59.959,1456893003,"201051344000645","219011344069620",0.00,-11.50,0,299.37,303.88,0.0,0.0,0.000,326182.9,326182.9,19784,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456893005,210800.00
03/01/2016 23:30,2,0.000,ALERT,212.38,299.37,59.981,1456893003,"274151322000085","219011344069620",0.00,-14.00,0,297.26,301.17,0.0,0.0,0.000,597663.1,597663.1,13438,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456893007,210801.00
03/01/2016 23:30,2,0.000,ALERT,213.96,302.68,59.996,1456893003,"201051344000633","219011344069620",0.00,-13.00,0,297.57,303.58,0.0,0.0,0.000,317836.4,317836.4,20194,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456893009,210802.00
03/01/2016 23:30,2,0.000,ALERT,213.29,302.68,59.954,1456893003,"201051344000469","219011344069620",0.00,-13.00,0,298.17,303.88,0.0,0.0,0.000,318575.5,318575.5,20183,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456893010,210803.00
03/01/2016 23:30,2,0.000,ALERT,212.38,300.27,59.986,1456893003,"201051344000646","219011344069620",0.00,-13.00,0,297.57,301.77,0.0,0.0,0.000,323763.4,323763.4,24717,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456893012,210804.00
03/01/2016 23:30,2,0.000,ALERT,211.93,299.97,59.991,1456893003,"274151322000052","219011344069620",0.00,-14.00,0,296.96,301.47,0.0,0.0,0.000,605365.1,605365.1,13652,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456893014,210805.00
03/01/2016 23:30,2,0.000,ALERT,212.83,300.57,59.996,1456893003,"201051344000585","219011344069620",0.00,-12.00,0,297.57,301.77,0.0,0.0,0.000,328886.3,328886.3,24723,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456893016,210806.00
03/01/2016 23:30,2,0.000,ALERT,212.61,300.57,59.991,1456893003,"201051344001230","219011344069620",0.00,-13.00,0,297.87,302.07,0.0,0.0,0.000,327579.2,327579.2,24505,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456893018,210807.00
03/01/2016 23:30,2,0.000,ALERT,213.06,301.17,60.002,1456893003,"201051344000582","219011344069620",0.00,-15.00,0,298.77,302.68,0.0,0.0,0.000,321178.9,321178.9,24699,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456893019,210808.00
03/01/2016 23:30,2,0.000,ALERT,212.16,300.27,59.996,1456893003,"201051344000955","219011344069620",0.00,-12.00,0,297.57,301.47,0.0,0.0,0.000,331965.8,331965.8,24635,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456893021,210809.00
03/01/2016 23:30,2,0.000,ALERT,212.16,298.77,59.991,1456893003,"274151322000094","219011344069620",0.00,-15.00,0,296.66,300.27,0.0,0.0,0.000,485775.0,485775.0,14198,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456893023,210810.00
03/01/2016 23:30,2,0.000,ALERT,213.29,302.98,59.996,1456893003,"201051344000579","219011344069620",0.00,-12.00,0,299.67,304.48,0.0,0.0,0.000,332707.6,332707.6,221,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456893025,210811.00
03/01/2016 23:30,2,0.000,ALERT,212.61,300.87,60.034,1456893003,"201051344000890","219011344069620",0.00,-12.00,0,297.87,302.68,0.0,0.0,0.000,329265.2,329265.2,24656,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456893027,210812.00
03/01/2016 23:30,2,0.000,ALERT,213.06,300.57,59.996,1456893003,"201051344000438","219011344069620",0.00,-14.00,0,297.87,302.07,0.0,0.0,0.000,331461.3,331461.3,24651,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456893029,210813.00
03/01/2016 23:30,2,0.000,ALERT,213.06,300.27,59.981,1456893003,"201051344000417","219011344069620",0.00,-13.00,0,297.26,301.17,0.0,0.0,0.000,325274.6,325274.6,24807,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456893031,210814.00
03/01/2016 23:30,2,0.000,ALERT,212.61,300.27,60.028,1456893003,"274151322000083","219011344069620",0.00,-14.00,0,297.57,301.77,0.0,0.0,0.000,599485.2,599485.2,13691,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456893032,210815.00
03/01/2016 23:30,2,0.000,ALERT,213.06,299.67,59.965,1456893003,"274151322000076","219011344069620",0.00,-13.00,0,297.26,301.77,0.0,0.0,0.000,637972.4,637972.4,13694,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456893034,210816.00
03/01/2016 23:30,2,0.000,ALERT,213.29,303.28,59.991,1456893003,"201051344000868","219011344069620",0.00,-12.00,0,299.97,304.48,0.0,0.0,0.000,317593.3,317593.3,19918,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456893036,210817.00
03/01/2016 23:30,2,0.000,ALERT,212.38,300.57,59.981,1456893003,"274151322000095","219011344069620",0.00,-15.00,0,298.47,302.07,0.0,0.0,0.000,631228.2,631228.2,13580,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456893038,210818.00
03/01/2016 23:30,2,0.000,ALERT,213.06,302.37,59.996,1456893003,"201051344000988","219011344069620",0.00,-11.50,0,296.66,303.58,0.0,0.0,0.000,315804.1,315804.1,20196,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456893040,210819.00
03/01/2016 23:30,2,0.000,ALERT,212.61,299.37,59.986,1456893003,"201051344001025","219011344069620",0.00,-14.00,0,296.96,302.37,0.0,0.0,0.000,328905.0,328905.0,24710,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456893042,210820.00
03/01/2016 23:30,2,0.000,ALERT,213.29,302.68,59.981,1456893003,"201051344000458","219011344069620",0.00,-10.00,0,299.07,304.48,0.0,0.0,0.000,326107.6,326107.6,20103,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456893043,210821.00
03/01/2016 23:30,2,0.000,ALERT,213.96,302.37,59.991,1456893003,"201051344000853","219011344069620",0.00,-12.00,0,299.07,303.88,0.0,0.0,0.000,323737.4,323737.4,19725,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456893045,210822.00
03/01/2016 23:30,2,0.000,ALERT,213.06,300.57,59.944,1456893003,"201051344000685","219011344069620",0.00,-13.00,0,297.26,301.77,0.0,0.0,0.000,331191.9,331191.9,24528,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456893047,210823.00
03/01/2016 23:30,2,0.000,ALERT,213.06,300.27,60.007,1456893003,"201051344000917","219011344069620",0.00,-11.50,0,296.66,301.17,0.0,0.0,0.000,328501.4,328501.4,24524,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456893049,210824.00
03/01/2016 23:30,2,0.000,ALERT,213.06,300.87,60.023,1456893003,"201051344001145","219011344069620",0.00,-13.00,0,297.87,302.37,0.0,0.0,0.000,333603.3,333603.3,24385,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456893051,210825.00
03/01/2016 23:30,2,0.000,ALERT,212.83,299.97,59.991,1456893003,"201051344000651","219011344069620",0.00,-15.00,0,297.26,301.17,0.0,0.0,0.000,325357.8,325357.8,24754,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456893052,210826.00
03/01/2016 23:30,2,0.000,ALERT,211.93,299.37,59.991,1456893003,"274151322000088","219011344069620",0.00,-11.50,0,296.66,300.87,0.0,0.0,0.000,582093.0,582093.0,13391,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456893054,210827.00
03/01/2016 23:30,2,0.000,ALERT,213.06,298.77,59.986,1456893003,"274151322000068","219011344069620",0.00,-12.00,0,296.66,300.27,0.0,0.0,0.000,485786.2,485786.2,14376,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456893056,210828.00
03/01/2016 23:30,2,0.000,ALERT,212.38,300.57,59.959,1456893003,"201051344001135","219011344069620",0.00,-13.00,0,297.87,302.37,0.0,0.0,0.000,322014.3,322014.3,24721,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456893058,210829.00
03/01/2016 23:30,2,0.000,ALERT,212.83,302.98,59.991,1456893003,"201051344000594","219011344069620",0.00,-13.00,0,298.77,303.88,0.0,0.0,0.000,328357.1,328357.1,20134,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456893060,210830.00
03/01/2016 23:30,2,0.000,ALERT,212.83,299.97,59.981,1456893003,"201051344001203","219011344069620",0.00,-14.00,0,297.26,303.28,0.0,0.0,0.000,328181.3,328181.3,24703,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456893061,210831.00
03/01/2016 23:30,2,0.000,ALERT,212.16,300.27,59.949,1456893003,"274151322000054","219011344069620",0.00,-11.50,0,297.26,301.47,0.0,0.0,0.000,594788.1,594788.1,13421,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456893063,210832.00
03/01/2016 23:30,2,0.000,ALERT,213.74,302.07,59.991,1456893003,"201051344000867","219011344069620",0.00,-11.50,0,298.47,304.18,0.0,0.0,0.000,316858.3,316858.3,20161,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456893065,210833.00
03/01/2016 23:30,2,0.000,ALERT,212.61,300.27,59.986,1456893003,"201051344001093","219011344069620",0.00,-11.50,0,297.57,301.47,0.0,0.0,0.000,326963.9,326963.9,24582,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456893067,210834.00
03/01/2016 23:30,2,0.000,ALERT,213.06,302.37,59.991,1456893003,"201051344000900","219011344069620",0.00,-12.00,0,298.77,303.58,0.0,0.0,0.000,332016.3,332016.3,19571,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456893069,210835.00
03/01/2016 23:30,2,0.000,ALERT,213.51,301.47,60.034,1456893003,"201051344000648","219011344069620",0.00,-14.00,0,298.17,303.58,0.0,0.0,0.000,325323.3,325323.3,19841,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456893071,210836.00
03/01/2016 23:30,2,0.000,ALERT,213.29,302.98,59.986,1456893003,"201051344000569","219011344069620",0.00,-12.00,0,299.67,304.78,0.0,0.0,0.000,333307.3,333307.3,19514,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456893072,210837.00
03/01/2016 23:30,2,0.000,ALERT,213.29,302.37,59.986,1456893003,"201051344000983","219011344069620",0.00,-11.50,0,299.07,304.18,0.0,0.0,0.000,325763.5,325763.5,19959,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456893074,210838.00
03/01/2016 23:30,2,0.000,ALERT,213.51,302.37,60.007,1456893003,"201051344001158","219011344069620",0.00,-13.00,0,298.77,303.58,0.0,0.0,0.000,321684.7,321684.7,20176,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456893076,210839.00
03/01/2016 23:30,2,0.000,ALERT,213.74,302.98,59.986,1456893003,"201051344000576","219011344069620",0.00,-11.50,0,299.37,304.18,0.0,0.0,0.000,326377.4,326377.4,19632,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456893078,210840.00
03/01/2016 23:30,2,0.000,ALERT,212.16,298.77,59.991,1456893003,"274151322000087","219011344069620",0.00,-12.00,0,295.76,299.97,0.0,0.0,0.000,569865.4,569865.4,13471,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456893080,210841.00
03/01/2016 23:45,2,0.000,ALERT,213.96,302.37,59.975,1456893903,"201051344000645","219011344069620",0.00,-10.00,0,300.57,304.48,0.0,0.0,0.000,326182.9,326182.9,19786,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456893905,210842.00
03/01/2016 23:45,2,0.000,ALERT,212.38,299.37,59.965,1456893903,"274151322000085","219011344069620",0.00,-13.00,0,297.87,301.77,0.0,0.0,0.000,597663.1,597663.1,13440,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456893907,210843.00
03/01/2016 23:45,2,0.000,ALERT,213.96,302.07,59.981,1456893903,"201051344000633","219011344069620",0.00,-12.00,0,298.77,303.88,0.0,0.0,0.000,317836.4,317836.4,20196,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456893908,210844.00
03/01/2016 23:45,2,0.000,ALERT,213.51,302.37,59.975,1456893903,"201051344000469","219011344069620",0.00,-11.50,0,299.67,303.88,0.0,0.0,0.000,318575.5,318575.5,20185,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456893910,210845.00
03/01/2016 23:45,2,0.000,ALERT,212.61,300.87,59.944,1456893903,"201051344000646","219011344069620",0.00,-12.00,0,297.87,302.07,0.0,0.0,0.000,323763.4,323763.4,24719,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456893912,210846.00
03/01/2016 23:45,2,0.000,ALERT,212.16,301.17,59.970,1456893903,"274151322000052","219011344069620",0.00,-13.00,0,297.57,302.07,0.0,0.0,0.000,605365.1,605365.1,13654,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456893914,210847.00
03/01/2016 23:45,2,0.000,ALERT,212.83,300.57,59.981,1456893903,"201051344000585","219011344069620",0.00,-11.50,0,298.17,302.07,0.0,0.0,0.000,328886.3,328886.3,24725,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456893916,210848.00
03/01/2016 23:45,2,0.000,ALERT,212.83,300.87,59.991,1456893903,"201051344001230","219011344069620",0.00,-12.00,0,298.77,302.37,0.0,0.0,0.000,327579.2,327579.2,24507,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456893917,210849.00
03/01/2016 23:45,2,0.000,ALERT,213.29,301.47,60.023,1456893903,"201051344000582","219011344069620",0.00,-14.00,0,299.37,302.98,0.0,0.0,0.000,321178.9,321178.9,24701,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456893919,210850.00
03/01/2016 23:45,2,0.000,ALERT,212.38,300.57,59.991,1456893903,"201051344000955","219011344069620",0.00,-11.50,0,298.17,301.77,0.0,0.0,0.000,331965.8,331965.8,24637,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456893921,210851.00
03/01/2016 23:45,2,0.000,ALERT,212.16,299.07,59.991,1456893903,"274151322000094","219011344069620",0.00,-14.00,0,297.26,301.17,0.0,0.0,0.000,485775.0,485775.0,14200,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456893923,210852.00
03/01/2016 23:45,2,0.000,ALERT,213.29,302.68,60.028,1456893903,"201051344000579","219011344069620",0.00,-11.50,0,301.17,305.08,0.0,0.0,0.000,332707.6,332707.6,223,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456893925,210853.00
03/01/2016 23:45,2,0.000,ALERT,212.61,301.17,59.954,1456893903,"201051344000890","219011344069620",0.00,-11.50,0,298.77,303.28,0.0,0.0,0.000,329265.2,329265.2,24658,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456893926,210854.00
03/01/2016 23:45,2,0.000,ALERT,212.83,300.57,59.981,1456893903,"201051344000438","219011344069620",0.00,-13.00,0,298.77,302.37,0.0,0.0,0.000,331461.3,331461.3,24653,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456893928,210855.00
03/01/2016 23:45,2,0.000,ALERT,213.06,300.27,60.007,1456893903,"201051344000417","219011344069620",0.00,-12.00,0,298.17,301.77,0.0,0.0,0.000,325274.6,325274.6,24809,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456893930,210856.00
03/01/2016 23:45,2,0.000,ALERT,212.83,301.17,60.002,1456893903,"274151322000083","219011344069620",0.00,-13.00,0,298.17,302.07,0.0,0.0,0.000,599485.2,599485.2,13693,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456893932,210857.00
03/01/2016 23:45,2,0.000,ALERT,213.06,300.27,59.965,1456893903,"274151322000076","219011344069620",0.00,-12.00,0,297.87,302.37,0.0,0.0,0.000,637972.4,637972.4,13696,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456893934,210858.00
03/01/2016 23:45,2,0.000,ALERT,213.29,302.98,59.996,1456893903,"201051344000868","219011344069620",0.00,-11.00,0,301.17,305.08,0.0,0.0,0.000,317593.3,317593.3,19920,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456893936,210859.00
03/01/2016 23:45,2,0.000,ALERT,212.61,301.47,59.996,1456893903,"274151322000095","219011344069620",0.00,-15.00,0,298.77,302.68,0.0,0.0,0.000,631228.2,631228.2,13582,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456893937,210860.00
03/01/2016 23:45,2,0.000,ALERT,213.29,302.07,59.996,1456893903,"201051344000988","219011344069620",0.00,-11.00,0,298.17,303.88,0.0,0.0,0.000,315804.1,315804.1,20198,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456893939,210861.00
03/01/2016 23:45,2,0.000,ALERT,212.83,299.97,60.034,1456893903,"201051344001025","219011344069620",0.00,-13.00,0,297.57,302.68,0.0,0.0,0.000,328905.0,328905.0,24712,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456893941,210862.00
03/01/2016 23:45,2,0.000,ALERT,213.29,302.37,59.986,1456893903,"201051344000458","219011344069620",0.00,-8.50,0,300.57,304.78,0.0,0.0,0.000,326107.6,326107.6,20105,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456893943,210863.00
03/01/2016 23:45,2,0.000,ALERT,213.96,302.07,59.996,1456893903,"201051344000853","219011344069620",0.00,-11.00,0,299.97,304.18,0.0,0.0,0.000,323737.4,323737.4,19727,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456893945,210864.00
03/01/2016 23:45,2,0.000,ALERT,213.51,301.17,59.996,1456893903,"201051344000685","219011344069620",0.00,-12.00,0,298.17,302.37,0.0,0.0,0.000,331191.9,331191.9,24530,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456893946,210865.00
03/01/2016 23:45,2,0.000,ALERT,213.29,300.87,60.034,1456893903,"201051344000917","219011344069620",0.00,-11.00,0,297.26,301.47,0.0,0.0,0.000,328501.4,328501.4,24526,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456893948,210866.00
03/01/2016 23:45,2,0.000,ALERT,213.06,300.87,60.002,1456893903,"201051344001145","219011344069620",0.00,-12.00,0,298.77,302.98,0.0,0.0,0.000,333603.3,333603.3,24387,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456893950,210867.00
03/01/2016 23:45,2,0.000,ALERT,213.06,300.57,60.012,1456893903,"201051344000651","219011344069620",0.00,-14.00,0,298.17,301.47,0.0,0.0,0.000,325357.8,325357.8,24756,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456893952,210868.00
03/01/2016 23:45,2,0.000,ALERT,212.16,300.27,59.996,1456893903,"274151322000088","219011344069620",0.00,-11.50,0,297.26,301.17,0.0,0.0,0.000,582093.0,582093.0,13393,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456893954,210869.00
03/01/2016 23:45,2,0.000,ALERT,213.29,299.67,59.991,1456893903,"274151322000068","219011344069620",0.00,-11.50,0,297.26,300.87,0.0,0.0,0.000,485786.2,485786.2,14378,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456893955,210870.00
03/01/2016 23:45,2,0.000,ALERT,212.61,300.87,60.012,1456893903,"201051344001135","219011344069620",0.00,-12.00,0,298.77,302.68,0.0,0.0,0.000,322014.3,322014.3,24723,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456893957,210871.00
03/01/2016 23:45,2,0.000,ALERT,213.06,302.68,60.012,1456893903,"201051344000594","219011344069620",0.00,-13.00,0,299.97,304.48,0.0,0.0,0.000,328357.1,328357.1,20136,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456893959,210872.00
03/01/2016 23:45,2,0.000,ALERT,212.83,300.57,59.986,1456893903,"201051344001203","219011344069620",0.00,-13.00,0,298.17,303.58,0.0,0.0,0.000,328181.3,328181.3,24705,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456893961,210873.00
03/01/2016 23:45,2,0.000,ALERT,212.38,300.87,59.959,1456893903,"274151322000054","219011344069620",0.00,-11.50,0,297.87,302.07,0.0,0.0,0.000,594788.1,594788.1,13423,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456893963,210874.00
03/01/2016 23:45,2,0.000,ALERT,213.51,301.77,59.996,1456893903,"201051344000867","219011344069620",0.00,-10.00,0,299.67,304.78,0.0,0.0,0.000,316858.3,316858.3,20163,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456893965,210875.00
03/01/2016 23:45,2,0.000,ALERT,212.83,301.17,59.965,1456893903,"201051344001093","219011344069620",0.00,-10.00,0,298.47,302.07,0.0,0.0,0.000,326963.9,326963.9,24584,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456893966,210876.00
03/01/2016 23:45,2,0.000,ALERT,213.29,302.37,59.996,1456893903,"201051344000900","219011344069620",0.00,-11.00,0,299.97,303.88,0.0,0.0,0.000,332016.3,332016.3,19573,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456893968,210877.00
03/01/2016 23:45,2,0.000,ALERT,213.51,301.47,60.012,1456893903,"201051344000648","219011344069620",0.00,-12.00,0,299.37,304.18,0.0,0.0,0.000,325323.3,325323.3,19843,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456893970,210878.00
03/01/2016 23:45,2,0.000,ALERT,213.51,302.68,59.996,1456893903,"201051344000569","219011344069620",0.00,-10.00,0,300.87,305.38,0.0,0.0,0.000,333307.3,333307.3,19516,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456893972,210879.00
03/01/2016 23:45,2,0.000,ALERT,213.29,302.37,59.996,1456893903,"201051344000983","219011344069620",0.00,-10.00,0,300.87,304.48,0.0,0.0,0.000,325763.5,325763.5,19961,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456893973,210880.00
03/01/2016 23:45,2,0.000,ALERT,213.51,302.07,59.991,1456893903,"201051344001158","219011344069620",0.00,-12.00,0,299.97,303.88,0.0,0.0,0.000,321684.7,321684.7,20178,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456893975,210881.00
03/01/2016 23:45,2,0.000,ALERT,213.96,302.98,59.970,1456893903,"201051344000576","219011344069620",0.00,-9.00,0,300.57,304.48,0.0,0.0,0.000,326377.4,326377.4,19634,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456893977,210882.00
03/01/2016 23:45,2,0.000,ALERT,212.61,299.07,60.007,1456893903,"274151322000087","219011344069620",0.00,-11.50,0,296.96,300.57,0.0,0.0,0.000,569865.4,569865.4,13473,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456893979,210883.00
